Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,0,0.0,102.0,3.3,12.2,102.0,85.41,67.29
2018,1,11,11,15,0.0,96.0,3.25,12.7,96.0,80.17,62.63
2018,1,11,11,30,0.0,90.0,3.2,13.2,90.0,74.92,58.02
2018,1,11,11,45,0.5,115.5,3.15,13.75,116.0,97.88,77.12
2018,1,11,12,0,1.0,141.0,3.1,14.3,142.0,121.76,96.76
2018,1,11,12,15,1.0,143.5,3.1,14.7,144.5,124.42,98.75
2018,1,11,12,30,1.0,146.0,3.1,15.1,147.0,127.17,100.86
2018,1,11,12,45,1.0,135.0,3.15,15.5,136.0,117.12,92.43
2018,1,11,13,0,1.0,124.0,3.2,15.9,125.0,107.08,84.04
2018,1,11,13,15,2.0,120.5,3.2,16.15,122.0,105.01,82.36
2018,1,11,13,30,3.0,117.0,3.2,16.4,119.0,102.99,80.74
2018,1,11,13,45,9.5,140.5,3.2,16.65,145.5,132.83,105.7
2018,1,11,14,0,16.0,164.0,3.2,16.9,172.0,165.08,132.46
2018,1,11,14,15,11.0,137.5,3.05,16.8,143.0,133.73,106.67
2018,1,11,14,30,6.0,111.0,2.9,16.7,114.0,102.69,80.98
2018,1,11,14,45,12.5,112.5,2.7,16.6,117.5,111.69,88.99
2018,1,11,15,0,19.0,114.0,2.5,16.5,121.0,121.31,97.47
2018,1,11,15,15,27.0,110.5,2.35,16.05,119.5,139.86,113.56
2018,1,11,15,30,35.0,107.0,2.2,15.6,118.0,147.03,120.09
2018,1,11,15,45,37.0,97.5,2.1,15.15,107.5,141.01,115.26
2018,1,11,16,0,39.0,88.0,2.0,14.7,97.0,135.82,110.86
2018,1,11,16,15,23.5,68.5,2.05,14.45,73.5,99.39,79.27
2018,1,11,16,30,8.0,49.0,2.1,14.2,50.0,54.62,40.48
2018,1,11,16,45,9.0,33.5,2.2,14.0,34.5,39.18,26.51
2018,1,11,17,0,10.0,18.0,2.3,13.8,19.0,24.83,7.87
2018,1,11,17,15,10.0,10.0,2.4,13.85,10.5,15.46,0.0
2018,1,11,17,30,10.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,1,11,17,45,5.0,1.0,2.6,14.0,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,17.0,3.0,2.65,14.4,2.5,0.0,0.0
2018,1,12,7,30,34.0,6.0,2.7,14.7,5.0,0.0,0.0
2018,1,12,7,45,113.0,14.5,2.7,14.95,21.5,12.38,0.0
2018,1,12,8,0,192.0,23.0,2.7,15.2,38.0,18.62,8.12
2018,1,12,8,15,337.5,33.5,2.8,15.5,81.5,27.13,17.63
2018,1,12,8,30,483.0,44.0,2.9,15.8,125.0,38.59,28.19
2018,1,12,8,45,281.5,37.0,3.0,16.1,87.5,51.41,27.86
2018,1,12,9,0,80.0,30.0,3.1,16.4,50.0,36.77,22.1
2018,1,12,9,15,89.0,71.5,3.3,16.7,97.0,78.99,57.67
2018,1,12,9,30,98.0,113.0,3.5,17.0,144.0,123.38,95.08
2018,1,12,9,45,86.0,104.0,3.65,17.3,134.0,119.53,92.87
2018,1,12,10,0,74.0,95.0,3.8,17.6,124.0,113.4,88.56
2018,1,12,10,15,69.5,110.0,3.85,17.9,139.0,130.61,103.23
2018,1,12,10,30,65.0,125.0,3.9,18.2,154.0,141.02,112.0
2018,1,12,10,45,46.0,114.0,4.0,18.5,135.0,124.76,98.61
2018,1,12,11,0,27.0,103.0,4.1,18.8,116.0,106.3,83.19
2018,1,12,11,15,13.5,84.5,4.1,18.9,91.0,82.43,63.27
2018,1,12,11,30,0.0,66.0,4.1,19.0,66.0,54.74,39.98
2018,1,12,11,45,0.0,59.0,4.15,19.1,59.0,48.91,35.11
2018,1,12,12,0,0.0,52.0,4.2,19.2,52.0,43.09,30.25
2018,1,12,12,15,0.0,47.5,4.15,19.2,47.5,39.35,27.13
2018,1,12,12,30,0.0,43.0,4.1,19.2,43.0,35.61,24.02
2018,1,12,12,45,0.0,56.5,4.05,19.25,56.5,46.84,33.34
2018,1,12,13,0,0.0,70.0,4.0,19.3,70.0,58.09,42.66
2018,1,12,13,15,0.5,84.0,4.05,19.45,84.5,70.23,52.71
2018,1,12,13,30,1.0,98.0,4.1,19.6,99.0,83.29,63.5
2018,1,12,13,45,1.0,100.5,4.1,19.75,101.0,85.84,65.63
2018,1,12,14,0,1.0,103.0,4.1,19.9,103.0,88.56,67.92
2018,1,12,14,15,1.5,88.5,3.95,19.85,89.0,75.62,57.39
2018,1,12,14,30,2.0,74.0,3.8,19.8,75.0,63.26,47.29
2018,1,12,14,45,21.5,93.0,3.65,19.75,101.0,108.61,85.9
2018,1,12,15,0,41.0,112.0,3.5,19.7,127.0,151.1,121.82
2018,1,12,15,15,41.0,106.5,3.1,19.1,120.5,147.07,118.84
2018,1,12,15,30,41.0,101.0,2.7,18.5,114.0,143.53,116.24
2018,1,12,15,45,20.5,77.0,2.35,17.9,83.5,96.51,76.53
2018,1,12,16,0,0.0,53.0,2.0,17.3,53.0,44.34,31.9
2018,1,12,16,15,0.0,42.5,2.05,16.7,42.5,35.15,24.06
2018,1,12,16,30,0.0,32.0,2.1,16.1,32.0,26.43,16.48
2018,1,12,16,45,0.5,22.0,2.15,15.45,22.0,18.53,9.44
2018,1,12,17,0,1.0,12.0,2.2,14.8,12.0,10.61,0.6
2018,1,12,17,15,1.0,6.5,2.4,14.85,6.5,6.24,0.0
2018,1,12,17,30,1.0,1.0,2.6,14.9,1.0,0.0,0.0
2018,1,12,17,45,0.5,0.5,2.8,15.0,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,5.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.1,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.6,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,1,13,7,15,8.0,1.0,3.8,-1.0,1.0,0.0,0.0
2018,1,13,7,30,16.0,2.0,4.0,-0.8,2.0,0.0,0.0
2018,1,13,7,45,37.5,12.5,4.25,-0.6,15.0,10.67,0.0
2018,1,13,8,0,59.0,23.0,4.5,-0.4,28.0,18.22,8.71
2018,1,13,8,15,312.5,34.5,4.6,-0.05,84.5,27.88,19.61
2018,1,13,8,30,566.0,46.0,4.7,0.3,141.0,40.17,31.52
2018,1,13,8,45,640.0,50.0,4.85,0.65,186.5,89.93,50.78
2018,1,13,9,0,714.0,54.0,5.0,1.0,232.0,145.51,90.66
2018,1,13,9,15,754.0,57.0,5.05,1.35,274.0,202.33,140.59
2018,1,13,9,30,794.0,60.0,5.1,1.7,316.0,263.35,197.83
2018,1,13,9,45,821.5,62.5,5.1,2.1,354.5,323.88,256.07
2018,1,13,10,0,849.0,65.0,5.1,2.5,393.0,386.49,315.6
2018,1,13,10,15,867.5,66.0,5.1,2.75,425.5,445.49,371.23
2018,1,13,10,30,886.0,67.0,5.1,3.0,458.0,503.09,424.27
2018,1,13,10,45,877.5,72.5,5.1,3.3,478.5,554.83,470.8
2018,1,13,11,0,869.0,78.0,5.1,3.6,499.0,602.03,512.14
2018,1,13,11,15,879.5,79.0,5.1,3.8,518.5,653.37,555.97
2018,1,13,11,30,890.0,80.0,5.1,4.0,538.0,698.22,593.68
2018,1,13,11,45,916.0,75.0,5.05,4.2,555.5,749.97,634.64
2018,1,13,12,0,942.0,70.0,5.0,4.4,573.0,800.65,673.17
2018,1,13,12,15,947.0,70.0,5.0,4.45,578.0,839.36,702.67
2018,1,13,12,30,952.0,70.0,5.0,4.5,583.0,875.18,729.91
2018,1,13,12,45,952.5,69.0,5.0,4.55,579.0,902.88,750.91
2018,1,13,13,0,953.0,68.0,5.0,4.6,575.0,927.1,769.36
2018,1,13,13,15,937.5,70.0,4.95,4.55,559.5,937.27,777.18
2018,1,13,13,30,922.0,72.0,4.9,4.5,544.0,943.34,782.15
2018,1,13,13,45,926.0,68.0,4.9,4.4,527.0,955.59,792.52
2018,1,13,14,0,930.0,64.0,4.9,4.3,510.0,964.08,800.19
2018,1,13,14,15,918.5,62.5,4.8,4.1,483.0,957.67,796.22
2018,1,13,14,30,907.0,61.0,4.7,3.9,456.0,947.52,789.6
2018,1,13,14,45,890.5,58.5,4.65,3.65,422.5,927.64,776.17
2018,1,13,15,0,874.0,56.0,4.6,3.4,389.0,904.39,760.06
2018,1,13,15,15,849.0,54.0,4.45,3.0,350.5,870.97,735.4
2018,1,13,15,30,824.0,52.0,4.3,2.6,312.0,835.05,708.23
2018,1,13,15,45,790.5,48.5,4.1,2.15,270.0,795.89,677.28
2018,1,13,16,0,757.0,45.0,3.9,1.7,228.0,745.69,636.1
2018,1,13,16,15,699.5,40.5,3.55,1.0,183.5,672.78,574.91
2018,1,13,16,30,642.0,36.0,3.2,0.3,139.0,600.33,510.82
2018,1,13,16,45,540.5,30.0,2.85,-0.45,97.5,493.09,412.11
2018,1,13,17,0,439.0,24.0,2.5,-1.2,56.0,382.0,249.11
2018,1,13,17,15,240.5,14.0,2.55,-1.55,29.5,179.39,0.0
2018,1,13,17,30,42.0,4.0,2.6,-1.9,3.0,0.0,0.0
2018,1,13,17,45,21.0,2.0,2.65,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.75,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.2,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.6,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-4.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-5.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-5.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.8,-6.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,-6.5,0.0,0.0,0.0
2018,1,14,7,15,40.5,3.5,3.15,-6.25,3.5,0.0,0.0
2018,1,14,7,30,81.0,7.0,3.4,-6.0,7.0,5.97,0.0
2018,1,14,7,45,273.5,17.0,3.65,-5.75,36.5,14.51,0.0
2018,1,14,8,0,466.0,27.0,3.9,-5.5,66.0,24.88,14.48
2018,1,14,8,15,567.0,34.0,3.85,-5.15,110.0,30.89,22.86
2018,1,14,8,30,668.0,41.0,3.8,-4.8,154.0,38.68,30.8
2018,1,14,8,45,726.0,45.0,3.8,-4.45,199.5,90.35,49.21
2018,1,14,9,0,784.0,49.0,3.8,-4.1,245.0,149.06,92.14
2018,1,14,9,15,821.0,52.0,3.7,-3.75,289.0,209.49,146.07
2018,1,14,9,30,858.0,55.0,3.6,-3.4,333.0,274.6,207.95
2018,1,14,9,45,883.0,57.0,3.5,-3.0,372.5,337.02,268.76
2018,1,14,10,0,908.0,59.0,3.4,-2.6,412.0,401.05,330.17
2018,1,14,10,15,924.5,61.0,3.25,-2.25,446.0,462.78,388.16
2018,1,14,10,30,941.0,63.0,3.1,-1.9,480.0,524.59,444.22
2018,1,14,10,45,952.5,64.5,3.0,-1.6,507.0,583.0,495.72
2018,1,14,11,0,964.0,66.0,2.9,-1.3,534.0,640.38,544.57
2018,1,14,11,15,971.0,66.5,2.8,-1.05,553.5,692.52,587.72
2018,1,14,11,30,978.0,67.0,2.7,-0.8,573.0,742.65,627.92
2018,1,14,11,45,982.5,67.5,2.55,-0.6,585.0,788.75,661.53
2018,1,14,12,0,987.0,68.0,2.4,-0.4,597.0,832.18,692.14
2018,1,14,12,15,988.5,68.5,2.4,-0.25,601.0,870.39,719.81
2018,1,14,12,30,990.0,69.0,2.4,-0.1,605.0,905.36,744.96
2018,1,14,12,45,989.0,68.0,2.35,0.0,600.5,932.96,764.25
2018,1,14,13,0,988.0,67.0,2.3,0.1,596.0,956.86,780.89
2018,1,14,13,15,921.0,80.0,2.25,0.15,564.5,935.61,764.86
2018,1,14,13,30,854.0,93.0,2.2,0.2,533.0,917.9,752.07
2018,1,14,13,45,760.0,107.0,2.15,0.25,488.0,867.38,715.05
2018,1,14,14,0,666.0,121.0,2.1,0.3,443.0,806.08,669.91
2018,1,14,14,15,526.5,140.0,2.05,0.25,386.0,694.19,585.3
2018,1,14,14,30,387.0,159.0,2.0,0.2,329.0,589.84,502.44
2018,1,14,14,45,510.5,127.5,2.0,0.1,334.5,668.33,569.06
2018,1,14,15,0,634.0,96.0,2.0,0.0,340.0,751.61,634.54
2018,1,14,15,15,652.0,85.5,1.8,-0.35,314.5,749.56,632.02
2018,1,14,15,30,670.0,75.0,1.6,-0.7,289.0,744.0,627.19
2018,1,14,15,45,688.5,63.0,1.45,-1.05,256.5,733.14,618.03
2018,1,14,16,0,707.0,51.0,1.3,-1.4,224.0,711.61,599.42
2018,1,14,16,15,502.5,53.0,1.2,-2.05,164.0,533.28,456.59
2018,1,14,16,30,298.0,55.0,1.1,-2.7,104.0,354.11,306.37
2018,1,14,16,45,207.5,41.0,1.0,-3.4,70.0,258.6,219.72
2018,1,14,17,0,117.0,27.0,0.9,-4.1,36.0,162.24,111.14
2018,1,14,17,15,80.5,16.0,0.95,-4.0,20.0,69.84,0.0
2018,1,14,17,30,44.0,5.0,1.0,-3.9,4.0,0.0,0.0
2018,1,14,17,45,22.0,2.5,1.05,-3.8,2.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.4,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-6.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-6.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,-7.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,-7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.0,-7.5,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.6,0.0,0.0,0.0
2018,1,15,7,15,31.5,3.0,2.1,-7.4,3.0,0.0,0.0
2018,1,15,7,30,63.0,6.0,2.2,-7.2,6.0,5.12,0.0
2018,1,15,7,45,228.5,17.5,2.3,-7.0,34.0,14.94,0.0
2018,1,15,8,0,394.0,29.0,2.4,-6.8,62.0,24.41,14.38
2018,1,15,8,15,491.5,36.5,2.35,-6.4,103.0,30.22,22.41
2018,1,15,8,30,589.0,44.0,2.3,-6.0,144.0,36.7,29.12
2018,1,15,8,45,647.5,49.0,2.3,-5.6,188.0,87.56,50.13
2018,1,15,9,0,706.0,54.0,2.3,-5.2,232.0,142.42,90.16
2018,1,15,9,15,746.0,58.0,2.2,-4.7,275.0,199.71,140.78
2018,1,15,9,30,786.0,62.0,2.1,-4.2,318.0,261.28,198.57
2018,1,15,9,45,813.0,64.5,2.05,-3.75,356.5,321.33,256.32
2018,1,15,10,0,840.0,67.0,2.0,-3.3,395.0,383.44,315.02
2018,1,15,10,15,859.5,68.5,1.9,-2.85,428.0,443.09,370.07
2018,1,15,10,30,879.0,70.0,1.8,-2.4,461.0,503.28,423.59
2018,1,15,10,45,893.0,71.0,1.7,-1.95,488.0,557.73,470.51
2018,1,15,11,0,907.0,72.0,1.6,-1.5,515.0,613.3,516.44
2018,1,15,11,15,918.0,72.5,1.5,-1.1,535.5,665.49,558.03
2018,1,15,11,30,929.0,73.0,1.4,-0.7,556.0,716.19,596.92
2018,1,15,11,45,936.5,73.5,1.3,-0.3,569.0,762.62,629.65
2018,1,15,12,0,944.0,74.0,1.2,0.1,582.0,806.78,659.25
2018,1,15,12,15,946.5,73.5,1.05,0.35,586.0,843.3,682.2
2018,1,15,12,30,949.0,73.0,0.9,0.6,590.0,876.75,702.36
2018,1,15,12,45,949.0,72.5,0.75,0.85,586.0,904.85,718.2
2018,1,15,13,0,949.0,72.0,0.6,1.1,582.0,929.48,731.25
2018,1,15,13,15,944.5,71.5,0.55,1.2,570.0,946.5,741.56
2018,1,15,13,30,940.0,71.0,0.5,1.3,558.0,959.72,749.47
2018,1,15,13,45,932.0,70.0,0.45,1.45,538.0,965.23,752.18
2018,1,15,14,0,924.0,69.0,0.4,1.6,518.0,966.85,752.56
2018,1,15,14,15,910.0,68.0,0.45,1.55,490.5,959.02,749.64
2018,1,15,14,30,896.0,67.0,0.5,1.5,463.0,947.46,744.44
2018,1,15,14,45,875.5,65.0,0.55,1.4,428.5,924.87,731.75
2018,1,15,15,0,855.0,63.0,0.6,1.3,394.0,908.93,723.69
2018,1,15,15,15,827.5,60.5,0.55,1.0,355.0,872.51,699.05
2018,1,15,15,30,800.0,58.0,0.5,0.7,316.0,833.4,672.17
2018,1,15,15,45,759.0,55.0,0.45,0.4,273.0,779.23,633.38
2018,1,15,16,0,718.0,52.0,0.4,0.1,230.0,723.53,591.96
2018,1,15,16,15,654.0,47.5,0.3,-0.25,185.5,645.49,530.8
2018,1,15,16,30,590.0,43.0,0.2,-0.6,141.0,567.62,466.86
2018,1,15,16,45,482.0,35.5,0.15,-0.95,99.5,466.08,379.83
2018,1,15,17,0,374.0,28.0,0.1,-1.3,58.0,354.9,248.54
2018,1,15,17,15,214.5,17.0,0.15,-1.35,31.5,164.57,0.0
2018,1,15,17,30,55.0,6.0,0.2,-1.4,5.0,0.0,0.0
2018,1,15,17,45,27.5,3.0,0.3,-1.5,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-1.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-1.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,-2.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-4.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,15,33.0,3.0,0.8,-4.5,3.0,0.0,0.0
2018,1,16,7,30,66.0,6.0,0.8,-4.1,6.0,5.12,0.0
2018,1,16,7,45,232.5,17.0,0.8,-3.7,34.0,14.51,0.0
2018,1,16,8,0,399.0,28.0,0.8,-3.3,62.0,23.48,13.62
2018,1,16,8,15,497.0,35.0,0.9,-2.7,103.0,28.91,20.95
2018,1,16,8,30,595.0,42.0,1.0,-2.1,144.0,37.48,29.47
2018,1,16,8,45,653.0,47.0,1.05,-1.55,188.0,85.15,47.31
2018,1,16,9,0,711.0,52.0,1.1,-1.0,232.0,140.26,86.54
2018,1,16,9,15,748.0,55.5,1.35,-0.1,274.0,196.81,135.48
2018,1,16,9,30,785.0,59.0,1.6,0.8,316.0,257.26,191.21
2018,1,16,9,45,802.5,63.0,1.8,1.7,352.5,315.75,246.65
2018,1,16,10,0,820.0,67.0,2.0,2.6,389.0,375.28,302.15
2018,1,16,10,15,742.0,88.5,2.1,3.1,398.0,412.05,338.75
2018,1,16,10,30,664.0,110.0,2.2,3.6,407.0,439.98,365.86
2018,1,16,10,45,611.0,130.0,2.25,4.05,415.5,470.04,392.68
2018,1,16,11,0,558.0,150.0,2.3,4.5,424.0,488.15,408.56
2018,1,16,11,15,538.5,161.5,2.3,4.75,434.0,518.25,433.5
2018,1,16,11,30,519.0,173.0,2.3,5.0,444.0,545.37,455.25
2018,1,16,11,45,460.5,193.0,2.35,5.25,437.0,550.25,458.5
2018,1,16,12,0,402.0,213.0,2.4,5.5,430.0,534.84,445.81
2018,1,16,12,15,378.0,219.5,2.4,5.65,425.0,541.29,450.76
2018,1,16,12,30,354.0,226.0,2.4,5.8,420.0,545.09,453.34
2018,1,16,12,45,345.5,226.0,2.4,5.9,414.0,552.2,459.03
2018,1,16,13,0,337.0,226.0,2.4,6.0,408.0,557.63,463.36
2018,1,16,13,15,305.5,225.0,2.35,5.95,387.5,539.63,448.91
2018,1,16,13,30,274.0,224.0,2.3,5.9,367.0,519.32,432.72
2018,1,16,13,45,314.5,208.0,2.25,5.85,366.5,545.31,455.24
2018,1,16,14,0,355.0,192.0,2.2,5.8,366.0,570.43,476.72
2018,1,16,14,15,385.0,176.5,1.95,5.55,356.0,584.95,489.0
2018,1,16,14,30,415.0,161.0,1.7,5.3,346.0,619.22,515.86
2018,1,16,14,45,342.5,159.0,1.5,5.0,304.0,529.87,445.0
2018,1,16,15,0,270.0,157.0,1.3,4.7,262.0,461.96,390.22
2018,1,16,15,15,242.5,142.5,1.25,4.15,230.0,418.73,356.64
2018,1,16,15,30,215.0,128.0,1.2,3.6,198.0,375.13,321.72
2018,1,16,15,45,189.5,113.0,1.15,3.05,168.5,332.58,286.81
2018,1,16,16,0,164.0,98.0,1.1,2.5,139.0,272.97,236.76
2018,1,16,16,15,117.0,71.5,1.1,2.15,98.0,194.3,168.27
2018,1,16,16,30,70.0,45.0,1.1,1.8,57.0,116.24,98.68
2018,1,16,16,45,53.0,34.0,1.15,1.45,41.5,89.42,73.22
2018,1,16,17,0,36.0,23.0,1.2,1.1,26.0,62.7,42.81
2018,1,16,17,15,27.5,13.0,1.2,1.0,14.5,30.38,0.0
2018,1,16,17,30,19.0,3.0,1.2,0.9,3.0,2.56,0.0
2018,1,16,17,45,9.5,1.5,1.2,0.85,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.6,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-1.8,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.5,3.25,-1.85,1.5,0.0,0.0
2018,1,17,7,30,2.0,3.0,3.3,-1.9,3.0,2.56,0.0
2018,1,17,7,45,1.0,10.0,3.4,-1.9,10.0,8.54,0.0
2018,1,17,8,0,0.0,17.0,3.5,-1.9,17.0,14.01,5.86
2018,1,17,8,15,0.0,24.5,3.55,-1.85,24.5,20.21,12.87
2018,1,17,8,30,0.0,32.0,3.6,-1.8,32.0,26.42,19.06
2018,1,17,8,45,0.0,36.0,3.6,-1.75,36.0,29.73,21.24
2018,1,17,9,0,0.0,40.0,3.6,-1.7,40.0,33.04,24.36
2018,1,17,9,15,0.5,43.0,3.65,-1.7,43.0,35.62,26.72
2018,1,17,9,30,1.0,46.0,3.7,-1.7,46.0,38.27,29.1
2018,1,17,9,45,0.5,48.5,3.7,-1.65,48.5,40.26,30.87
2018,1,17,10,0,0.0,51.0,3.7,-1.6,51.0,42.19,32.56
2018,1,17,10,15,0.0,72.5,3.75,-1.6,72.5,60.13,48.61
2018,1,17,10,30,0.0,94.0,3.8,-1.6,94.0,78.36,64.78
2018,1,17,10,45,0.0,93.5,3.85,-1.65,93.5,77.94,64.29
2018,1,17,11,0,0.0,93.0,3.9,-1.7,93.0,77.5,63.81
2018,1,17,11,15,0.0,104.5,3.95,-1.7,104.5,87.52,72.61
2018,1,17,11,30,0.0,116.0,4.0,-1.7,116.0,97.72,81.54
2018,1,17,11,45,0.0,111.5,4.05,-1.75,111.5,93.79,78.01
2018,1,17,12,0,0.0,107.0,4.1,-1.8,107.0,89.85,74.49
2018,1,17,12,15,2.0,125.0,4.15,-1.8,126.0,107.75,90.34
2018,1,17,12,30,4.0,143.0,4.2,-1.8,145.0,126.36,106.76
2018,1,17,12,45,3.5,135.5,4.25,-1.85,137.5,119.33,100.6
2018,1,17,13,0,3.0,128.0,4.3,-1.9,130.0,112.25,94.42
2018,1,17,13,15,2.0,120.0,4.3,-1.95,121.5,104.21,87.37
2018,1,17,13,30,1.0,112.0,4.3,-2.0,113.0,96.12,80.26
2018,1,17,13,45,1.5,114.0,4.3,-2.0,115.0,98.82,82.79
2018,1,17,14,0,2.0,116.0,4.3,-2.0,117.0,101.71,85.49
2018,1,17,14,15,2.0,107.0,4.25,-2.1,108.0,93.54,78.39
2018,1,17,14,30,2.0,98.0,4.2,-2.2,99.0,85.37,71.28
2018,1,17,14,45,1.0,83.0,4.2,-2.25,83.5,70.45,58.01
2018,1,17,15,0,0.0,68.0,4.2,-2.3,68.0,56.37,45.42
2018,1,17,15,15,0.0,58.0,4.15,-2.4,58.0,48.02,37.99
2018,1,17,15,30,0.0,48.0,4.1,-2.5,48.0,39.69,30.5
2018,1,17,15,45,0.0,41.5,4.05,-2.6,41.5,34.28,25.62
2018,1,17,16,0,0.0,35.0,4.0,-2.7,35.0,28.89,20.68
2018,1,17,16,15,0.0,28.5,3.95,-2.8,28.5,23.5,15.69
2018,1,17,16,30,0.0,22.0,3.9,-2.9,22.0,18.12,10.65
2018,1,17,16,45,0.0,16.0,3.8,-3.05,16.0,13.16,5.95
2018,1,17,17,0,0.0,10.0,3.7,-3.2,10.0,8.21,0.83
2018,1,17,17,15,0.0,5.5,3.75,-3.25,5.5,4.69,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.3,1.0,0.85,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.4,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-3.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.4,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-6.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.6,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.45,-7.8,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.4,-7.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.3,-8.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.2,-8.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.1,-8.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-8.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.45,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-11.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-11.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-11.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,37.0,3.5,1.85,-10.95,3.5,0.0,0.0
2018,1,18,7,30,74.0,7.0,2.1,-10.2,7.0,5.97,0.0
2018,1,18,7,45,151.5,11.5,2.35,-9.45,21.5,9.82,0.0
2018,1,18,8,0,229.0,16.0,2.6,-8.7,36.0,12.7,5.13
2018,1,18,8,15,358.5,29.5,2.8,-7.95,82.0,23.68,16.53
2018,1,18,8,30,488.0,43.0,3.0,-7.2,128.0,34.65,27.35
2018,1,18,8,45,634.0,48.5,3.15,-6.4,191.0,83.46,47.92
2018,1,18,9,0,780.0,54.0,3.3,-5.6,254.0,148.96,92.9
2018,1,18,9,15,814.5,58.5,3.25,-4.95,299.0,210.3,147.22
2018,1,18,9,30,849.0,63.0,3.2,-4.3,344.0,275.24,208.68
2018,1,18,9,45,873.0,66.5,3.2,-3.65,384.5,339.28,270.62
2018,1,18,10,0,897.0,70.0,3.2,-3.0,425.0,405.01,333.17
2018,1,18,10,15,914.0,72.0,3.15,-2.4,459.5,467.66,391.56
2018,1,18,10,30,931.0,74.0,3.1,-1.8,494.0,528.76,446.74
2018,1,18,10,45,943.5,75.5,3.05,-1.2,522.0,587.83,498.3
2018,1,18,11,0,956.0,77.0,3.0,-0.6,550.0,646.0,547.27
2018,1,18,11,15,964.0,78.5,3.0,-0.1,571.0,700.17,591.82
2018,1,18,11,30,972.0,80.0,3.0,0.4,592.0,752.48,633.59
2018,1,18,11,45,976.5,80.5,3.0,0.9,604.5,799.06,668.36
2018,1,18,12,0,981.0,81.0,3.0,1.4,617.0,843.0,699.84
2018,1,18,12,15,980.0,83.0,3.0,1.75,621.5,881.47,727.27
2018,1,18,12,30,979.0,85.0,3.0,2.1,626.0,916.6,752.08
2018,1,18,12,45,975.0,86.0,3.0,2.45,622.0,944.52,771.51
2018,1,18,13,0,971.0,87.0,3.0,2.8,618.0,968.7,788.26
2018,1,18,13,15,967.0,86.0,3.0,3.0,605.5,986.64,800.99
2018,1,18,13,30,963.0,85.0,3.0,3.2,593.0,1000.67,811.09
2018,1,18,13,45,956.5,83.0,3.05,3.45,572.5,1007.18,816.27
2018,1,18,14,0,950.0,81.0,3.1,3.7,552.0,1009.68,818.8
2018,1,18,14,15,938.5,79.0,3.0,3.7,524.0,1013.79,822.03
2018,1,18,14,30,927.0,77.0,2.9,3.7,496.0,1003.6,814.99
2018,1,18,14,45,911.0,73.5,2.8,3.7,461.0,983.31,800.82
2018,1,18,15,0,895.0,70.0,2.7,3.7,426.0,959.3,783.96
2018,1,18,15,15,872.0,66.5,2.45,3.15,385.5,925.32,759.57
2018,1,18,15,30,849.0,63.0,2.2,2.6,345.0,888.28,732.36
2018,1,18,15,45,814.5,58.5,1.9,2.05,300.0,836.9,692.97
2018,1,18,16,0,780.0,54.0,1.6,1.5,255.0,783.57,650.67
2018,1,18,16,15,713.5,48.0,1.6,0.7,205.5,699.87,586.59
2018,1,18,16,30,647.0,42.0,1.6,-0.1,156.0,616.93,519.39
2018,1,18,16,45,563.0,35.5,1.65,-0.9,113.5,520.99,436.74
2018,1,18,17,0,479.0,29.0,1.7,-1.7,71.0,426.59,330.45
2018,1,18,17,15,283.5,18.5,1.8,-1.7,39.5,248.22,0.0
2018,1,18,17,30,88.0,8.0,1.9,-1.7,8.0,65.49,0.0
2018,1,18,17,45,44.0,4.0,2.0,-1.75,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-2.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-3.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2018,1,19,7,15,43.0,4.0,1.35,-5.65,4.0,0.0,0.0
2018,1,19,7,30,86.0,8.0,1.5,-4.8,8.0,6.83,0.0
2018,1,19,7,45,282.0,19.0,1.7,-4.0,40.0,16.12,0.0
2018,1,19,8,0,478.0,30.0,1.9,-3.2,72.0,27.74,17.66
2018,1,19,8,15,575.5,37.0,1.85,-2.5,117.5,33.63,25.3
2018,1,19,8,30,673.0,44.0,1.8,-1.8,163.0,39.62,31.43
2018,1,19,8,45,728.5,49.5,1.75,-1.1,210.5,89.47,49.31
2018,1,19,9,0,784.0,55.0,1.7,-0.4,258.0,149.42,91.27
2018,1,19,9,15,816.5,60.0,1.65,0.35,303.0,211.15,144.51
2018,1,19,9,30,849.0,65.0,1.6,1.1,348.0,276.26,204.32
2018,1,19,9,45,869.5,70.0,1.5,1.9,389.0,340.77,264.39
2018,1,19,10,0,890.0,75.0,1.4,2.7,430.0,406.62,324.21
2018,1,19,10,15,907.0,78.5,1.45,3.45,465.5,470.56,381.09
2018,1,19,10,30,924.0,82.0,1.5,4.2,501.0,534.79,436.15
2018,1,19,10,45,935.5,84.5,1.55,4.95,529.5,595.07,486.15
2018,1,19,11,0,947.0,87.0,1.6,5.7,558.0,654.42,533.63
2018,1,19,11,15,954.5,88.5,1.6,6.15,579.0,708.98,576.09
2018,1,19,11,30,962.0,90.0,1.6,6.6,600.0,761.65,615.81
2018,1,19,11,45,966.5,90.5,1.6,7.1,612.5,802.97,645.2
2018,1,19,12,0,971.0,91.0,1.6,7.6,625.0,846.83,674.78
2018,1,19,12,15,972.5,91.5,1.7,7.9,629.5,885.49,702.01
2018,1,19,12,30,974.0,92.0,1.8,8.2,634.0,920.95,726.98
2018,1,19,12,45,973.0,91.5,1.85,8.45,630.0,949.77,746.8
2018,1,19,13,0,972.0,91.0,1.9,8.7,626.0,974.94,764.21
2018,1,19,13,15,967.5,90.5,1.95,8.8,613.5,993.24,777.43
2018,1,19,13,30,963.0,90.0,2.0,8.9,601.0,1017.55,795.02
2018,1,19,13,45,955.5,88.5,2.05,9.0,580.5,1024.16,800.51
2018,1,19,14,0,948.0,87.0,2.1,9.1,560.0,1026.64,803.55
2018,1,19,14,15,937.0,84.5,1.9,8.75,532.0,1020.45,798.67
2018,1,19,14,30,926.0,82.0,1.7,8.4,504.0,1010.19,791.02
2018,1,19,14,45,909.5,78.5,1.55,8.1,468.5,989.53,776.79
2018,1,19,15,0,893.0,75.0,1.4,7.8,433.0,965.13,759.95
2018,1,19,15,15,868.0,71.5,1.4,6.8,392.0,929.32,739.21
2018,1,19,15,30,843.0,68.0,1.4,5.8,351.0,890.42,715.62
2018,1,19,15,45,806.5,63.5,1.4,4.75,305.5,837.23,680.62
2018,1,19,16,0,770.0,59.0,1.4,3.7,260.0,782.02,642.34
2018,1,19,16,15,705.0,53.0,1.5,2.85,211.0,699.41,581.24
2018,1,19,16,30,640.0,47.0,1.6,2.0,162.0,617.05,516.24
2018,1,19,16,45,552.0,39.0,1.65,1.1,118.0,528.2,440.38
2018,1,19,17,0,464.0,31.0,1.7,0.2,74.0,433.17,338.86
2018,1,19,17,15,288.0,20.0,1.7,0.0,42.0,254.52,0.0
2018,1,19,17,30,112.0,9.0,1.7,-0.2,10.0,82.5,0.0
2018,1,19,17,45,56.0,4.5,1.7,-0.35,5.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,43.0,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,86.0,8.0,1.5,-0.5,8.0,6.83,0.0
2018,1,20,7,45,278.5,19.5,1.6,0.35,40.5,16.54,0.0
2018,1,20,8,0,471.0,31.0,1.7,1.2,73.0,26.25,16.27
2018,1,20,8,15,565.0,38.5,1.7,1.75,118.0,34.99,26.13
2018,1,20,8,30,659.0,46.0,1.7,2.3,163.0,41.36,32.54
2018,1,20,8,45,714.0,52.0,1.7,2.85,210.5,89.9,49.74
2018,1,20,9,0,769.0,58.0,1.7,3.4,258.0,149.36,90.69
2018,1,20,9,15,801.0,63.0,1.75,4.1,302.5,210.15,142.39
2018,1,20,9,30,833.0,68.0,1.8,4.8,347.0,274.3,200.67
2018,1,20,9,45,855.5,71.5,1.9,5.5,387.0,337.16,259.02
2018,1,20,10,0,878.0,75.0,2.0,6.2,427.0,401.58,317.82
2018,1,20,10,15,895.0,78.5,2.1,6.9,462.5,464.93,374.27
2018,1,20,10,30,912.0,82.0,2.2,7.6,498.0,528.6,429.1
2018,1,20,10,45,922.5,84.0,2.35,8.25,525.5,587.3,478.55
2018,1,20,11,0,933.0,86.0,2.5,8.9,553.0,644.99,525.66
2018,1,20,11,15,939.0,87.5,2.55,9.4,572.5,698.03,567.63
2018,1,20,11,30,945.0,89.0,2.6,9.9,592.0,749.08,606.9
2018,1,20,11,45,949.5,90.0,2.6,10.35,605.0,790.34,636.96
2018,1,20,12,0,954.0,91.0,2.6,10.8,618.0,834.19,667.24
2018,1,20,12,15,953.5,92.0,2.65,11.1,622.0,871.32,693.1
2018,1,20,12,30,953.0,93.0,2.7,11.4,626.0,913.33,722.37
2018,1,20,12,45,947.0,94.0,2.7,11.7,620.5,939.74,739.97
2018,1,20,13,0,941.0,95.0,2.7,12.0,615.0,962.28,755.03
2018,1,20,13,15,937.0,94.0,2.7,12.1,603.0,980.34,767.61
2018,1,20,13,30,933.0,93.0,2.7,12.2,591.0,994.49,777.65
2018,1,20,13,45,926.0,90.5,2.65,12.3,570.5,1000.06,781.42
2018,1,20,14,0,919.0,88.0,2.6,12.4,550.0,1001.59,782.62
2018,1,20,14,15,908.0,85.5,2.35,12.05,522.5,995.32,777.7
2018,1,20,14,30,897.0,83.0,2.1,11.7,495.0,985.09,770.01
2018,1,20,14,45,878.5,80.0,1.85,11.4,460.0,963.3,754.03
2018,1,20,15,0,860.0,77.0,1.6,11.1,425.0,937.9,735.41
2018,1,20,15,15,835.5,73.0,1.55,10.0,384.5,902.29,714.26
2018,1,20,15,30,811.0,69.0,1.5,8.9,344.0,863.71,690.4
2018,1,20,15,45,776.5,63.5,1.45,7.85,299.5,811.69,655.62
2018,1,20,16,0,742.0,58.0,1.4,6.8,255.0,757.81,617.88
2018,1,20,16,15,678.5,53.0,1.45,5.9,207.5,678.32,559.15
2018,1,20,16,30,615.0,48.0,1.5,5.0,160.0,609.53,505.01
2018,1,20,16,45,510.5,40.0,1.55,4.15,115.5,497.74,412.32
2018,1,20,17,0,406.0,32.0,1.6,3.3,71.0,391.51,308.25
2018,1,20,17,15,254.0,20.5,1.6,3.15,40.5,233.25,0.0
2018,1,20,17,30,102.0,9.0,1.6,3.0,10.0,75.96,0.0
2018,1,20,17,45,51.0,4.5,1.6,2.9,5.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,35.5,4.0,1.35,1.4,4.0,0.0,0.0
2018,1,21,7,30,71.0,8.0,1.5,2.3,8.0,6.83,0.0
2018,1,21,7,45,222.5,19.5,1.6,3.2,36.5,16.42,0.0
2018,1,21,8,0,374.0,31.0,1.7,4.1,65.0,25.94,15.97
2018,1,21,8,15,468.0,38.0,1.7,4.65,105.5,31.22,22.46
2018,1,21,8,30,562.0,45.0,1.7,5.2,146.0,36.59,27.83
2018,1,21,8,45,618.0,50.5,1.7,5.8,189.5,78.95,43.12
2018,1,21,9,0,674.0,56.0,1.7,6.4,233.0,134.98,81.68
2018,1,21,9,15,710.0,60.0,1.55,7.0,274.5,189.75,127.49
2018,1,21,9,30,746.0,64.0,1.4,7.6,316.0,248.41,179.91
2018,1,21,9,45,770.0,67.5,1.2,8.25,353.5,306.52,232.69
2018,1,21,10,0,794.0,71.0,1.0,8.9,391.0,366.48,285.77
2018,1,21,10,15,800.0,75.5,1.0,9.65,420.5,421.41,333.83
2018,1,21,10,30,806.0,80.0,1.0,10.4,450.0,475.64,379.48
2018,1,21,10,45,812.0,83.5,1.0,11.1,474.5,527.94,421.9
2018,1,21,11,0,818.0,87.0,1.0,11.8,499.0,579.07,461.8
2018,1,21,11,15,831.0,87.5,1.05,12.5,519.5,630.02,500.68
2018,1,21,11,30,844.0,88.0,1.1,13.2,540.0,679.9,537.61
2018,1,21,11,45,866.5,84.0,1.2,13.95,557.0,730.19,573.91
2018,1,21,12,0,889.0,80.0,1.3,14.7,574.0,772.94,602.81
2018,1,21,12,15,891.0,80.0,1.35,14.95,578.0,808.46,627.03
2018,1,21,12,30,893.0,80.0,1.4,15.2,582.0,841.07,649.22
2018,1,21,12,45,867.5,86.5,1.5,15.5,572.0,863.45,664.87
2018,1,21,13,0,842.0,93.0,1.6,15.8,562.0,873.44,672.2
2018,1,21,13,15,761.0,113.5,1.65,15.85,531.0,850.69,657.21
2018,1,21,13,30,680.0,134.0,1.7,15.9,500.0,817.07,634.95
2018,1,21,13,45,625.0,143.0,1.7,15.9,470.0,788.15,615.56
2018,1,21,14,0,570.0,152.0,1.7,15.9,440.0,746.82,587.16
2018,1,21,14,15,632.0,128.0,1.6,15.65,432.5,792.73,620.88
2018,1,21,14,30,694.0,104.0,1.5,15.4,425.0,826.17,644.52
2018,1,21,14,45,660.0,103.5,1.4,15.15,391.5,793.77,621.87
2018,1,21,15,0,626.0,103.0,1.3,14.9,358.0,758.61,597.79
2018,1,21,15,15,574.0,100.0,1.25,14.2,317.0,701.23,558.77
2018,1,21,15,30,522.0,97.0,1.2,13.5,276.0,642.28,517.7
2018,1,21,15,45,551.0,81.0,1.2,12.75,248.5,640.43,518.76
2018,1,21,16,0,580.0,65.0,1.2,12.0,221.0,634.23,515.18
2018,1,21,16,15,550.5,56.5,1.25,11.3,183.0,584.03,477.31
2018,1,21,16,30,521.0,48.0,1.3,10.6,145.0,533.45,436.94
2018,1,21,16,45,468.0,39.0,1.35,9.9,108.0,463.94,378.24
2018,1,21,17,0,415.0,30.0,1.4,9.2,71.0,397.31,309.25
2018,1,21,17,15,257.5,20.0,1.45,8.95,41.0,238.01,8.21
