Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,30,0.0,62.0,4.7,18.4,62.0,52.87,39.01
2018,2,11,16,45,0.0,53.0,4.65,18.2,53.0,45.33,32.54
2018,2,11,17,0,0.0,44.0,4.6,18.0,44.0,38.09,26.15
2018,2,11,17,15,0.0,31.0,4.5,17.9,31.0,25.86,15.46
2018,2,11,17,30,0.0,18.0,4.4,17.8,18.0,14.85,4.56
2018,2,11,17,45,0.0,9.5,4.35,17.65,9.5,8.11,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,12,7,15,2.5,4.5,1.05,13.9,4.5,3.84,0.0
2018,2,12,7,30,5.0,9.0,1.4,13.9,9.0,7.6,0.0
2018,2,12,7,45,2.5,16.5,1.75,13.95,16.5,13.59,5.77
2018,2,12,8,0,0.0,24.0,2.1,14.0,24.0,19.78,11.75
2018,2,12,8,15,0.0,27.5,2.45,13.7,27.5,22.67,14.6
2018,2,12,8,30,0.0,31.0,2.8,13.4,31.0,25.57,17.35
2018,2,12,8,45,0.0,24.5,3.1,13.05,24.5,20.19,11.81
2018,2,12,9,0,0.0,18.0,3.4,12.7,18.0,14.82,7.19
2018,2,12,9,15,0.0,32.5,3.45,12.5,32.5,26.83,17.55
2018,2,12,9,30,0.0,47.0,3.5,12.3,47.0,38.87,27.88
2018,2,12,9,45,0.0,66.0,3.55,12.1,66.0,54.71,41.38
2018,2,12,10,0,0.0,85.0,3.6,11.9,85.0,70.59,54.81
2018,2,12,10,15,0.5,107.0,3.6,11.95,107.5,89.2,70.4
2018,2,12,10,30,1.0,129.0,3.6,12.0,130.0,108.16,86.15
2018,2,12,10,45,3.0,119.0,3.6,12.0,121.0,101.0,80.0
2018,2,12,11,0,5.0,109.0,3.6,12.0,112.0,93.94,74.01
2018,2,12,11,15,2.5,80.0,3.6,12.2,81.5,68.11,52.14
2018,2,12,11,30,0.0,51.0,3.6,12.4,51.0,42.31,30.25
2018,2,12,11,45,0.0,65.0,3.6,12.6,65.0,54.0,40.05
2018,2,12,12,0,0.0,79.0,3.6,12.8,79.0,65.7,49.81
2018,2,12,12,15,0.0,89.5,3.6,13.05,89.5,74.49,57.08
2018,2,12,12,30,0.0,100.0,3.6,13.3,100.0,83.47,64.5
2018,2,12,12,45,0.5,119.5,3.65,13.55,120.0,101.08,79.08
2018,2,12,13,0,1.0,139.0,3.7,13.8,140.0,119.21,94.02
2018,2,12,13,15,0.5,109.5,3.65,13.75,110.0,92.41,71.86
2018,2,12,13,30,0.0,80.0,3.6,13.7,80.0,66.52,50.35
2018,2,12,13,45,0.0,74.0,3.55,13.65,74.0,61.49,46.22
2018,2,12,14,0,0.0,68.0,3.5,13.6,68.0,56.47,42.08
2018,2,12,14,15,1.0,75.0,3.45,13.6,75.5,63.28,47.93
2018,2,12,14,30,2.0,82.0,3.4,13.6,83.0,70.1,53.81
2018,2,12,14,45,3.5,93.5,3.4,13.55,95.0,81.64,63.71
2018,2,12,15,0,5.0,105.0,3.4,13.5,107.0,94.24,74.54
2018,2,12,15,15,7.0,114.5,3.4,13.3,117.5,106.27,84.99
2018,2,12,15,30,9.0,124.0,3.4,13.1,128.0,119.52,96.51
2018,2,12,15,45,5.0,91.0,3.35,12.95,93.0,82.82,65.54
2018,2,12,16,0,1.0,58.0,3.3,12.8,58.0,48.93,36.58
2018,2,12,16,15,0.5,39.5,3.35,12.4,39.5,33.06,23.01
2018,2,12,16,30,0.0,21.0,3.4,12.0,21.0,17.29,9.35
2018,2,12,16,45,0.0,18.0,3.45,11.65,18.0,14.81,7.17
2018,2,12,17,0,0.0,15.0,3.5,11.3,15.0,12.33,4.93
2018,2,12,17,15,0.0,12.0,3.6,10.95,12.0,9.86,2.63
2018,2,12,17,30,0.0,9.0,3.7,10.6,9.0,7.39,0.0
2018,2,12,17,45,0.0,5.0,3.75,10.25,5.0,4.27,0.0
2018,2,12,18,0,0.0,1.0,3.8,9.9,1.0,0.0,0.0
2018,2,12,18,15,0.0,0.5,3.8,9.9,0.5,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.35,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,7,15,27.5,5.5,3.35,3.45,7.0,4.69,0.0
2018,2,13,7,30,55.0,11.0,3.4,3.6,14.0,8.52,0.0
2018,2,13,7,45,27.5,12.0,3.5,3.75,13.5,9.79,2.93
2018,2,13,8,0,0.0,13.0,3.6,3.9,13.0,10.68,4.09
2018,2,13,8,15,0.0,18.5,3.6,4.1,18.5,15.22,8.42
2018,2,13,8,30,0.0,24.0,3.6,4.3,24.0,19.77,12.72
2018,2,13,8,45,0.5,42.0,3.55,4.5,42.0,34.73,25.26
2018,2,13,9,0,1.0,60.0,3.5,4.7,60.0,49.81,38.54
2018,2,13,9,15,6.0,83.5,3.45,4.85,86.0,70.01,55.98
2018,2,13,9,30,11.0,107.0,3.4,5.0,112.0,90.82,73.82
2018,2,13,9,45,11.0,106.0,3.35,5.2,111.0,91.11,73.92
2018,2,13,10,0,11.0,105.0,3.3,5.4,110.0,91.21,73.88
2018,2,13,10,15,7.5,123.0,3.15,5.55,126.5,105.56,86.14
2018,2,13,10,30,4.0,141.0,3.0,5.7,143.0,119.74,98.07
2018,2,13,10,45,7.5,147.0,2.9,5.85,151.0,127.31,104.31
2018,2,13,11,0,11.0,153.0,2.8,6.0,159.0,135.28,110.92
2018,2,13,11,15,11.0,167.0,2.6,6.15,173.5,148.39,121.78
2018,2,13,11,30,11.0,181.0,2.4,6.3,188.0,161.71,132.75
2018,2,13,11,45,5.5,137.0,2.25,6.5,140.5,119.56,96.93
2018,2,13,12,0,0.0,93.0,2.1,6.7,93.0,77.42,60.95
2018,2,13,12,15,2.0,106.5,1.95,6.8,108.0,90.72,72.34
2018,2,13,12,30,4.0,120.0,1.8,6.9,123.0,104.37,83.92
2018,2,13,12,45,2.5,94.0,1.65,7.05,96.0,80.48,63.55
2018,2,13,13,0,1.0,68.0,1.5,7.2,69.0,57.43,43.85
2018,2,13,13,15,0.5,55.5,1.4,7.25,56.0,46.55,34.56
2018,2,13,13,30,0.0,43.0,1.3,7.3,43.0,35.66,25.21
2018,2,13,13,45,1.0,49.5,1.25,7.35,50.0,42.03,30.78
2018,2,13,14,0,2.0,56.0,1.2,7.4,57.0,48.42,36.37
2018,2,13,14,15,1.0,43.5,1.1,7.4,44.0,37.03,26.55
2018,2,13,14,30,0.0,31.0,1.0,7.4,31.0,25.65,16.7
2018,2,13,14,45,0.0,56.5,0.95,7.45,56.5,46.83,35.13
2018,2,13,15,0,0.0,82.0,0.9,7.5,82.0,68.1,53.55
2018,2,13,15,15,0.0,95.0,0.9,7.35,95.0,80.27,64.16
2018,2,13,15,30,0.0,108.0,0.9,7.2,108.0,94.01,76.15
2018,2,13,15,45,62.5,94.0,0.9,7.1,116.5,164.24,139.3
2018,2,13,16,0,125.0,80.0,0.9,7.0,125.0,221.27,189.92
2018,2,13,16,15,270.5,69.5,0.85,6.7,148.5,357.03,306.47
2018,2,13,16,30,416.0,59.0,0.8,6.4,172.0,472.57,399.38
2018,2,13,16,45,458.0,56.0,0.75,6.15,158.0,490.54,410.9
2018,2,13,17,0,500.0,53.0,0.7,5.9,144.0,502.68,416.33
2018,2,13,17,15,395.5,43.0,0.7,5.7,101.0,391.71,321.95
2018,2,13,17,30,291.0,33.0,0.7,5.5,58.0,286.77,212.45
2018,2,13,17,45,163.5,19.5,0.7,5.25,31.5,123.77,0.0
2018,2,13,18,0,36.0,6.0,0.7,5.0,5.0,0.0,0.0
2018,2,13,18,15,18.0,3.0,0.7,5.0,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,14,7,15,0.0,7.0,2.3,3.25,7.0,5.97,0.0
2018,2,14,7,30,0.0,14.0,2.4,3.7,14.0,11.54,0.05
2018,2,14,7,45,59.0,32.5,2.45,4.1,42.0,26.12,17.36
2018,2,14,8,0,118.0,51.0,2.5,4.5,70.0,39.11,29.95
2018,2,14,8,15,121.5,68.5,2.5,5.0,94.0,53.03,43.1
2018,2,14,8,30,125.0,86.0,2.5,5.5,118.0,65.56,54.76
2018,2,14,8,45,111.0,101.5,2.55,6.0,134.0,84.08,65.07
2018,2,14,9,0,97.0,117.0,2.6,6.5,150.0,104.23,81.32
2018,2,14,9,15,48.5,111.5,2.55,6.85,128.0,99.94,79.54
2018,2,14,9,30,0.0,106.0,2.5,7.2,106.0,87.32,70.52
2018,2,14,9,45,0.0,115.5,2.5,7.6,115.5,95.46,77.24
2018,2,14,10,0,0.0,125.0,2.5,8.0,125.0,103.66,83.92
2018,2,14,10,15,5.5,157.5,2.4,8.25,160.5,133.55,108.91
2018,2,14,10,30,11.0,190.0,2.3,8.5,196.0,164.76,134.72
2018,2,14,10,45,26.0,215.0,2.25,8.8,230.0,196.0,160.37
2018,2,14,11,0,41.0,240.0,2.2,9.1,264.0,237.35,194.11
2018,2,14,11,15,55.5,259.5,2.3,9.45,293.5,269.52,220.11
2018,2,14,11,30,70.0,279.0,2.4,9.8,323.0,303.72,247.59
2018,2,14,11,45,42.0,224.5,2.45,10.15,251.0,235.33,191.53
2018,2,14,12,0,14.0,170.0,2.5,10.5,179.0,155.93,125.73
2018,2,14,12,15,15.0,184.0,2.65,10.9,194.0,170.4,137.66
2018,2,14,12,30,16.0,198.0,2.8,11.3,209.0,185.25,149.67
2018,2,14,12,45,37.5,238.0,2.9,11.7,263.0,258.79,209.95
2018,2,14,13,0,59.0,278.0,3.0,12.1,317.0,324.8,263.04
2018,2,14,13,15,39.0,255.0,3.15,12.45,280.5,285.15,230.52
2018,2,14,13,30,19.0,232.0,3.3,12.8,244.0,226.59,182.74
2018,2,14,13,45,23.5,233.0,3.45,13.15,247.5,233.92,189.04
2018,2,14,14,0,28.0,234.0,3.6,13.5,251.0,261.36,211.43
2018,2,14,14,15,16.5,182.0,3.6,13.6,192.0,178.54,143.93
2018,2,14,14,30,5.0,130.0,3.6,13.7,133.0,116.91,92.88
2018,2,14,14,45,4.0,133.5,3.65,13.75,136.0,120.04,95.69
2018,2,14,15,0,3.0,137.0,3.7,13.8,139.0,123.63,98.83
2018,2,14,15,15,123.5,151.5,3.4,13.6,206.0,291.46,242.77
2018,2,14,15,30,244.0,166.0,3.1,13.4,273.0,448.74,372.65
2018,2,14,15,45,225.5,154.5,2.85,13.2,245.5,416.27,346.28
2018,2,14,16,0,207.0,143.0,2.6,13.0,218.0,383.85,320.47
2018,2,14,16,15,175.5,124.5,2.4,12.65,182.0,311.66,262.04
2018,2,14,16,30,144.0,106.0,2.2,12.3,146.0,259.75,218.79
2018,2,14,16,45,117.0,86.5,2.0,12.0,115.0,211.23,177.34
2018,2,14,17,0,90.0,67.0,1.8,11.7,84.0,163.73,135.76
2018,2,14,17,15,70.5,49.5,1.85,11.55,60.5,126.72,102.22
2018,2,14,17,30,51.0,32.0,1.9,11.4,37.0,90.34,64.77
2018,2,14,17,45,33.0,18.0,1.9,11.25,20.5,37.01,0.0
2018,2,14,18,0,15.0,4.0,1.9,11.1,4.0,3.41,0.0
2018,2,14,18,15,7.5,2.0,1.9,11.1,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,15,6,45,6.0,0.5,3.3,11.8,0.5,0.0,0.0
2018,2,15,7,0,12.0,1.0,3.2,11.9,1.0,0.0,0.0
2018,2,15,7,15,12.0,5.5,3.25,12.15,6.0,4.69,0.0
2018,2,15,7,30,12.0,10.0,3.3,12.4,11.0,8.56,0.0
2018,2,15,7,45,6.5,21.5,3.3,12.65,22.0,18.2,9.99
2018,2,15,8,0,1.0,33.0,3.3,12.9,33.0,27.26,18.5
2018,2,15,8,15,4.0,49.0,3.4,13.35,50.0,40.38,30.46
2018,2,15,8,30,7.0,65.0,3.5,13.8,67.0,53.0,41.85
2018,2,15,8,45,48.5,86.5,3.65,14.3,103.0,71.59,54.25
2018,2,15,9,0,90.0,108.0,3.8,14.8,139.0,96.93,72.98
2018,2,15,9,15,48.0,99.0,3.85,15.3,116.0,90.2,68.88
2018,2,15,9,30,6.0,90.0,3.9,15.8,93.0,75.94,58.46
2018,2,15,9,45,3.0,82.0,3.95,16.3,83.5,69.01,52.53
2018,2,15,10,0,0.0,74.0,4.0,16.8,74.0,61.41,46.01
2018,2,15,10,15,3.0,120.5,4.0,17.25,122.0,101.52,79.07
2018,2,15,10,30,6.0,167.0,4.0,17.7,170.0,142.68,112.45
2018,2,15,10,45,27.5,205.0,4.05,18.2,221.0,193.73,153.49
2018,2,15,11,0,49.0,243.0,4.1,18.7,272.0,244.67,193.94
2018,2,15,11,15,69.5,262.5,4.2,19.1,305.5,281.16,222.73
2018,2,15,11,30,90.0,282.0,4.3,19.5,339.0,320.24,253.39
2018,2,15,11,45,108.0,292.0,4.45,19.95,361.5,350.4,276.92
2018,2,15,12,0,126.0,302.0,4.6,20.4,384.0,396.19,312.28
2018,2,15,12,15,117.0,301.0,4.7,20.65,378.0,397.03,312.53
2018,2,15,12,30,108.0,300.0,4.8,20.9,372.0,380.29,299.5
2018,2,15,12,45,150.0,303.5,4.9,21.15,402.5,445.47,350.65
2018,2,15,13,0,192.0,307.0,5.0,21.4,433.0,496.3,390.37
2018,2,15,13,15,282.0,287.0,5.05,21.4,469.0,586.73,461.31
2018,2,15,13,30,372.0,267.0,5.1,21.4,505.0,660.3,519.03
2018,2,15,13,45,399.0,253.0,5.15,21.45,501.5,680.51,535.34
2018,2,15,14,0,426.0,239.0,5.2,21.5,498.0,719.82,565.6
2018,2,15,14,15,337.0,242.0,5.15,21.4,441.5,622.09,492.06
2018,2,15,14,30,248.0,245.0,5.1,21.3,385.0,543.04,431.23
2018,2,15,14,45,133.0,209.5,5.1,21.25,284.0,367.47,294.22
2018,2,15,15,0,18.0,174.0,5.1,21.2,183.0,176.93,139.62
2018,2,15,15,15,44.5,166.5,4.95,21.05,186.5,213.65,171.07
2018,2,15,15,30,71.0,159.0,4.8,20.9,190.0,233.34,188.51
2018,2,15,15,45,87.0,153.5,4.6,20.7,188.0,245.33,199.28
2018,2,15,16,0,103.0,148.0,4.4,20.5,186.0,275.9,224.79
2018,2,15,16,15,192.5,123.0,4.3,20.15,181.5,342.52,281.73
2018,2,15,16,30,282.0,98.0,4.2,19.8,177.0,383.1,316.84
2018,2,15,16,45,242.5,82.0,4.05,19.4,140.5,323.41,267.36
2018,2,15,17,0,203.0,66.0,3.9,19.0,104.0,265.73,218.27
2018,2,15,17,15,170.5,49.0,3.85,18.7,74.5,213.95,172.46
2018,2,15,17,30,138.0,32.0,3.8,18.4,45.0,181.41,134.27
2018,2,15,17,45,81.5,18.5,3.8,18.15,25.0,90.48,0.0
2018,2,15,18,0,25.0,5.0,3.8,17.9,5.0,4.27,0.0
2018,2,15,18,15,12.5,2.5,3.8,17.9,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.5,1.0,4.65,15.2,1.0,0.0,0.0
2018,2,16,7,0,13.0,2.0,4.7,15.3,2.0,0.0,0.0
2018,2,16,7,15,39.5,13.5,4.75,15.7,16.0,11.52,0.0
2018,2,16,7,30,66.0,25.0,4.8,16.1,30.0,19.59,6.61
2018,2,16,7,45,106.0,43.5,4.85,16.45,58.0,33.39,22.73
2018,2,16,8,0,146.0,62.0,4.9,16.8,86.0,46.86,35.24
2018,2,16,8,15,258.5,74.0,5.1,17.35,134.5,54.78,42.57
2018,2,16,8,30,371.0,86.0,5.3,17.9,183.0,63.35,50.22
2018,2,16,8,45,368.5,101.0,5.5,18.4,213.0,94.97,63.64
2018,2,16,9,0,366.0,116.0,5.7,18.9,243.0,134.77,91.32
2018,2,16,9,15,260.0,147.5,5.8,19.4,244.0,167.02,122.17
2018,2,16,9,30,154.0,179.0,5.9,19.9,245.0,184.76,141.64
2018,2,16,9,45,322.5,171.5,6.05,20.45,326.0,247.23,188.66
2018,2,16,10,0,491.0,164.0,6.2,21.0,407.0,332.07,255.72
2018,2,16,10,15,587.0,148.5,6.2,21.35,459.5,398.37,310.29
2018,2,16,10,30,683.0,133.0,6.2,21.7,512.0,470.05,369.05
2018,2,16,10,45,620.0,158.5,6.2,22.1,515.5,501.83,395.8
2018,2,16,11,0,557.0,184.0,6.2,22.5,519.0,520.68,411.32
2018,2,16,11,15,407.0,238.5,6.2,22.8,488.0,507.72,400.24
2018,2,16,11,30,257.0,293.0,6.2,23.1,457.0,469.98,369.05
2018,2,16,11,45,278.0,296.0,6.2,23.35,476.5,505.78,396.79
2018,2,16,12,0,299.0,299.0,6.2,23.6,496.0,542.51,424.84
2018,2,16,12,15,289.5,304.0,6.15,23.75,496.0,556.97,435.35
2018,2,16,12,30,280.0,309.0,6.1,23.9,496.0,569.81,444.62
2018,2,16,12,45,258.5,310.0,6.05,24.0,482.0,566.18,441.39
2018,2,16,13,0,237.0,311.0,6.0,24.1,468.0,541.59,422.77
2018,2,16,13,15,147.0,276.5,5.65,23.95,373.5,428.59,335.38
2018,2,16,13,30,57.0,242.0,5.3,23.8,279.0,290.79,227.13
2018,2,16,13,45,28.5,150.5,4.9,23.6,169.0,168.41,130.86
2018,2,16,14,0,0.0,59.0,4.5,23.4,59.0,48.97,34.21
2018,2,16,14,15,0.0,43.5,4.25,23.05,43.5,36.05,23.84
2018,2,16,14,30,0.0,28.0,4.0,22.7,28.0,23.17,13.38
2018,2,16,14,45,0.0,26.5,3.7,22.35,26.5,21.91,12.42
2018,2,16,15,0,0.0,25.0,3.4,22.0,25.0,20.66,11.45
2018,2,16,15,15,0.0,31.0,3.65,21.4,31.0,25.62,15.64
2018,2,16,15,30,0.0,37.0,3.9,20.8,37.0,30.58,19.87
2018,2,16,15,45,0.0,40.5,4.15,20.15,40.5,33.47,22.41
2018,2,16,16,0,0.0,44.0,4.4,19.5,44.0,36.37,24.97
2018,2,16,16,15,0.0,29.5,4.4,18.7,29.5,24.33,14.95
2018,2,16,16,30,0.0,15.0,4.4,17.9,15.0,12.34,4.83
2018,2,16,16,45,0.0,13.0,4.45,17.1,13.0,10.69,3.43
2018,2,16,17,0,0.0,11.0,4.5,16.3,11.0,9.03,1.99
2018,2,16,17,15,0.0,9.0,4.15,15.75,9.0,7.39,0.5
2018,2,16,17,30,0.0,7.0,3.8,15.2,7.0,5.74,0.0
2018,2,16,17,45,0.0,4.0,3.45,14.65,4.0,3.28,0.0
2018,2,16,18,0,0.0,1.0,3.1,14.1,1.0,0.85,0.0
2018,2,16,18,15,0.0,0.5,3.1,14.1,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.0,3.55,5.65,2.0,1.71,0.0
2018,2,17,7,30,0.0,4.0,3.7,5.9,4.0,3.28,0.0
2018,2,17,7,45,47.5,14.0,3.8,6.2,22.0,11.43,4.49
2018,2,17,8,0,95.0,24.0,3.9,6.5,40.0,18.02,10.73
2018,2,17,8,15,211.0,42.0,3.85,6.7,93.5,31.43,23.19
2018,2,17,8,30,327.0,60.0,3.8,6.9,147.0,44.64,35.41
2018,2,17,8,45,376.5,71.5,3.7,7.15,190.0,74.0,47.9
2018,2,17,9,0,426.0,83.0,3.6,7.4,233.0,118.46,78.51
2018,2,17,9,15,446.5,90.5,3.5,7.45,266.0,159.88,113.21
2018,2,17,9,30,467.0,98.0,3.4,7.5,299.0,203.77,152.68
2018,2,17,9,45,479.0,105.0,3.25,7.5,328.5,246.86,192.59
2018,2,17,10,0,491.0,112.0,3.1,7.5,358.0,290.99,233.11
2018,2,17,10,15,505.0,116.5,3.0,7.5,384.5,334.57,272.45
2018,2,17,10,30,519.0,121.0,2.9,7.5,411.0,378.97,311.58
2018,2,17,10,45,374.0,102.0,2.8,7.5,316.5,314.23,261.25
2018,2,17,11,0,229.0,83.0,2.7,7.5,222.0,225.42,188.69
2018,2,17,11,15,114.5,72.5,2.65,7.5,142.0,146.3,121.66
2018,2,17,11,30,0.0,62.0,2.6,7.5,62.0,51.5,38.66
2018,2,17,11,45,0.0,63.5,2.55,7.55,63.5,52.77,39.76
2018,2,17,12,0,0.0,65.0,2.5,7.6,65.0,54.03,40.8
2018,2,17,12,15,0.0,65.5,2.5,7.6,65.5,54.45,41.14
2018,2,17,12,30,0.0,66.0,2.5,7.6,66.0,54.87,41.49
2018,2,17,12,45,0.0,65.5,2.5,7.6,65.5,54.45,41.14
2018,2,17,13,0,0.0,65.0,2.5,7.6,65.0,54.03,40.79
2018,2,17,13,15,0.0,64.0,2.4,7.65,64.0,53.19,40.09
2018,2,17,13,30,0.0,63.0,2.3,7.7,63.0,52.34,39.39
2018,2,17,13,45,0.0,60.5,2.25,7.75,60.5,50.24,37.64
2018,2,17,14,0,0.0,58.0,2.2,7.8,58.0,48.14,35.88
2018,2,17,14,15,0.0,57.0,2.15,7.85,57.0,47.3,35.21
2018,2,17,14,30,0.0,56.0,2.1,7.9,56.0,46.44,34.54
2018,2,17,14,45,0.0,52.5,2.05,7.95,52.5,43.51,32.09
2018,2,17,15,0,0.0,49.0,2.0,8.0,49.0,40.58,29.63
2018,2,17,15,15,0.0,45.5,2.05,7.95,45.5,37.66,27.18
2018,2,17,15,30,0.0,42.0,2.1,7.9,42.0,34.73,24.73
2018,2,17,15,45,0.0,35.0,2.1,7.9,35.0,28.91,19.71
2018,2,17,16,0,0.0,28.0,2.1,7.9,28.0,23.1,14.68
2018,2,17,16,15,30.5,29.0,2.15,7.75,38.0,57.84,46.67
2018,2,17,16,30,61.0,30.0,2.2,7.6,48.0,93.74,79.25
2018,2,17,16,45,30.5,20.0,2.25,7.5,29.0,46.46,36.48
2018,2,17,17,0,0.0,10.0,2.3,7.4,10.0,8.21,1.53
2018,2,17,17,15,5.0,8.5,2.35,7.45,9.0,10.91,3.93
2018,2,17,17,30,10.0,7.0,2.4,7.5,8.0,14.49,6.47
2018,2,17,17,45,14.0,7.0,2.5,7.5,7.5,16.97,0.0
2018,2,17,18,0,18.0,7.0,2.6,7.5,7.0,17.0,0.0
2018,2,17,18,15,9.0,3.5,2.6,7.5,3.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,18,6,45,16.0,2.0,1.45,3.25,1.5,0.0,0.0
2018,2,18,7,0,32.0,4.0,1.6,3.5,3.0,0.0,0.0
2018,2,18,7,15,216.0,16.5,1.9,4.15,32.0,14.08,0.0
2018,2,18,7,30,400.0,29.0,2.2,4.8,61.0,24.58,12.81
2018,2,18,7,45,518.0,37.0,2.5,5.45,109.0,30.75,21.78
2018,2,18,8,0,636.0,45.0,2.8,6.1,157.0,40.36,31.09
2018,2,18,8,15,702.0,50.0,3.0,6.7,209.5,44.25,34.92
2018,2,18,8,30,768.0,55.0,3.2,7.3,262.0,48.22,38.63
2018,2,18,8,45,810.5,58.0,3.4,7.85,313.5,92.17,50.27
2018,2,18,9,0,853.0,61.0,3.6,8.4,365.0,155.52,90.83
2018,2,18,9,15,881.5,63.5,3.55,8.9,413.5,223.8,147.56
2018,2,18,9,30,910.0,66.0,3.5,9.4,462.0,291.5,208.56
2018,2,18,9,45,930.5,67.0,3.45,9.9,505.0,357.82,269.8
2018,2,18,10,0,951.0,68.0,3.4,10.4,548.0,425.27,331.1
2018,2,18,10,15,962.0,69.5,3.3,10.75,583.5,489.92,388.66
2018,2,18,10,30,973.0,71.0,3.2,11.1,619.0,554.02,443.68
2018,2,18,10,45,980.5,71.5,3.1,11.5,647.5,614.37,493.66
2018,2,18,11,0,988.0,72.0,3.0,11.9,676.0,673.18,540.54
2018,2,18,11,15,994.5,73.0,2.9,12.15,698.5,730.08,584.55
2018,2,18,11,30,1001.0,74.0,2.8,12.4,721.0,784.85,624.98
2018,2,18,11,45,1004.5,74.5,2.7,12.7,734.5,834.46,658.55
2018,2,18,12,0,1008.0,75.0,2.6,13.0,748.0,881.19,689.48
2018,2,18,12,15,1009.5,75.0,2.45,13.2,753.5,922.6,715.99
2018,2,18,12,30,1011.0,75.0,2.3,13.4,759.0,960.56,739.66
2018,2,18,12,45,1010.0,75.0,2.2,13.6,755.5,992.68,759.54
2018,2,18,13,0,1009.0,75.0,2.1,13.8,752.0,1020.9,776.64
2018,2,18,13,15,1004.0,75.0,2.05,13.9,739.5,1041.35,789.43
2018,2,18,13,30,999.0,75.0,2.0,14.0,727.0,1057.55,799.55
2018,2,18,13,45,991.0,74.5,1.95,14.05,705.5,1065.94,804.83
2018,2,18,14,0,983.0,74.0,1.9,14.1,684.0,1069.99,807.48
2018,2,18,14,15,974.0,73.0,1.9,14.1,656.0,1068.11,807.38
2018,2,18,14,30,965.0,72.0,1.9,14.1,628.0,1062.01,804.75
2018,2,18,14,45,951.5,70.5,1.85,14.05,592.5,1046.66,795.59
2018,2,18,15,0,938.0,69.0,1.8,14.0,557.0,1027.36,784.03
2018,2,18,15,15,910.5,69.0,1.7,13.8,513.0,992.73,761.89
2018,2,18,15,30,883.0,69.0,1.6,13.6,469.0,955.08,737.71
2018,2,18,15,45,864.5,65.0,1.5,13.4,424.5,917.71,713.45
2018,2,18,16,0,846.0,61.0,1.4,13.2,380.0,887.35,693.59
2018,2,18,16,15,806.5,57.5,1.3,12.35,329.0,826.14,652.81
2018,2,18,16,30,767.0,54.0,1.2,11.5,278.0,763.93,609.93
2018,2,18,16,45,709.0,50.0,1.05,10.6,227.0,685.14,552.04
2018,2,18,17,0,651.0,46.0,0.9,9.7,176.0,607.32,491.7
2018,2,18,17,15,551.0,39.0,1.0,9.15,127.5,496.1,403.19
2018,2,18,17,30,451.0,32.0,1.1,8.6,79.0,402.53,316.58
2018,2,18,17,45,278.0,21.0,1.15,8.0,45.0,236.7,21.88
2018,2,18,18,0,105.0,10.0,1.2,7.4,11.0,72.85,0.0
2018,2,18,18,15,52.5,5.0,1.2,7.4,5.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,6,45,1.0,1.0,1.55,6.05,1.0,0.0,0.0
2018,2,19,7,0,2.0,2.0,1.7,6.2,2.0,0.0,0.0
2018,2,19,7,15,1.0,4.5,1.75,6.45,4.5,3.84,0.0
2018,2,19,7,30,0.0,7.0,1.8,6.7,7.0,5.74,0.0
2018,2,19,7,45,0.0,12.5,1.85,7.0,12.5,10.27,3.51
2018,2,19,8,0,0.0,18.0,1.9,7.3,18.0,14.81,7.83
2018,2,19,8,15,0.0,21.5,1.9,7.6,21.5,17.7,10.6
2018,2,19,8,30,0.0,25.0,1.9,7.9,25.0,20.6,13.3
2018,2,19,8,45,0.0,38.5,1.85,8.2,38.5,31.79,22.33
2018,2,19,9,0,0.0,52.0,1.8,8.5,52.0,43.02,32.07
2018,2,19,9,15,0.0,44.0,1.75,8.75,44.0,36.38,26.17
2018,2,19,9,30,0.0,36.0,1.7,9.0,36.0,29.75,20.31
2018,2,19,9,45,1.5,71.0,1.65,9.3,72.0,59.36,45.75
2018,2,19,10,0,3.0,106.0,1.6,9.6,108.0,89.09,70.87
2018,2,19,10,15,1.5,87.5,1.55,9.85,88.5,73.38,57.3
2018,2,19,10,30,0.0,69.0,1.5,10.1,69.0,57.28,43.47
2018,2,19,10,45,0.0,98.5,1.5,10.35,98.5,82.0,64.27
2018,2,19,11,0,0.0,128.0,1.5,10.6,128.0,107.09,85.07
2018,2,19,11,15,0.0,129.5,1.5,10.8,129.5,108.53,86.04
2018,2,19,11,30,0.0,131.0,1.5,11.0,131.0,109.98,87.07
2018,2,19,11,45,0.5,140.0,1.5,11.25,140.5,118.33,93.84
2018,2,19,12,0,1.0,149.0,1.5,11.5,150.0,126.85,100.72
2018,2,19,12,15,2.0,157.0,1.5,11.7,158.5,135.06,107.37
2018,2,19,12,30,3.0,165.0,1.5,11.9,167.0,143.48,114.19
2018,2,19,12,45,3.5,173.0,1.55,12.15,175.5,151.67,120.8
2018,2,19,13,0,4.0,181.0,1.6,12.4,184.0,160.07,127.6
2018,2,19,13,15,8.0,199.5,1.7,12.6,205.0,181.99,145.56
2018,2,19,13,30,12.0,218.0,1.8,12.8,226.0,204.85,164.2
2018,2,19,13,45,10.5,210.5,1.9,13.05,217.5,197.37,158.11
2018,2,19,14,0,9.0,203.0,2.0,13.3,209.0,189.82,152.07
2018,2,19,14,15,9.0,195.5,2.05,13.45,201.0,183.74,147.34
2018,2,19,14,30,9.0,188.0,2.1,13.6,193.0,177.68,142.63
2018,2,19,14,45,17.0,160.5,2.15,13.7,169.5,159.13,128.16
2018,2,19,15,0,25.0,133.0,2.2,13.8,146.0,152.29,123.28
2018,2,19,15,15,12.5,83.5,2.15,13.8,90.0,88.52,69.95
2018,2,19,15,30,0.0,34.0,2.1,13.8,34.0,28.1,18.39
2018,2,19,15,45,0.0,38.5,2.05,13.75,38.5,31.82,21.67
2018,2,19,16,0,0.0,43.0,2.0,13.7,43.0,35.54,24.93
2018,2,19,16,15,0.0,34.5,1.7,13.35,34.5,28.48,18.95
2018,2,19,16,30,0.0,26.0,1.4,13.0,26.0,21.43,12.92
2018,2,19,16,45,0.0,18.5,1.1,12.65,18.5,15.22,7.55
2018,2,19,17,0,0.0,11.0,0.8,12.3,11.0,9.04,2.15
2018,2,19,17,15,0.0,10.0,0.75,12.05,10.0,8.21,1.35
2018,2,19,17,30,0.0,9.0,0.7,11.8,9.0,7.39,0.39
2018,2,19,17,45,0.0,5.5,0.7,11.55,5.5,4.51,0.0
2018,2,19,18,0,0.0,2.0,0.7,11.3,2.0,1.71,0.0
2018,2,19,18,15,0.0,1.0,0.7,11.3,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,30.0,3.5,1.85,11.1,3.0,0.0,0.0
2018,2,20,7,0,60.0,7.0,1.9,11.4,6.0,0.0,0.0
2018,2,20,7,15,152.0,12.0,2.05,11.85,22.0,10.24,0.0
2018,2,20,7,30,244.0,17.0,2.2,12.3,38.0,13.56,5.03
2018,2,20,7,45,316.5,27.5,2.3,12.8,74.0,21.81,13.44
2018,2,20,8,0,389.0,38.0,2.4,13.3,110.0,29.87,20.95
2018,2,20,8,15,291.0,34.0,2.4,13.9,97.0,25.51,17.23
2018,2,20,8,30,193.0,30.0,2.4,14.5,84.0,21.39,13.56
2018,2,20,8,45,99.5,63.0,2.4,15.1,91.0,54.37,37.88
2018,2,20,9,0,6.0,96.0,2.4,15.7,98.0,79.04,61.27
2018,2,20,9,15,10.0,110.5,2.65,16.45,114.5,92.21,71.77
2018,2,20,9,30,14.0,125.0,2.9,17.2,131.0,106.04,82.77
2018,2,20,9,45,22.0,160.5,3.1,17.9,171.0,138.66,109.03
2018,2,20,10,0,30.0,196.0,3.3,18.6,211.0,175.25,138.2
2018,2,20,10,15,26.5,205.5,3.45,19.05,219.5,182.44,143.67
2018,2,20,10,30,23.0,215.0,3.6,19.5,228.0,191.46,150.55
2018,2,20,10,45,16.5,209.5,3.75,19.95,219.0,185.52,145.38
2018,2,20,11,0,10.0,204.0,3.9,20.4,210.0,178.56,139.38
2018,2,20,11,15,17.0,226.0,3.9,20.65,237.0,203.8,159.28
2018,2,20,11,30,24.0,248.0,3.9,20.9,264.0,230.23,179.94
2018,2,20,11,45,34.5,267.5,3.9,21.15,290.5,270.15,211.08
2018,2,20,12,0,45.0,287.0,3.9,21.4,317.0,301.78,235.52
2018,2,20,12,15,75.0,301.0,3.9,21.5,352.0,345.47,269.87
2018,2,20,12,30,105.0,315.0,3.9,21.6,387.0,391.8,305.96
2018,2,20,12,45,146.5,320.0,3.9,21.75,420.0,458.58,357.37
2018,2,20,13,0,188.0,325.0,3.9,21.9,453.0,511.04,397.56
2018,2,20,13,15,160.0,304.0,3.85,21.9,411.5,470.39,366.7
2018,2,20,13,30,132.0,283.0,3.8,21.9,370.0,427.23,334.02
2018,2,20,13,45,150.5,281.0,3.8,21.95,377.5,449.28,351.83
2018,2,20,14,0,169.0,279.0,3.8,22.0,385.0,471.34,369.42
2018,2,20,14,15,344.5,228.5,3.75,21.85,433.5,613.32,481.64
2018,2,20,14,30,520.0,178.0,3.7,21.7,482.0,756.45,590.81
2018,2,20,14,45,376.0,198.0,3.6,21.6,411.5,638.64,501.57
2018,2,20,15,0,232.0,218.0,3.5,21.5,341.0,499.67,395.65
2018,2,20,15,15,341.0,176.0,3.2,21.25,341.5,554.76,442.44
2018,2,20,15,30,450.0,134.0,2.9,21.0,342.0,628.42,500.64
2018,2,20,15,45,610.5,100.5,2.6,20.8,352.5,742.06,584.18
2018,2,20,16,0,771.0,67.0,2.3,20.6,363.0,827.76,644.48
2018,2,20,16,15,732.5,63.0,2.0,19.95,315.0,768.51,601.88
2018,2,20,16,30,694.0,59.0,1.7,19.3,267.0,708.4,558.63
2018,2,20,16,45,636.0,54.0,1.4,18.65,218.0,630.39,500.37
2018,2,20,17,0,578.0,49.0,1.1,18.0,169.0,561.62,446.39
2018,2,20,17,15,486.0,42.0,1.1,17.55,123.5,460.59,366.5
2018,2,20,17,30,394.0,35.0,1.1,17.1,78.0,365.46,283.39
2018,2,20,17,45,242.5,23.0,1.1,16.7,45.0,218.57,78.29
2018,2,20,18,0,91.0,11.0,1.1,16.3,12.0,65.13,0.0
2018,2,20,18,15,45.5,5.5,1.1,16.3,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,21,6,45,25.5,3.0,1.8,14.6,3.0,0.0,0.0
2018,2,21,7,0,51.0,6.0,1.9,15.0,6.0,5.12,0.0
2018,2,21,7,15,201.5,18.0,2.15,15.55,34.0,15.36,0.0
2018,2,21,7,30,352.0,30.0,2.4,16.1,62.0,24.99,14.23
2018,2,21,7,45,454.0,37.0,2.65,16.65,105.5,30.21,20.46
2018,2,21,8,0,556.0,44.0,2.9,17.2,149.0,35.56,25.57
2018,2,21,8,15,571.0,53.0,3.05,17.8,188.0,41.95,31.39
2018,2,21,8,30,586.0,62.0,3.2,18.4,227.0,48.07,36.78
2018,2,21,8,45,519.5,78.0,3.4,18.95,244.0,88.63,53.26
2018,2,21,9,0,453.0,94.0,3.6,19.5,261.0,129.45,82.63
2018,2,21,9,15,431.0,119.0,3.75,20.0,294.5,178.33,123.53
2018,2,21,9,30,409.0,144.0,3.9,20.5,328.0,224.92,164.35
2018,2,21,9,45,293.5,162.0,4.05,21.0,300.0,230.83,175.0
2018,2,21,10,0,178.0,180.0,4.2,21.5,272.0,221.24,171.18
2018,2,21,10,15,161.5,186.0,4.25,21.85,274.0,232.78,181.43
2018,2,21,10,30,145.0,192.0,4.3,22.2,276.0,242.09,189.38
2018,2,21,10,45,245.5,194.5,4.3,22.55,344.5,317.18,249.08
2018,2,21,11,0,346.0,197.0,4.3,22.9,413.0,407.26,319.65
2018,2,21,11,15,419.0,203.5,4.25,23.1,474.0,484.11,379.03
2018,2,21,11,30,492.0,210.0,4.2,23.3,535.0,567.15,442.03
2018,2,21,11,45,272.5,247.5,4.15,23.55,428.0,453.37,353.32
2018,2,21,12,0,53.0,285.0,4.1,23.8,321.0,305.78,236.22
2018,2,21,12,15,64.0,293.0,4.05,23.9,337.0,327.84,253.67
2018,2,21,12,30,75.0,301.0,4.0,24.0,353.0,350.85,271.37
2018,2,21,12,45,44.5,246.0,3.95,24.1,277.0,271.5,209.95
2018,2,21,13,0,14.0,191.0,3.9,24.2,201.0,178.4,136.88
2018,2,21,13,15,8.0,160.5,3.85,24.2,166.0,145.3,110.88
2018,2,21,13,30,2.0,130.0,3.8,24.2,131.0,112.16,84.53
2018,2,21,13,45,13.0,156.0,3.75,24.25,164.0,147.14,112.85
2018,2,21,14,0,24.0,182.0,3.7,24.3,197.0,197.68,153.15
2018,2,21,14,15,20.5,174.5,3.6,24.2,187.0,187.94,145.55
2018,2,21,14,30,17.0,167.0,3.5,24.1,177.0,164.13,126.95
2018,2,21,14,45,50.0,169.0,3.4,24.0,196.0,215.02,168.93
2018,2,21,15,0,83.0,171.0,3.3,23.9,215.0,271.73,214.96
2018,2,21,15,15,71.5,167.0,3.1,23.65,203.0,238.31,188.86
2018,2,21,15,30,60.0,163.0,2.9,23.4,191.0,225.07,178.57
2018,2,21,15,45,236.0,121.0,2.65,23.2,215.0,379.5,306.42
2018,2,21,16,0,412.0,79.0,2.4,23.0,239.0,518.4,415.82
2018,2,21,16,15,554.0,68.0,2.15,22.35,253.5,621.09,493.11
2018,2,21,16,30,696.0,57.0,1.9,21.7,268.0,708.02,556.16
2018,2,21,16,45,642.0,52.0,1.6,21.05,219.5,633.35,499.6
2018,2,21,17,0,588.0,47.0,1.3,20.4,171.0,566.8,447.88
2018,2,21,17,15,500.5,40.0,1.3,19.9,125.5,468.84,370.95
2018,2,21,17,30,413.0,33.0,1.3,19.4,80.0,377.02,291.88
2018,2,21,17,45,258.0,22.0,1.3,18.9,46.5,230.19,103.06
2018,2,21,18,0,103.0,11.0,1.3,18.4,13.0,72.49,0.0
2018,2,21,18,15,51.5,5.5,1.3,18.4,6.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
