Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,26.0,3.0,2.3,15.7,3.0,0.0,0.0
2018,2,22,7,0,52.0,6.0,2.5,16.1,6.0,5.12,0.0
2018,2,22,7,15,113.5,10.5,2.7,16.65,19.0,8.3,0.0
2018,2,22,7,30,175.0,15.0,2.9,17.2,32.0,11.68,3.78
2018,2,22,7,45,116.0,15.0,3.1,17.7,29.0,11.16,3.99
2018,2,22,8,0,57.0,15.0,3.3,18.2,26.0,11.18,4.16
2018,2,22,8,15,28.5,19.0,3.55,18.75,24.5,16.17,8.61
2018,2,22,8,30,0.0,23.0,3.8,19.3,23.0,18.95,11.07
2018,2,22,8,45,0.0,34.5,4.05,19.85,34.5,28.47,18.35
2018,2,22,9,0,0.0,46.0,4.3,20.4,46.0,38.03,26.25
2018,2,22,9,15,0.0,62.0,4.4,20.8,62.0,51.36,37.21
2018,2,22,9,30,0.0,78.0,4.5,21.2,78.0,64.74,48.08
2018,2,22,9,45,0.0,82.0,4.55,21.6,82.0,68.1,50.61
2018,2,22,10,0,0.0,86.0,4.6,22.0,86.0,71.46,53.13
2018,2,22,10,15,0.0,103.5,4.6,22.3,103.5,86.04,64.78
2018,2,22,10,30,0.0,121.0,4.6,22.6,121.0,100.79,76.46
2018,2,22,10,45,0.5,134.0,4.65,22.85,134.5,112.22,85.4
2018,2,22,11,0,1.0,147.0,4.7,23.1,148.0,123.85,94.48
2018,2,22,11,15,5.0,176.5,4.65,23.3,180.0,152.32,116.98
2018,2,22,11,30,9.0,206.0,4.6,23.5,212.0,181.84,140.1
2018,2,22,11,45,6.5,193.5,4.6,23.65,198.0,169.85,130.39
2018,2,22,12,0,4.0,181.0,4.6,23.8,184.0,157.47,120.45
2018,2,22,12,15,26.5,231.0,4.55,23.85,249.5,234.37,181.31
2018,2,22,12,30,49.0,281.0,4.5,23.9,315.0,307.3,238.04
2018,2,22,12,45,127.5,302.0,4.5,23.95,390.0,421.65,327.2
2018,2,22,13,0,206.0,323.0,4.5,24.0,465.0,524.83,406.11
2018,2,22,13,15,221.0,318.0,4.4,24.0,468.0,543.08,419.79
2018,2,22,13,30,236.0,313.0,4.3,24.0,471.0,560.99,433.64
2018,2,22,13,45,228.5,304.0,4.25,24.0,453.5,551.67,427.08
2018,2,22,14,0,221.0,295.0,4.2,24.0,436.0,541.05,419.7
2018,2,22,14,15,388.5,236.0,4.1,23.85,471.5,666.15,517.54
2018,2,22,14,30,556.0,177.0,4.0,23.7,507.0,791.98,612.32
2018,2,22,14,45,675.5,135.5,3.9,23.6,514.0,874.57,670.95
2018,2,22,15,0,795.0,94.0,3.8,23.5,521.0,933.21,712.41
2018,2,22,15,15,696.5,104.5,3.5,23.3,458.5,849.51,654.04
2018,2,22,15,30,598.0,115.0,3.2,23.1,396.0,758.97,590.8
2018,2,22,15,45,651.5,98.0,2.95,22.85,376.5,778.58,606.39
2018,2,22,16,0,705.0,81.0,2.7,22.6,357.0,792.2,616.61
2018,2,22,16,15,677.5,74.5,2.35,22.0,312.0,741.33,580.46
2018,2,22,16,30,650.0,68.0,2.0,21.4,267.0,689.32,542.84
2018,2,22,16,45,594.5,62.0,1.7,20.75,219.0,613.93,486.83
2018,2,22,17,0,539.0,56.0,1.4,20.1,171.0,540.17,429.67
2018,2,22,17,15,450.0,47.0,1.4,19.6,125.5,439.73,350.45
2018,2,22,17,30,361.0,38.0,1.4,19.1,80.0,345.16,269.41
2018,2,22,17,45,228.0,25.0,1.35,18.6,47.0,214.43,111.2
2018,2,22,18,0,95.0,12.0,1.3,18.1,14.0,68.45,0.0
2018,2,22,18,15,47.5,6.0,1.3,18.1,7.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,6,45,18.0,4.0,0.95,13.55,4.0,0.0,0.0
2018,2,23,7,0,36.0,8.0,1.0,13.8,8.0,6.83,0.0
2018,2,23,7,15,123.5,20.0,1.15,14.3,30.5,15.58,0.0
2018,2,23,7,30,211.0,32.0,1.3,14.8,53.0,24.75,14.82
2018,2,23,7,45,280.5,43.0,1.5,15.25,88.0,32.99,23.16
2018,2,23,8,0,350.0,54.0,1.7,15.7,123.0,41.09,30.7
2018,2,23,8,15,212.0,38.5,1.75,16.1,84.0,28.77,19.98
2018,2,23,8,30,74.0,23.0,1.8,16.5,45.0,16.56,9.13
2018,2,23,8,45,37.0,36.0,1.85,16.95,47.0,32.04,20.52
2018,2,23,9,0,0.0,49.0,1.9,17.4,49.0,40.53,28.74
2018,2,23,9,15,0.0,65.5,1.9,17.7,65.5,54.28,40.16
2018,2,23,9,30,0.0,82.0,1.9,18.0,82.0,68.07,51.47
2018,2,23,9,45,0.5,102.5,1.9,18.35,103.0,85.07,65.27
2018,2,23,10,0,1.0,123.0,1.9,18.7,124.0,102.33,79.12
2018,2,23,10,15,1.0,120.5,2.0,19.05,121.5,100.6,77.4
2018,2,23,10,30,1.0,118.0,2.1,19.4,119.0,98.77,75.65
2018,2,23,10,45,1.0,128.5,2.2,19.75,129.5,107.83,82.75
2018,2,23,11,0,1.0,139.0,2.3,20.1,140.0,117.0,89.89
2018,2,23,11,15,1.5,154.0,2.35,20.35,155.0,130.5,100.5
2018,2,23,11,30,2.0,169.0,2.4,20.6,170.0,144.27,111.27
2018,2,23,11,45,6.0,192.0,2.5,20.9,196.0,168.07,130.02
2018,2,23,12,0,10.0,215.0,2.6,21.2,222.0,192.73,149.32
2018,2,23,12,15,13.5,230.5,2.65,21.4,240.0,210.98,163.51
2018,2,23,12,30,17.0,246.0,2.7,21.6,258.0,229.87,178.19
2018,2,23,12,45,24.5,263.0,2.8,21.8,280.0,254.49,197.44
2018,2,23,13,0,32.0,280.0,2.9,22.0,302.0,298.64,231.58
2018,2,23,13,15,32.5,272.0,2.9,22.15,294.0,294.14,228.07
2018,2,23,13,30,33.0,264.0,2.9,22.3,286.0,289.41,224.59
2018,2,23,13,45,104.0,279.0,2.95,22.4,346.0,379.58,296.33
2018,2,23,14,0,175.0,294.0,3.0,22.5,406.0,493.86,384.08
2018,2,23,14,15,418.0,225.0,2.95,22.5,478.5,705.32,545.27
2018,2,23,14,30,661.0,156.0,2.9,22.5,551.0,883.43,673.32
2018,2,23,14,45,716.5,133.5,2.85,22.45,540.0,913.76,693.71
2018,2,23,15,0,772.0,111.0,2.8,22.4,529.0,938.65,711.72
2018,2,23,15,15,751.0,107.5,2.55,22.15,489.5,907.46,690.47
2018,2,23,15,30,730.0,104.0,2.3,21.9,450.0,873.39,667.6
2018,2,23,15,45,701.0,100.0,2.1,21.65,406.0,828.5,637.43
2018,2,23,16,0,672.0,96.0,1.9,21.4,362.0,781.66,605.48
2018,2,23,16,15,635.0,89.0,1.7,20.8,315.0,722.35,564.69
2018,2,23,16,30,598.0,82.0,1.5,20.2,268.0,662.38,522.21
2018,2,23,16,45,544.5,73.5,1.3,19.6,220.0,586.68,466.4
2018,2,23,17,0,491.0,65.0,1.1,19.0,172.0,512.41,409.24
2018,2,23,17,15,405.0,54.5,1.15,18.55,127.0,413.5,331.26
2018,2,23,17,30,319.0,44.0,1.2,18.1,82.0,323.55,254.03
2018,2,23,17,45,200.0,28.5,1.25,17.6,48.5,204.06,117.22
2018,2,23,18,0,81.0,13.0,1.3,17.1,15.0,60.73,0.0
2018,2,23,18,15,40.5,6.5,1.3,17.1,7.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,24,6,45,29.5,4.5,2.0,13.15,4.5,0.0,0.0
2018,2,24,7,0,59.0,9.0,2.2,13.5,9.0,7.68,0.0
2018,2,24,7,15,172.0,22.5,2.35,13.9,37.5,17.57,0.0
2018,2,24,7,30,285.0,36.0,2.5,14.3,66.0,29.82,19.29
2018,2,24,7,45,384.0,46.0,2.65,14.65,110.0,37.31,27.03
2018,2,24,8,0,483.0,56.0,2.8,15.0,154.0,44.75,34.05
2018,2,24,8,15,548.5,62.5,3.05,15.65,202.5,49.05,38.01
2018,2,24,8,30,614.0,69.0,3.3,16.3,251.0,53.37,41.8
2018,2,24,8,45,604.0,82.5,3.55,16.9,287.5,98.12,58.58
2018,2,24,9,0,594.0,96.0,3.8,17.5,324.0,151.3,95.09
2018,2,24,9,15,667.5,92.5,3.9,18.1,378.0,205.14,136.39
2018,2,24,9,30,741.0,89.0,4.0,18.7,432.0,270.57,190.9
2018,2,24,9,45,608.5,118.5,4.1,19.25,416.5,301.52,224.73
2018,2,24,10,0,476.0,148.0,4.2,19.8,401.0,314.93,241.99
2018,2,24,10,15,359.5,198.0,4.3,20.25,396.5,334.38,261.01
2018,2,24,10,30,243.0,248.0,4.4,20.7,392.0,345.23,270.86
2018,2,24,10,45,158.5,247.5,4.45,21.1,343.0,309.75,243.41
2018,2,24,11,0,74.0,247.0,4.5,21.5,294.0,261.8,205.09
2018,2,24,11,15,69.5,244.5,4.55,21.7,290.0,262.62,205.71
2018,2,24,11,30,65.0,242.0,4.6,21.9,286.0,262.61,205.54
2018,2,24,11,45,79.5,263.5,4.65,22.1,318.0,299.09,234.12
2018,2,24,12,0,94.0,285.0,4.7,22.3,350.0,337.45,263.86
2018,2,24,12,15,203.0,273.0,4.7,22.45,415.5,437.51,343.22
2018,2,24,12,30,312.0,261.0,4.7,22.6,481.0,546.69,427.68
2018,2,24,12,45,304.0,273.5,4.75,22.75,487.0,567.13,442.25
2018,2,24,13,0,296.0,286.0,4.8,22.9,493.0,586.32,456.2
2018,2,24,13,15,500.0,220.0,4.8,23.05,562.5,740.16,574.22
2018,2,24,13,30,704.0,154.0,4.8,23.2,632.0,888.22,681.45
2018,2,24,13,45,745.0,136.0,4.8,23.3,629.0,921.6,704.3
2018,2,24,14,0,786.0,118.0,4.8,23.4,626.0,945.77,721.5
2018,2,24,14,15,706.5,137.5,4.75,23.35,580.0,903.93,692.94
2018,2,24,14,30,627.0,157.0,4.7,23.3,534.0,851.07,656.86
2018,2,24,14,45,398.5,190.0,4.65,23.25,425.0,652.37,511.44
2018,2,24,15,0,170.0,223.0,4.6,23.2,316.0,421.06,333.19
2018,2,24,15,15,186.0,204.5,4.4,23.0,299.0,416.39,331.88
2018,2,24,15,30,202.0,186.0,4.2,22.8,282.0,410.27,328.76
2018,2,24,15,45,360.5,142.0,4.0,22.6,294.0,548.02,439.7
2018,2,24,16,0,519.0,98.0,3.8,22.4,306.0,642.76,513.7
2018,2,24,16,15,566.5,84.5,3.5,21.9,285.0,655.39,523.84
2018,2,24,16,30,614.0,71.0,3.2,21.4,264.0,662.57,529.75
2018,2,24,16,45,503.5,66.5,2.9,20.9,206.5,544.25,439.73
2018,2,24,17,0,393.0,62.0,2.6,20.4,149.0,424.91,346.04
2018,2,24,17,15,196.5,45.0,2.5,20.0,88.5,238.64,193.42
2018,2,24,17,30,0.0,28.0,2.4,19.6,28.0,23.13,13.03
2018,2,24,17,45,1.0,15.5,2.3,19.2,15.5,13.44,2.97
2018,2,24,18,0,2.0,3.0,2.2,18.8,3.0,3.79,0.0
2018,2,24,18,15,1.0,1.5,2.2,18.8,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,35.5,4.5,4.15,16.1,5.0,0.0,0.0
2018,2,25,7,0,71.0,9.0,4.3,16.3,10.0,7.68,0.0
2018,2,25,7,15,213.0,22.5,4.4,16.65,42.0,18.83,0.0
2018,2,25,7,30,355.0,36.0,4.5,17.0,74.0,29.88,19.29
2018,2,25,7,45,450.0,43.5,4.65,17.4,119.0,35.31,25.01
2018,2,25,8,0,545.0,51.0,4.8,17.8,164.0,40.84,30.23
2018,2,25,8,15,316.5,44.0,4.9,18.2,113.5,32.82,23.34
2018,2,25,8,30,88.0,37.0,5.0,18.6,63.0,28.79,19.79
2018,2,25,8,45,44.0,39.0,5.15,19.0,52.0,34.91,22.45
2018,2,25,9,0,0.0,41.0,5.3,19.4,41.0,33.88,22.86
2018,2,25,9,15,0.0,41.5,5.35,19.75,41.5,34.31,23.1
2018,2,25,9,30,0.0,42.0,5.4,20.1,42.0,34.74,23.35
2018,2,25,9,45,0.0,51.5,5.45,20.5,51.5,42.66,29.78
2018,2,25,10,0,0.0,61.0,5.5,20.9,61.0,50.59,36.18
2018,2,25,10,15,0.0,64.0,5.4,21.1,64.0,53.11,38.12
2018,2,25,10,30,0.0,67.0,5.3,21.3,67.0,55.63,40.06
2018,2,25,10,45,1.0,95.5,5.15,21.55,96.0,80.05,59.81
2018,2,25,11,0,2.0,124.0,5.0,21.8,125.0,104.83,79.66
2018,2,25,11,15,1.0,102.0,4.85,21.85,102.5,85.71,64.09
2018,2,25,11,30,0.0,80.0,4.7,21.9,80.0,66.58,48.54
2018,2,25,11,45,3.0,120.5,4.5,21.95,122.5,103.24,78.11
2018,2,25,12,0,6.0,161.0,4.3,22.0,165.0,141.18,108.39
2018,2,25,12,15,3.5,133.0,4.1,21.95,135.5,114.98,87.36
2018,2,25,12,30,1.0,105.0,3.9,21.9,106.0,88.68,66.24
2018,2,25,12,45,0.5,98.5,3.65,21.85,99.0,82.67,61.42
2018,2,25,13,0,0.0,92.0,3.4,21.8,92.0,76.66,56.59
2018,2,25,13,15,1.5,100.0,3.25,21.75,101.0,84.96,63.39
2018,2,25,13,30,3.0,108.0,3.1,21.7,110.0,93.47,70.36
2018,2,25,13,45,1.5,85.5,2.9,21.65,86.5,72.65,53.59
2018,2,25,14,0,0.0,63.0,2.7,21.6,63.0,52.35,37.15
2018,2,25,14,15,0.0,81.5,2.55,21.45,81.5,67.78,49.8
2018,2,25,14,30,0.0,100.0,2.4,21.3,100.0,83.67,62.81
2018,2,25,14,45,0.0,80.0,2.3,21.15,80.0,66.48,48.98
2018,2,25,15,0,0.0,60.0,2.2,21.0,60.0,49.76,35.45
2018,2,25,15,15,0.0,62.0,2.1,20.75,62.0,51.41,36.95
2018,2,25,15,30,0.0,64.0,2.0,20.5,64.0,53.06,38.47
2018,2,25,15,45,0.0,62.0,1.9,20.3,62.0,51.37,37.22
2018,2,25,16,0,0.0,60.0,1.8,20.1,60.0,49.69,35.97
2018,2,25,16,15,0.0,42.5,1.65,19.65,42.5,35.12,23.94
2018,2,25,16,30,0.0,25.0,1.5,19.2,25.0,20.6,11.8
2018,2,25,16,45,0.0,20.5,1.3,18.75,20.5,16.88,8.67
2018,2,25,17,0,0.0,16.0,1.1,18.3,16.0,13.16,5.5
2018,2,25,17,15,0.0,12.0,1.2,18.0,12.0,9.86,2.62
2018,2,25,17,30,0.0,8.0,1.3,17.7,8.0,6.56,0.0
2018,2,25,17,45,0.0,5.0,1.4,17.45,5.0,4.1,0.0
2018,2,25,18,0,0.0,2.0,1.5,17.2,2.0,1.71,0.0
2018,2,25,18,15,0.0,1.0,1.5,17.2,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,1.05,12.35,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,1.1,12.4,2.0,1.71,0.0
2018,2,26,7,15,0.0,6.0,1.25,12.6,6.0,4.92,0.0
2018,2,26,7,30,0.0,10.0,1.4,12.8,10.0,8.21,1.39
2018,2,26,7,45,0.0,15.0,1.5,12.95,15.0,12.33,5.3
2018,2,26,8,0,0.0,20.0,1.6,13.1,20.0,16.46,9.14
2018,2,26,8,15,2.0,40.0,1.7,13.2,40.5,33.06,24.14
2018,2,26,8,30,4.0,60.0,1.8,13.3,61.0,49.74,39.11
2018,2,26,8,45,2.0,62.5,1.85,13.4,63.0,51.9,38.96
2018,2,26,9,0,0.0,65.0,1.9,13.5,65.0,53.86,40.58
2018,2,26,9,15,0.0,78.5,2.0,13.45,78.5,65.15,50.06
2018,2,26,9,30,0.0,92.0,2.1,13.4,92.0,76.21,59.25
2018,2,26,9,45,2.0,103.5,2.25,13.4,104.5,86.39,67.56
2018,2,26,10,0,4.0,115.0,2.4,13.4,117.0,96.91,76.17
2018,2,26,10,15,5.0,133.5,2.6,13.3,136.5,113.14,89.54
2018,2,26,10,30,6.0,152.0,2.8,13.2,156.0,129.71,103.13
2018,2,26,10,45,3.0,114.0,3.0,13.15,116.0,96.71,75.64
2018,2,26,11,0,0.0,76.0,3.2,13.1,76.0,63.2,47.6
2018,2,26,11,15,0.0,67.0,3.25,13.0,67.0,55.7,41.29
2018,2,26,11,30,0.0,58.0,3.3,12.9,58.0,48.2,34.98
2018,2,26,11,45,0.0,61.0,3.4,12.8,61.0,50.72,37.07
2018,2,26,12,0,0.0,64.0,3.5,12.7,64.0,53.24,39.17
2018,2,26,12,15,0.0,73.0,3.5,12.65,73.0,60.76,45.45
2018,2,26,12,30,0.0,82.0,3.5,12.6,82.0,68.3,51.74
2018,2,26,12,45,0.5,107.5,3.5,12.55,108.0,90.46,70.23
2018,2,26,13,0,1.0,133.0,3.5,12.5,134.0,113.4,89.27
2018,2,26,13,15,1.5,127.5,3.5,12.5,128.5,109.15,85.8
2018,2,26,13,30,2.0,122.0,3.5,12.5,123.0,104.89,82.37
2018,2,26,13,45,1.5,98.0,3.5,12.5,99.0,83.27,64.46
2018,2,26,14,0,1.0,74.0,3.5,12.5,75.0,62.53,47.19
2018,2,26,14,15,0.5,63.5,3.5,12.5,64.0,53.25,39.45
2018,2,26,14,30,0.0,53.0,3.5,12.5,53.0,43.97,31.67
2018,2,26,14,45,0.0,44.5,3.5,12.5,44.5,36.88,25.74
2018,2,26,15,0,0.0,36.0,3.5,12.5,36.0,29.8,19.79
2018,2,26,15,15,0.0,40.5,3.5,12.3,40.5,33.52,23.05
2018,2,26,15,30,0.0,45.0,3.5,12.1,45.0,37.24,26.33
2018,2,26,15,45,0.0,50.0,3.45,11.85,50.0,41.38,29.99
2018,2,26,16,0,0.0,55.0,3.4,11.6,55.0,45.53,33.69
2018,2,26,16,15,0.0,43.0,3.25,11.25,43.0,35.54,25.2
2018,2,26,16,30,0.0,31.0,3.1,10.9,31.0,25.57,16.63
2018,2,26,16,45,0.0,24.5,2.95,10.5,24.5,20.18,11.97
2018,2,26,17,0,0.0,18.0,2.8,10.1,18.0,14.81,7.25
2018,2,26,17,15,0.0,12.5,2.55,9.65,12.5,10.27,3.23
2018,2,26,17,30,0.0,7.0,2.3,9.2,7.0,5.74,0.0
2018,2,26,17,45,0.0,4.5,2.1,8.75,4.5,3.69,0.0
2018,2,26,18,0,0.0,2.0,1.9,8.3,2.0,1.71,0.0
2018,2,26,18,15,0.0,1.0,1.9,8.3,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,61.5,7.0,1.95,2.0,8.0,0.0,0.0
2018,2,27,7,0,123.0,14.0,2.1,2.5,16.0,11.95,0.0
2018,2,27,7,15,286.0,26.0,2.1,3.25,53.5,21.93,7.26
2018,2,27,7,30,449.0,38.0,2.1,4.0,91.0,31.69,22.47
2018,2,27,7,45,546.0,45.5,2.15,4.7,141.5,37.23,28.32
2018,2,27,8,0,643.0,53.0,2.2,5.4,192.0,42.87,33.81
2018,2,27,8,15,700.5,58.0,2.25,6.45,245.0,50.38,40.75
2018,2,27,8,30,758.0,63.0,2.3,7.5,298.0,54.1,44.01
2018,2,27,8,45,796.0,67.0,2.35,8.55,350.0,103.55,58.27
2018,2,27,9,0,834.0,71.0,2.4,9.6,402.0,167.12,100.29
2018,2,27,9,15,858.5,74.5,2.45,10.2,450.5,232.17,154.5
2018,2,27,9,30,883.0,78.0,2.5,10.8,499.0,299.7,214.79
2018,2,27,9,45,900.0,81.0,2.5,11.45,542.0,366.54,275.27
2018,2,27,10,0,917.0,84.0,2.5,12.1,585.0,435.25,336.02
2018,2,27,10,15,930.0,85.5,2.4,12.4,621.5,499.56,391.71
2018,2,27,10,30,943.0,87.0,2.3,12.7,658.0,563.57,445.06
2018,2,27,10,45,952.0,88.5,2.15,13.0,688.0,624.76,493.92
2018,2,27,11,0,961.0,90.0,2.0,13.3,718.0,684.65,539.71
2018,2,27,11,15,967.0,91.5,1.95,13.55,740.0,740.98,581.85
2018,2,27,11,30,973.0,93.0,1.9,13.8,762.0,795.18,620.75
2018,2,27,11,45,976.5,93.5,1.8,14.0,775.5,844.09,652.62
2018,2,27,12,0,980.0,94.0,1.7,14.2,789.0,890.16,681.89
2018,2,27,12,15,980.5,94.0,1.65,14.3,793.5,930.13,707.4
2018,2,27,12,30,981.0,94.0,1.6,14.4,798.0,966.62,730.35
2018,2,27,12,45,978.5,94.5,1.55,14.55,794.0,997.34,749.17
2018,2,27,13,0,976.0,95.0,1.5,14.7,790.0,1024.15,765.37
2018,2,27,13,15,972.5,95.0,1.45,14.7,778.0,1045.46,778.42
2018,2,27,13,30,969.0,95.0,1.4,14.7,766.0,1062.65,788.93
2018,2,27,13,45,962.5,94.0,1.35,14.75,745.0,1071.56,794.1
2018,2,27,14,0,956.0,93.0,1.3,14.8,724.0,1076.2,796.79
2018,2,27,14,15,944.5,92.0,1.25,14.7,694.0,1071.6,794.23
2018,2,27,14,30,933.0,91.0,1.2,14.6,664.0,1062.82,789.28
2018,2,27,14,45,918.5,89.0,1.2,14.55,627.5,1045.74,780.07
2018,2,27,15,0,904.0,87.0,1.2,14.5,591.0,1024.79,768.55
2018,2,27,15,15,886.0,84.5,1.2,14.3,549.0,1007.37,759.85
2018,2,27,15,30,868.0,82.0,1.2,14.1,507.0,974.95,741.13
2018,2,27,15,45,843.0,79.0,1.15,13.9,459.5,932.02,714.41
2018,2,27,16,0,818.0,76.0,1.1,13.7,412.0,886.5,685.54
2018,2,27,16,15,781.5,72.0,1.05,13.05,361.0,827.06,647.34
2018,2,27,16,30,745.0,68.0,1.0,12.4,310.0,766.38,606.93
2018,2,27,16,45,690.0,62.5,0.9,11.7,257.0,694.83,556.12
2018,2,27,17,0,635.0,57.0,0.8,11.0,204.0,618.26,498.96
2018,2,27,17,15,544.5,49.5,0.85,10.5,153.5,514.24,418.47
2018,2,27,17,30,454.0,42.0,0.9,10.0,103.0,415.68,336.59
2018,2,27,17,45,303.0,30.5,1.0,9.5,63.5,278.3,200.89
2018,2,27,18,0,152.0,19.0,1.1,9.0,24.0,109.33,0.0
2018,2,27,18,15,76.0,9.5,1.1,9.0,12.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,6,45,3.5,1.0,1.15,5.25,1.0,0.0,0.0
2018,2,28,7,0,7.0,2.0,1.2,5.4,2.0,1.71,0.0
2018,2,28,7,15,3.5,5.0,1.35,5.7,5.0,4.21,0.0
2018,2,28,7,30,0.0,8.0,1.5,6.0,8.0,6.56,0.17
2018,2,28,7,45,0.0,10.5,1.65,6.3,10.5,8.62,2.21
2018,2,28,8,0,0.0,13.0,1.8,6.6,13.0,10.68,4.19
2018,2,28,8,15,0.0,15.5,1.85,6.85,15.5,12.75,6.13
2018,2,28,8,30,0.0,18.0,1.9,7.1,18.0,14.82,8.04
2018,2,28,8,45,0.0,32.0,1.95,7.35,32.0,26.41,17.65
2018,2,28,9,0,0.0,46.0,2.0,7.6,46.0,38.04,27.75
2018,2,28,9,15,0.0,66.5,2.0,7.95,66.5,55.13,42.46
2018,2,28,9,30,0.0,87.0,2.0,8.3,87.0,72.2,56.96
2018,2,28,9,45,0.0,92.0,2.0,8.65,92.0,76.38,60.28
2018,2,28,10,0,0.0,97.0,2.0,9.0,97.0,80.59,63.6
2018,2,28,10,15,1.0,112.5,2.15,9.5,113.0,93.96,74.63
2018,2,28,10,30,2.0,128.0,2.3,10.0,129.0,107.61,85.79
2018,2,28,10,45,2.5,145.5,2.4,10.45,147.0,122.95,98.29
2018,2,28,11,0,3.0,163.0,2.5,10.9,165.0,138.58,110.92
2018,2,28,11,15,1.5,151.0,2.55,11.2,152.0,127.79,101.69
2018,2,28,11,30,0.0,139.0,2.6,11.5,139.0,116.72,92.29
2018,2,28,11,45,0.0,132.0,2.65,11.85,132.0,110.86,87.27
2018,2,28,12,0,0.0,125.0,2.7,12.2,125.0,104.95,82.22
2018,2,28,12,15,4.5,155.0,2.75,12.4,158.0,135.07,107.12
2018,2,28,12,30,9.0,185.0,2.8,12.6,191.0,166.23,132.63
2018,2,28,12,45,12.5,215.0,2.85,12.85,223.5,197.64,158.08
2018,2,28,13,0,16.0,245.0,2.9,13.1,256.0,230.31,184.35
2018,2,28,13,15,11.0,219.5,2.9,13.15,227.0,202.65,161.92
2018,2,28,13,30,6.0,194.0,2.9,13.2,198.0,174.67,139.22
2018,2,28,13,45,8.0,199.5,2.95,13.25,205.0,182.74,146.06
2018,2,28,14,0,10.0,205.0,3.0,13.3,212.0,191.13,153.13
2018,2,28,14,15,10.5,191.5,2.85,13.15,198.5,179.59,144.04
2018,2,28,14,30,11.0,178.0,2.7,13.0,185.0,167.95,134.9
2018,2,28,14,45,5.5,139.5,2.6,12.85,143.0,125.93,100.38
2018,2,28,15,0,0.0,101.0,2.5,12.7,101.0,84.81,66.14
2018,2,28,15,15,2.0,110.0,2.4,12.5,111.0,95.51,75.51
2018,2,28,15,30,4.0,119.0,2.3,12.3,121.0,106.87,85.41
2018,2,28,15,45,8.0,124.0,2.15,12.05,127.5,117.02,94.45
2018,2,28,16,0,12.0,129.0,2.0,11.8,134.0,128.18,104.36
2018,2,28,16,15,9.0,96.0,2.0,11.55,99.5,92.07,73.98
2018,2,28,16,30,6.0,63.0,2.0,11.3,65.0,57.42,44.39
2018,2,28,16,45,3.0,42.0,2.0,11.05,43.0,37.21,26.86
2018,2,28,17,0,0.0,21.0,2.0,10.8,21.0,17.29,9.39
2018,2,28,17,15,0.0,16.0,1.95,10.6,16.0,13.16,5.71
2018,2,28,17,30,0.0,11.0,1.9,10.4,11.0,9.03,2.0
2018,2,28,17,45,3.0,7.5,1.9,10.15,7.5,8.3,0.78
2018,2,28,18,0,6.0,4.0,1.9,9.9,4.0,7.09,0.0
2018,2,28,18,15,3.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.35,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.5,2.0,1.71,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.65,4.0,3.28,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.8,6.0,4.92,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.95,7.5,6.15,0.0
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,7.39,1.08
2018,3,1,8,15,3.5,28.0,1.3,10.45,29.0,23.11,15.44
2018,3,1,8,30,7.0,47.0,1.4,10.8,49.0,38.92,29.76
2018,3,1,8,45,3.5,38.5,1.5,11.15,39.5,32.03,22.09
2018,3,1,9,0,0.0,30.0,1.6,11.5,30.0,24.77,15.83
2018,3,1,9,15,0.0,41.5,1.65,11.85,41.5,34.32,23.97
2018,3,1,9,30,0.0,53.0,1.7,12.2,53.0,43.89,32.03
2018,3,1,9,45,0.0,47.0,1.8,12.5,47.0,38.92,27.64
2018,3,1,10,0,0.0,41.0,1.9,12.8,41.0,33.95,23.31
2018,3,1,10,15,0.0,45.0,1.95,13.1,45.0,37.3,26.04
2018,3,1,10,30,0.0,49.0,2.0,13.4,49.0,40.65,28.76
2018,3,1,10,45,0.0,43.0,2.05,13.7,43.0,35.67,24.48
2018,3,1,11,0,0.0,37.0,2.1,14.0,37.0,30.7,20.22
2018,3,1,11,15,0.0,40.0,2.25,14.3,40.0,33.2,22.26
2018,3,1,11,30,0.0,43.0,2.4,14.6,43.0,35.71,24.3
2018,3,1,11,45,0.0,49.5,2.5,14.95,49.5,41.14,28.75
2018,3,1,12,0,0.0,56.0,2.6,15.3,56.0,46.57,33.19
2018,3,1,12,15,0.0,56.0,2.7,15.55,56.0,46.58,33.15
2018,3,1,12,30,0.0,56.0,2.8,15.8,56.0,46.58,33.11
2018,3,1,12,45,0.0,60.5,2.9,16.0,60.5,50.33,36.19
2018,3,1,13,0,0.0,65.0,3.0,16.2,65.0,54.09,39.26
2018,3,1,13,15,0.0,61.5,2.95,16.25,61.5,51.16,36.85
2018,3,1,13,30,0.0,58.0,2.9,16.3,58.0,48.22,34.45
2018,3,1,13,45,0.0,57.0,2.85,16.35,57.0,47.37,33.79
2018,3,1,14,0,0.0,56.0,2.8,16.4,56.0,46.52,33.12
2018,3,1,14,15,0.0,75.5,2.85,16.5,75.5,62.78,46.64
2018,3,1,14,30,0.0,95.0,2.9,16.6,95.0,79.17,60.24
2018,3,1,14,45,0.5,87.5,3.0,16.75,88.0,73.27,55.47
2018,3,1,15,0,1.0,80.0,3.1,16.9,81.0,67.47,50.79
2018,3,1,15,15,0.5,62.0,3.2,17.05,62.5,51.91,37.92
2018,3,1,15,30,0.0,44.0,3.3,17.2,44.0,36.42,25.01
2018,3,1,15,45,0.0,43.5,3.4,17.35,43.5,35.98,24.72
2018,3,1,16,0,0.0,43.0,3.5,17.5,43.0,35.55,24.43
2018,3,1,16,15,0.0,41.0,3.55,17.4,41.0,33.88,23.1
2018,3,1,16,30,0.0,39.0,3.6,17.3,39.0,32.21,21.74
2018,3,1,16,45,0.0,26.5,3.7,17.2,26.5,21.84,12.95
2018,3,1,17,0,0.0,14.0,3.8,17.1,14.0,11.51,4.13
2018,3,1,17,15,0.0,12.0,3.65,16.85,12.0,9.86,2.67
2018,3,1,17,30,0.0,10.0,3.5,16.6,10.0,8.21,1.15
2018,3,1,17,45,0.0,6.5,3.4,16.3,6.5,5.33,0.0
2018,3,1,18,0,0.0,3.0,3.3,16.0,3.0,2.56,0.0
2018,3,1,18,15,0.0,1.5,3.3,16.0,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,9.15,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,8.25,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.5,4.4,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.5,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.45,4.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.8,0.0,0.0,0.0
2018,3,2,6,45,99.5,8.5,5.8,4.0,11.5,0.0,0.0
2018,3,2,7,0,199.0,17.0,5.9,4.2,23.0,14.51,0.0
2018,3,2,7,15,379.0,27.0,6.15,4.65,66.5,22.63,11.72
2018,3,2,7,30,559.0,37.0,6.4,5.1,110.0,33.62,24.39
2018,3,2,7,45,644.0,42.0,6.6,5.55,162.5,37.55,28.6
2018,3,2,8,0,729.0,47.0,6.8,6.0,215.0,41.68,32.67
2018,3,2,8,15,778.0,51.5,6.95,6.4,269.5,45.23,36.01
2018,3,2,8,30,827.0,56.0,7.1,6.8,324.0,48.79,39.21
2018,3,2,8,45,859.5,59.5,7.2,7.15,377.0,108.42,59.86
2018,3,2,9,0,892.0,63.0,7.3,7.5,430.0,174.72,105.23
2018,3,2,9,15,915.0,64.5,7.35,7.8,478.5,241.04,162.36
2018,3,2,9,30,938.0,66.0,7.4,8.1,527.0,309.35,225.88
2018,3,2,9,45,955.0,67.0,7.4,8.4,570.5,376.99,290.12
2018,3,2,10,0,972.0,68.0,7.4,8.7,614.0,445.29,354.18
2018,3,2,10,15,983.5,69.5,7.35,9.0,651.0,511.97,415.38
2018,3,2,10,30,995.0,71.0,7.3,9.3,688.0,578.09,474.27
2018,3,2,10,45,1003.5,72.0,7.25,9.55,718.0,641.18,529.0
2018,3,2,11,0,1012.0,73.0,7.2,9.8,748.0,702.77,580.89
2018,3,2,11,15,1017.5,73.5,7.2,10.0,770.0,760.07,628.23
2018,3,2,11,30,1023.0,74.0,7.2,10.2,792.0,815.01,671.19
2018,3,2,11,45,1026.5,74.0,7.15,10.4,805.5,865.28,708.5
2018,3,2,12,0,1030.0,74.0,7.1,10.6,819.0,912.51,743.17
2018,3,2,12,15,1031.0,74.0,7.1,10.75,824.0,954.39,773.92
2018,3,2,12,30,1032.0,74.0,7.1,10.9,829.0,992.64,801.85
2018,3,2,12,45,1031.5,73.5,7.05,11.0,825.0,1025.16,825.38
2018,3,2,13,0,1031.0,73.0,7.0,11.1,821.0,1053.64,845.94
2018,3,2,13,15,1028.5,72.5,6.95,11.1,808.5,1076.05,862.43
2018,3,2,13,30,1026.0,72.0,6.9,11.1,796.0,1094.14,875.9
2018,3,2,13,45,1021.0,71.5,6.85,11.1,775.0,1105.37,884.55
2018,3,2,14,0,1016.0,71.0,6.8,11.1,754.0,1112.13,890.16
2018,3,2,14,15,1008.5,69.5,6.75,11.0,725.0,1110.67,890.35
2018,3,2,14,30,1001.0,68.0,6.7,10.9,696.0,1104.76,887.53
2018,3,2,14,45,987.0,66.5,6.6,10.75,657.5,1087.94,876.76
2018,3,2,15,0,973.0,65.0,6.5,10.6,619.0,1066.98,863.13
2018,3,2,15,15,957.0,64.0,6.35,10.35,576.5,1040.79,845.71
2018,3,2,15,30,941.0,63.0,6.2,10.1,534.0,1011.01,825.64
2018,3,2,15,45,920.0,60.5,6.1,9.9,486.0,971.06,797.97
2018,3,2,16,0,899.0,58.0,6.0,9.7,438.0,928.27,767.84
2018,3,2,16,15,867.5,56.0,5.8,9.2,386.5,874.31,728.78
2018,3,2,16,30,836.0,54.0,5.6,8.7,335.0,819.04,687.68
2018,3,2,16,45,788.0,50.5,5.4,8.25,281.0,754.97,637.95
2018,3,2,17,0,740.0,47.0,5.2,7.8,227.0,682.45,579.18
2018,3,2,17,15,662.0,42.0,5.0,7.3,174.0,586.21,498.1
2018,3,2,17,30,584.0,37.0,4.8,6.8,121.0,493.55,415.53
2018,3,2,17,45,420.5,29.0,4.65,6.3,76.5,356.94,280.98
2018,3,2,18,0,257.0,21.0,4.5,5.8,32.0,201.96,0.0
2018,3,2,18,15,128.5,10.5,4.5,5.8,16.0,8.96,0.0
2018,3,2,18,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.4,5.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,4.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.9,3.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.85,3.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,2.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.7,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.9,-1.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-0.7,0.0,0.0,0.0
2018,3,3,6,45,132.5,10.0,4.25,-0.4,14.5,0.0,0.0
2018,3,3,7,0,265.0,20.0,4.4,-0.1,29.0,17.07,0.0
2018,3,3,7,15,437.5,28.0,4.55,0.5,74.0,25.73,15.23
2018,3,3,7,30,610.0,36.0,4.7,1.1,119.0,32.74,24.13
2018,3,3,7,45,690.5,41.5,4.9,1.7,173.5,37.26,28.86
2018,3,3,8,0,771.0,47.0,5.1,2.3,228.0,41.91,33.41
2018,3,3,8,15,818.5,50.5,5.25,2.9,283.5,44.68,36.02
2018,3,3,8,30,866.0,54.0,5.4,3.5,339.0,52.37,43.05
2018,3,3,8,45,896.5,57.5,5.5,4.1,393.0,110.39,60.63
2018,3,3,9,0,927.0,61.0,5.6,4.7,447.0,178.83,108.04
2018,3,3,9,15,946.0,62.5,5.65,5.35,495.0,246.61,166.89
2018,3,3,9,30,965.0,64.0,5.7,6.0,543.0,315.84,231.49
2018,3,3,9,45,974.5,66.5,5.7,6.6,584.5,384.06,296.29
2018,3,3,10,0,984.0,69.0,5.7,7.2,626.0,452.06,359.74
2018,3,3,10,15,995.0,70.0,5.7,7.7,663.0,518.81,420.43
2018,3,3,10,30,1006.0,71.0,5.7,8.2,700.0,584.91,478.55
2018,3,3,10,45,1013.5,72.5,5.65,8.7,730.0,648.55,532.6
2018,3,3,11,0,1021.0,74.0,5.6,9.2,760.0,710.58,583.49
2018,3,3,11,15,1026.5,75.0,5.55,9.6,782.5,768.88,630.09
2018,3,3,11,30,1032.0,76.0,5.5,10.0,805.0,824.8,672.1
2018,3,3,11,45,1034.5,76.5,5.45,10.35,818.5,875.27,708.13
2018,3,3,12,0,1037.0,77.0,5.4,10.7,832.0,922.61,741.4
2018,3,3,12,15,1035.5,77.0,5.35,10.95,835.0,962.69,769.28
2018,3,3,12,30,1034.0,77.0,5.3,11.2,838.0,998.93,794.21
2018,3,3,12,45,1029.5,77.5,5.25,11.45,832.0,1029.05,814.62
2018,3,3,13,0,1025.0,78.0,5.2,11.7,826.0,1054.93,831.99
2018,3,3,13,15,1022.0,78.0,5.2,11.8,813.5,1077.36,847.89
2018,3,3,13,30,1019.0,78.0,5.2,11.9,801.0,1095.49,860.89
2018,3,3,13,45,1013.5,77.5,5.15,12.0,780.0,1106.19,868.35
2018,3,3,14,0,1008.0,77.0,5.1,12.1,759.0,1112.43,872.9
2018,3,3,14,15,1000.0,76.0,5.05,12.0,730.0,1111.11,873.02
2018,3,3,14,30,992.0,75.0,5.0,11.9,701.0,1105.38,870.29
2018,3,3,14,45,981.0,73.5,4.95,11.85,664.5,1091.69,861.99
2018,3,3,15,0,970.0,72.0,4.9,11.8,628.0,1073.84,850.95
2018,3,3,15,15,955.0,70.0,4.85,11.55,585.5,1047.4,834.53
2018,3,3,15,30,940.0,68.0,4.8,11.3,543.0,1017.3,815.49
2018,3,3,15,45,919.0,65.5,4.7,11.05,494.5,977.4,788.72
2018,3,3,16,0,898.0,63.0,4.6,10.8,446.0,934.67,759.58
2018,3,3,16,15,867.5,60.5,4.35,10.2,394.0,880.94,721.4
2018,3,3,16,30,837.0,58.0,4.1,9.6,342.0,834.5,687.82
2018,3,3,16,45,791.5,53.5,3.9,9.0,287.5,761.98,633.67
2018,3,3,17,0,746.0,49.0,3.7,8.4,233.0,689.76,577.28
2018,3,3,17,15,670.0,43.5,3.6,7.7,179.5,593.95,499.3
2018,3,3,17,30,594.0,38.0,3.5,7.0,126.0,501.61,419.35
2018,3,3,17,45,431.5,29.5,3.35,6.3,80.0,364.47,288.74
2018,3,3,18,0,269.0,21.0,3.2,5.6,34.0,211.3,0.0
2018,3,3,18,15,134.5,10.5,3.2,5.6,17.0,84.7,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,3.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,1.05,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.65,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-0.95,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.8,-2.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.55,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2018,3,4,6,45,118.5,10.0,2.7,-1.45,15.0,0.0,0.0
2018,3,4,7,0,237.0,20.0,3.0,-0.9,30.0,17.07,0.0
2018,3,4,7,15,399.0,29.5,3.2,-0.15,74.0,24.69,15.05
2018,3,4,7,30,561.0,39.0,3.4,0.6,118.0,35.28,26.61
2018,3,4,7,45,642.0,45.5,3.6,1.35,171.5,40.52,31.98
2018,3,4,8,0,723.0,52.0,3.8,2.1,225.0,45.83,37.12
2018,3,4,8,15,772.0,56.0,3.9,2.85,279.5,48.8,39.87
2018,3,4,8,30,821.0,60.0,4.0,3.6,334.0,51.82,42.53
2018,3,4,8,45,854.0,63.0,4.1,4.35,387.0,108.11,59.67
2018,3,4,9,0,887.0,66.0,4.2,5.1,440.0,178.49,109.17
2018,3,4,9,15,912.5,68.5,4.2,5.7,490.5,246.01,167.16
2018,3,4,9,30,938.0,71.0,4.2,6.3,541.0,315.88,231.3
2018,3,4,9,45,957.5,72.5,4.2,6.9,586.5,384.99,295.61
2018,3,4,10,0,977.0,74.0,4.2,7.5,632.0,455.08,359.56
2018,3,4,10,15,988.5,75.0,4.15,8.0,669.0,521.78,418.98
