Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,30,1000.0,76.0,4.1,8.5,706.0,587.88,475.71
2018,3,4,10,45,1008.0,77.0,4.1,9.0,736.0,651.09,528.27
2018,3,4,11,0,1016.0,78.0,4.1,9.5,766.0,712.73,577.74
2018,3,4,11,15,1018.0,79.0,4.05,9.9,786.0,768.49,621.17
2018,3,4,11,30,1020.0,80.0,4.0,10.3,806.0,821.55,660.04
2018,3,4,11,45,1021.0,80.5,3.95,10.7,818.0,870.41,693.78
2018,3,4,12,0,1022.0,81.0,3.9,11.1,830.0,916.03,724.75
2018,3,4,12,15,1023.0,81.0,3.85,11.4,834.5,957.69,752.82
2018,3,4,12,30,1024.0,81.0,3.8,11.7,839.0,995.74,778.11
2018,3,4,12,45,1023.0,81.0,3.75,12.0,835.0,1028.2,799.34
2018,3,4,13,0,1022.0,81.0,3.7,12.3,831.0,1056.63,817.74
2018,3,4,13,15,1019.0,80.5,3.6,12.5,818.5,1078.43,831.48
2018,3,4,13,30,1016.0,80.0,3.5,12.7,806.0,1095.9,842.35
2018,3,4,13,45,1007.5,79.5,3.4,12.9,782.5,1103.55,846.65
2018,3,4,14,0,999.0,79.0,3.3,13.1,759.0,1106.7,848.15
2018,3,4,14,15,989.5,78.0,3.25,13.15,729.0,1103.78,846.71
2018,3,4,14,30,980.0,77.0,3.2,13.2,699.0,1096.48,842.57
2018,3,4,14,45,968.0,76.0,3.1,13.25,663.0,1082.41,833.55
2018,3,4,15,0,956.0,75.0,3.0,13.3,627.0,1064.27,821.97
2018,3,4,15,15,936.5,73.5,2.8,13.15,582.5,1034.17,801.9
2018,3,4,15,30,917.0,72.0,2.6,13.0,538.0,1000.62,779.51
2018,3,4,15,45,893.5,69.5,2.4,12.85,489.5,958.78,751.21
2018,3,4,16,0,870.0,67.0,2.2,12.7,441.0,914.33,720.81
2018,3,4,16,15,838.0,64.0,1.9,11.9,389.5,868.71,689.63
2018,3,4,16,30,806.0,61.0,1.6,11.1,338.0,811.51,649.07
2018,3,4,16,45,755.0,56.5,1.35,10.3,283.0,735.31,593.65
2018,3,4,17,0,704.0,52.0,1.1,9.5,228.0,659.85,536.45
2018,3,4,17,15,626.0,46.0,1.15,8.75,175.5,563.36,462.63
2018,3,4,17,30,548.0,40.0,1.2,8.0,123.0,479.76,393.67
2018,3,4,17,45,403.5,31.0,1.3,7.3,79.0,347.15,273.43
2018,3,4,18,0,259.0,22.0,1.4,6.6,35.0,207.23,0.0
2018,3,4,18,15,129.5,11.0,1.4,6.6,17.5,82.22,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,5,6,45,95.0,10.0,1.9,-0.4,14.0,8.54,0.0
2018,3,5,7,0,190.0,20.0,2.1,0.3,28.0,16.92,0.0
2018,3,5,7,15,291.0,32.5,2.2,1.1,65.0,26.97,17.37
2018,3,5,7,30,392.0,45.0,2.3,1.9,102.0,36.75,27.9
2018,3,5,7,45,542.0,49.5,2.35,2.7,162.5,39.86,31.25
2018,3,5,8,0,692.0,54.0,2.4,3.5,223.0,47.26,38.27
2018,3,5,8,15,741.0,58.5,2.4,4.15,277.0,50.54,41.3
2018,3,5,8,30,790.0,63.0,2.4,4.8,331.0,53.85,44.22
2018,3,5,8,45,736.0,80.0,2.45,5.45,359.5,109.92,64.77
2018,3,5,9,0,682.0,97.0,2.5,6.1,388.0,168.4,109.15
2018,3,5,9,15,587.5,132.5,2.4,6.5,402.5,226.77,163.67
2018,3,5,9,30,493.0,168.0,2.3,6.9,417.0,269.45,206.22
2018,3,5,9,45,476.5,189.5,2.25,7.35,446.5,317.8,249.91
2018,3,5,10,0,460.0,211.0,2.2,7.8,476.0,364.07,290.64
2018,3,5,10,15,530.5,202.0,2.1,8.1,525.0,422.33,339.08
2018,3,5,10,30,601.0,193.0,2.0,8.4,574.0,490.96,394.82
2018,3,5,10,45,644.0,187.5,1.9,8.7,612.0,550.1,441.98
2018,3,5,11,0,687.0,182.0,1.8,9.0,650.0,612.1,490.01
2018,3,5,11,15,587.0,225.5,1.65,9.3,634.0,620.61,494.66
2018,3,5,11,30,487.0,269.0,1.5,9.6,618.0,623.02,494.02
2018,3,5,11,45,534.5,256.0,1.35,9.85,645.0,675.78,532.59
2018,3,5,12,0,582.0,243.0,1.2,10.1,672.0,730.06,570.61
2018,3,5,12,15,729.5,187.5,1.1,10.3,728.5,834.25,645.0
2018,3,5,12,30,877.0,132.0,1.0,10.5,785.0,931.32,707.47
2018,3,5,12,45,785.5,167.5,0.95,10.7,750.0,922.05,698.46
2018,3,5,13,0,694.0,203.0,0.9,10.9,715.0,899.0,681.96
2018,3,5,13,15,708.0,193.0,0.75,11.0,708.5,922.64,695.3
2018,3,5,13,30,722.0,183.0,0.6,11.1,702.0,943.25,705.6
2018,3,5,13,45,682.5,189.0,0.5,11.15,669.0,924.72,691.48
2018,3,5,14,0,643.0,195.0,0.4,11.2,636.0,901.82,675.29
2018,3,5,14,15,639.5,184.0,0.35,11.25,608.0,893.53,670.02
2018,3,5,14,30,636.0,173.0,0.3,11.3,580.0,881.79,662.4
2018,3,5,14,45,752.5,135.0,0.2,11.3,591.0,956.49,710.81
2018,3,5,15,0,869.0,97.0,0.1,11.3,602.0,1017.15,747.99
2018,3,5,15,15,696.5,130.5,0.25,11.3,517.0,885.92,666.37
2018,3,5,15,30,524.0,164.0,0.4,11.3,432.0,738.44,572.56
2018,3,5,15,45,522.5,146.5,0.5,11.25,393.5,707.45,556.22
2018,3,5,16,0,521.0,129.0,0.6,11.2,355.0,673.84,535.65
2018,3,5,16,15,611.0,101.5,0.65,10.55,336.0,717.3,571.06
2018,3,5,16,30,701.0,74.0,0.7,9.9,317.0,742.6,592.03
2018,3,5,16,45,679.5,66.0,0.75,9.25,270.5,690.31,556.22
2018,3,5,17,0,658.0,58.0,0.8,8.6,224.0,637.11,518.48
2018,3,5,17,15,580.0,51.0,0.9,7.7,172.5,541.97,446.37
2018,3,5,17,30,502.0,44.0,1.0,6.8,121.0,451.51,372.85
2018,3,5,17,45,364.5,33.5,1.1,5.85,78.0,323.39,257.93
2018,3,5,18,0,227.0,23.0,1.2,4.9,35.0,189.75,4.45
2018,3,5,18,15,113.5,11.5,1.2,4.9,17.5,73.57,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.7,2.5,2.13,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.9,5.0,4.1,0.0
2018,3,6,7,15,0.0,14.5,1.7,2.2,14.5,11.93,4.68
2018,3,6,7,30,0.0,24.0,1.7,2.5,24.0,19.78,12.46
2018,3,6,7,45,0.0,38.5,1.65,2.8,38.5,31.82,23.88
2018,3,6,8,0,0.0,53.0,1.6,3.1,53.0,43.88,35.25
2018,3,6,8,15,0.0,55.5,1.65,3.4,55.5,45.94,37.19
2018,3,6,8,30,0.0,58.0,1.7,3.7,58.0,48.02,39.03
2018,3,6,8,45,0.0,54.0,1.75,4.0,54.0,44.69,34.08
2018,3,6,9,0,0.0,50.0,1.8,4.3,50.0,41.37,31.01
2018,3,6,9,15,0.0,61.5,1.8,4.45,61.5,50.97,39.31
2018,3,6,9,30,0.0,73.0,1.8,4.6,73.0,60.58,47.54
2018,3,6,9,45,2.5,106.5,1.8,4.75,108.0,89.09,71.96
2018,3,6,10,0,5.0,140.0,1.8,4.9,143.0,117.81,96.26
2018,3,6,10,15,4.0,145.0,1.85,4.95,147.5,122.19,99.73
2018,3,6,10,30,3.0,150.0,1.9,5.0,152.0,126.44,103.13
2018,3,6,10,45,3.5,158.0,1.9,5.0,160.5,133.96,109.31
2018,3,6,11,0,4.0,166.0,1.9,5.0,169.0,141.61,115.59
2018,3,6,11,15,2.0,116.0,1.9,5.05,117.5,98.27,78.81
2018,3,6,11,30,0.0,66.0,1.9,5.1,66.0,54.92,41.77
2018,3,6,11,45,0.0,66.0,1.85,5.15,66.0,54.94,41.77
2018,3,6,12,0,0.0,66.0,1.8,5.2,66.0,54.95,41.75
2018,3,6,12,15,0.0,72.5,1.6,5.15,72.5,60.39,46.4
2018,3,6,12,30,0.0,79.0,1.4,5.1,79.0,65.84,51.05
2018,3,6,12,45,0.0,81.5,1.25,5.05,81.5,67.93,52.85
2018,3,6,13,0,0.0,84.0,1.1,5.0,84.0,70.01,54.65
2018,3,6,13,15,0.0,70.0,0.95,5.0,70.0,58.28,44.66
2018,3,6,13,30,0.0,56.0,0.8,5.0,56.0,46.58,34.67
2018,3,6,13,45,0.0,58.0,0.65,4.95,58.0,48.23,36.17
2018,3,6,14,0,0.0,60.0,0.5,4.9,60.0,49.88,37.65
2018,3,6,14,15,0.0,61.5,0.4,4.85,61.5,51.11,38.79
2018,3,6,14,30,0.0,63.0,0.3,4.8,63.0,52.34,39.94
2018,3,6,14,45,0.0,60.0,0.2,4.8,60.0,49.81,37.86
2018,3,6,15,0,0.0,57.0,0.1,4.8,57.0,47.29,35.79
2018,3,6,15,15,0.0,47.0,0.15,4.75,47.0,38.94,28.62
2018,3,6,15,30,0.0,37.0,0.2,4.7,37.0,30.61,21.41
2018,3,6,15,45,0.0,36.5,0.25,4.65,36.5,30.18,21.11
2018,3,6,16,0,0.0,36.0,0.3,4.6,36.0,29.75,20.81
2018,3,6,16,15,1.0,41.5,0.35,4.5,42.0,35.2,25.77
2018,3,6,16,30,2.0,47.0,0.4,4.4,48.0,40.61,30.67
2018,3,6,16,45,2.0,40.0,0.5,4.3,41.0,34.71,25.46
2018,3,6,17,0,2.0,33.0,0.6,4.2,34.0,28.82,20.19
2018,3,6,17,15,1.0,23.0,0.65,4.1,23.5,19.7,11.91
2018,3,6,17,30,0.0,13.0,0.7,4.0,13.0,10.68,3.73
2018,3,6,17,45,0.0,8.0,0.75,3.85,8.0,6.56,0.0
2018,3,6,18,0,0.0,3.0,0.8,3.7,3.0,2.46,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.7,1.5,1.28,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.5,2.5,1.15,3.25,2.5,2.13,0.0
2018,3,7,7,0,5.0,5.0,1.3,3.5,5.0,4.21,0.0
2018,3,7,7,15,2.5,9.5,1.5,3.8,9.5,7.81,1.15
2018,3,7,7,30,0.0,14.0,1.7,4.1,14.0,11.51,4.85
2018,3,7,7,45,0.0,31.5,1.95,4.45,31.5,25.99,18.37
2018,3,7,8,0,0.0,49.0,2.2,4.8,49.0,40.54,31.93
2018,3,7,8,15,0.0,38.5,2.5,5.25,38.5,31.79,23.83
2018,3,7,8,30,0.0,28.0,2.8,5.7,28.0,23.09,15.73
2018,3,7,8,45,1.5,63.5,3.05,6.15,64.0,52.72,40.76
2018,3,7,9,0,3.0,99.0,3.3,6.6,100.0,81.68,65.63
2018,3,7,9,15,17.0,117.0,3.6,7.1,125.5,99.36,79.9
2018,3,7,9,30,31.0,135.0,3.9,7.6,151.0,119.01,95.96
2018,3,7,9,45,88.5,149.0,4.25,8.05,199.5,154.16,124.3
2018,3,7,10,0,146.0,163.0,4.6,8.5,248.0,196.15,159.18
2018,3,7,10,15,278.0,187.0,4.65,8.8,361.5,290.68,237.49
2018,3,7,10,30,410.0,211.0,4.7,9.1,475.0,405.78,332.13
2018,3,7,10,45,424.0,211.5,4.8,9.4,495.0,443.03,363.48
2018,3,7,11,0,438.0,212.0,4.9,9.7,515.0,480.68,394.85
2018,3,7,11,15,432.0,215.5,4.9,9.8,521.5,507.83,417.24
2018,3,7,11,30,426.0,219.0,4.9,9.9,528.0,533.18,437.8
2018,3,7,11,45,464.5,202.5,4.9,10.05,544.5,571.34,469.08
2018,3,7,12,0,503.0,186.0,4.9,10.2,561.0,617.61,506.18
2018,3,7,12,15,725.0,146.0,4.95,10.25,690.5,784.5,637.16
2018,3,7,12,30,947.0,106.0,5.0,10.3,820.0,957.86,765.06
2018,3,7,12,45,840.0,142.5,5.05,10.35,773.5,940.64,751.64
2018,3,7,13,0,733.0,179.0,5.1,10.4,727.0,911.85,731.05
2018,3,7,13,15,853.0,137.0,5.15,10.35,764.5,995.83,793.55
2018,3,7,13,30,973.0,95.0,5.2,10.3,802.0,1073.75,850.28
2018,3,7,13,45,968.5,93.5,5.25,10.25,781.5,1083.69,858.27
2018,3,7,14,0,964.0,92.0,5.3,10.2,761.0,1089.33,863.88
2018,3,7,14,15,956.5,90.5,5.25,10.0,732.0,1087.65,864.08
2018,3,7,14,30,949.0,89.0,5.2,9.8,703.0,1081.73,861.49
2018,3,7,14,45,938.5,86.5,5.15,9.65,667.0,1067.37,852.88
2018,3,7,15,0,928.0,84.0,5.1,9.5,631.0,1048.99,841.56
2018,3,7,15,15,912.5,82.0,5.0,9.2,588.5,1022.43,824.43
2018,3,7,15,30,897.0,80.0,4.9,8.9,546.0,992.4,804.79
2018,3,7,15,45,879.0,76.5,4.75,8.6,499.5,965.35,786.88
2018,3,7,16,0,861.0,73.0,4.6,8.3,453.0,924.32,758.33
2018,3,7,16,15,830.0,69.5,4.3,7.8,401.0,868.83,717.82
2018,3,7,16,30,799.0,66.0,4.0,7.3,349.0,811.75,675.45
2018,3,7,16,45,751.5,61.5,3.7,6.8,294.5,738.36,619.65
2018,3,7,17,0,704.0,57.0,3.4,6.3,240.0,665.35,561.96
2018,3,7,17,15,626.5,51.0,3.05,5.5,186.5,576.48,488.98
2018,3,7,17,30,549.0,45.0,2.7,4.7,133.0,485.53,410.41
2018,3,7,17,45,407.0,35.0,2.35,3.95,87.0,352.56,289.03
2018,3,7,18,0,265.0,25.0,2.0,3.2,41.0,217.26,70.77
2018,3,7,18,15,132.5,12.5,2.0,3.2,20.5,84.9,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.15,5.0,4.27,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,8.22,0.0
2018,3,8,7,15,0.0,23.0,2.3,0.35,23.0,18.98,11.23
2018,3,8,7,30,0.0,36.0,2.4,1.1,36.0,29.77,21.8
2018,3,8,7,45,0.5,56.0,2.5,1.85,56.0,45.51,36.71
2018,3,8,8,0,1.0,76.0,2.6,2.6,76.0,60.92,51.11
2018,3,8,8,15,33.0,108.0,2.65,3.05,119.5,82.27,70.77
2018,3,8,8,30,65.0,140.0,2.7,3.5,163.0,103.72,90.17
2018,3,8,8,45,194.0,154.0,2.8,3.9,237.0,128.73,100.42
2018,3,8,9,0,323.0,168.0,2.9,4.3,311.0,172.23,129.48
2018,3,8,9,15,583.5,133.0,2.9,4.5,424.0,227.96,166.24
2018,3,8,9,30,844.0,98.0,2.9,4.7,537.0,315.16,234.59
2018,3,8,9,45,810.0,113.5,2.95,4.9,562.0,373.96,290.99
2018,3,8,10,0,776.0,129.0,3.0,5.1,587.0,425.53,339.86
2018,3,8,10,15,563.5,145.0,3.05,5.35,488.0,393.81,321.24
2018,3,8,10,30,351.0,161.0,3.1,5.6,389.0,332.13,274.55
2018,3,8,10,45,262.0,220.0,3.15,5.8,394.0,350.49,290.19
2018,3,8,11,0,173.0,279.0,3.2,6.0,399.0,358.76,295.96
2018,3,8,11,15,151.5,305.0,3.3,6.1,412.5,380.9,313.55
2018,3,8,11,30,130.0,331.0,3.4,6.2,426.0,401.44,329.43
2018,3,8,11,45,101.0,310.0,3.45,6.3,384.5,370.02,303.74
2018,3,8,12,0,72.0,289.0,3.5,6.4,343.0,321.26,263.99
2018,3,8,12,15,64.5,286.0,3.6,6.55,334.5,317.37,260.79
2018,3,8,12,30,57.0,283.0,3.7,6.7,326.0,312.59,256.7
2018,3,8,12,45,33.5,250.5,3.75,6.85,276.0,262.88,215.54
2018,3,8,13,0,10.0,218.0,3.8,7.0,226.0,198.36,161.76
2018,3,8,13,15,33.0,244.5,3.9,7.05,269.0,262.02,215.34
2018,3,8,13,30,56.0,271.0,4.0,7.1,312.0,315.05,259.5
2018,3,8,13,45,99.0,289.0,4.05,7.15,359.0,401.77,331.08
2018,3,8,14,0,142.0,307.0,4.1,7.2,406.0,470.47,387.37
2018,3,8,14,15,324.5,266.0,4.1,7.2,480.5,635.61,523.31
2018,3,8,14,30,507.0,225.0,4.1,7.2,555.0,800.96,654.27
2018,3,8,14,45,324.5,224.0,4.1,7.15,431.0,593.53,491.73
2018,3,8,15,0,142.0,223.0,4.1,7.1,307.0,388.09,324.5
2018,3,8,15,15,106.5,201.5,4.05,7.0,262.0,329.0,276.54
2018,3,8,15,30,71.0,180.0,4.0,6.9,217.0,250.25,210.91
2018,3,8,15,45,149.5,175.5,3.95,6.8,244.5,342.09,291.25
2018,3,8,16,0,228.0,171.0,3.9,6.7,272.0,430.98,367.31
2018,3,8,16,15,199.5,155.0,3.65,6.35,236.0,363.01,311.49
2018,3,8,16,30,171.0,139.0,3.4,6.0,200.0,316.3,272.63
2018,3,8,16,45,136.0,119.5,3.2,5.7,163.5,260.58,225.03
2018,3,8,17,0,101.0,100.0,3.0,5.4,127.0,206.88,178.09
2018,3,8,17,15,69.0,78.0,2.95,4.9,94.5,153.73,130.86
2018,3,8,17,30,37.0,56.0,2.9,4.4,62.0,89.8,73.56
2018,3,8,17,45,30.5,37.0,2.9,3.9,41.0,62.96,48.28
2018,3,8,18,0,24.0,18.0,2.9,3.4,20.0,39.69,12.5
2018,3,8,18,15,12.0,9.0,2.9,3.4,10.0,14.39,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,135.0,13.0,2.05,-1.9,21.5,11.1,0.0
2018,3,9,7,0,270.0,26.0,2.3,-1.2,43.0,22.05,5.24
2018,3,9,7,15,408.5,36.5,2.55,-0.55,90.0,30.3,21.54
2018,3,9,7,30,547.0,47.0,2.8,0.1,137.0,38.57,30.07
2018,3,9,7,45,624.0,54.0,3.0,0.75,191.5,43.58,35.1
2018,3,9,8,0,701.0,61.0,3.2,1.4,246.0,48.62,39.91
2018,3,9,8,15,745.5,65.5,3.25,1.85,299.5,56.03,46.77
2018,3,9,8,30,790.0,70.0,3.3,2.3,353.0,59.1,49.47
2018,3,9,8,45,820.5,73.5,3.35,2.75,405.0,118.91,69.0
2018,3,9,9,0,851.0,77.0,3.4,3.2,457.0,183.4,115.29
2018,3,9,9,15,874.0,79.5,3.4,3.6,505.5,249.03,172.52
2018,3,9,9,30,897.0,82.0,3.4,4.0,554.0,319.81,237.67
2018,3,9,9,45,914.0,84.5,3.4,4.4,597.5,386.75,300.15
2018,3,9,10,0,931.0,87.0,3.4,4.8,641.0,454.43,362.05
2018,3,9,10,15,942.5,88.5,3.4,5.15,677.5,519.16,419.88
2018,3,9,10,30,954.0,90.0,3.4,5.5,714.0,583.35,475.27
2018,3,9,10,45,962.5,91.5,3.4,5.9,743.5,645.02,526.67
2018,3,9,11,0,971.0,93.0,3.4,6.3,773.0,705.26,575.21
2018,3,9,11,15,975.0,94.0,3.4,6.65,793.5,760.27,618.37
2018,3,9,11,30,979.0,95.0,3.4,7.0,814.0,812.87,657.6
2018,3,9,11,45,980.0,95.5,3.4,7.3,825.5,860.03,690.75
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,904.06,721.31
2018,3,9,12,15,982.0,96.0,3.45,7.9,841.5,944.27,749.22
2018,3,9,12,30,983.0,96.0,3.5,8.2,846.0,980.99,774.53
2018,3,9,12,45,980.0,96.0,3.55,8.45,840.0,1010.41,794.77
2018,3,9,13,0,977.0,96.0,3.6,8.7,834.0,1035.84,812.29
2018,3,9,13,15,973.0,95.0,3.65,8.9,820.5,1055.1,825.78
2018,3,9,13,30,969.0,94.0,3.7,9.1,807.0,1070.15,836.52
2018,3,9,13,45,962.5,93.0,3.75,9.3,785.0,1078.46,842.78
2018,3,9,14,0,956.0,92.0,3.8,9.5,763.0,1082.46,846.29
2018,3,9,14,15,945.0,91.0,3.8,9.6,732.5,1077.64,843.8
2018,3,9,14,30,934.0,90.0,3.8,9.7,702.0,1068.61,838.63
2018,3,9,14,45,920.5,89.0,3.8,9.75,665.5,1052.98,829.2
2018,3,9,15,0,907.0,88.0,3.8,9.8,629.0,1033.48,817.22
2018,3,9,15,15,888.5,85.5,3.7,9.7,585.5,1003.45,797.54
2018,3,9,15,30,870.0,83.0,3.6,9.6,542.0,981.18,783.51
2018,3,9,15,45,845.5,80.5,3.5,9.5,494.0,938.59,754.66
2018,3,9,16,0,821.0,78.0,3.4,9.4,446.0,893.41,723.72
2018,3,9,16,15,788.0,74.0,3.0,8.8,394.0,836.38,682.73
2018,3,9,16,30,755.0,70.0,2.6,8.2,342.0,778.02,639.8
2018,3,9,16,45,706.0,65.5,2.2,7.55,289.0,704.66,584.15
2018,3,9,17,0,657.0,61.0,1.8,6.9,236.0,639.01,532.46
2018,3,9,17,15,574.5,55.0,1.75,6.0,183.5,541.53,455.57
2018,3,9,17,30,492.0,49.0,1.7,5.1,131.0,448.8,378.09
2018,3,9,17,45,353.5,38.0,1.6,4.2,86.0,319.35,262.99
2018,3,9,18,0,215.0,27.0,1.5,3.3,41.0,195.16,98.22
2018,3,9,18,15,107.5,13.5,1.5,3.3,20.5,71.57,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,8.0,1.0,1.75,8.0,6.83,0.0
2018,3,10,7,0,4.0,15.0,1.0,2.1,15.0,12.37,1.86
2018,3,10,7,15,2.0,25.5,1.1,2.45,25.5,21.06,13.23
2018,3,10,7,30,0.0,36.0,1.2,2.8,36.0,29.76,21.77
2018,3,10,7,45,0.0,44.5,1.35,3.2,44.5,36.81,28.57
2018,3,10,8,0,0.0,53.0,1.5,3.6,53.0,43.87,35.22
2018,3,10,8,15,0.0,69.5,1.4,4.05,69.5,57.19,47.48
2018,3,10,8,30,0.0,86.0,1.3,4.5,86.0,70.11,59.15
2018,3,10,8,45,8.0,118.5,1.2,5.0,122.0,95.75,78.16
2018,3,10,9,0,16.0,151.0,1.1,5.5,158.0,122.85,100.52
2018,3,10,9,15,10.5,142.5,1.15,6.25,147.5,117.91,95.96
2018,3,10,9,30,5.0,134.0,1.2,7.0,137.0,111.34,90.14
2018,3,10,9,45,2.5,126.0,1.25,7.8,127.5,104.94,84.34
2018,3,10,10,0,0.0,118.0,1.3,8.6,118.0,97.89,78.0
2018,3,10,10,15,4.5,159.5,1.4,9.25,162.5,134.34,108.1
2018,3,10,10,30,9.0,201.0,1.5,9.9,207.0,171.9,138.53
2018,3,10,10,45,12.5,204.5,1.6,10.5,213.0,178.16,143.12
2018,3,10,11,0,16.0,208.0,1.7,11.1,219.0,184.74,148.11
2018,3,10,11,15,15.5,221.5,1.9,11.6,232.5,197.54,158.13
2018,3,10,11,30,15.0,235.0,2.1,12.1,246.0,210.48,168.18
2018,3,10,11,45,15.5,242.0,2.3,12.6,253.5,218.57,174.35
2018,3,10,12,0,16.0,249.0,2.5,13.1,261.0,226.76,180.61
2018,3,10,12,15,72.0,307.0,2.65,13.35,362.0,343.85,274.67
2018,3,10,12,30,128.0,365.0,2.8,13.6,463.0,473.79,375.5
2018,3,10,12,45,116.0,358.0,2.9,13.9,446.5,464.76,367.65
2018,3,10,13,0,104.0,351.0,3.0,14.2,430.0,435.58,345.27
2018,3,10,13,15,136.5,352.5,3.1,14.35,454.5,494.61,391.58
2018,3,10,13,30,169.0,354.0,3.2,14.5,479.0,535.85,423.87
2018,3,10,13,45,183.0,343.0,3.3,14.65,475.0,545.08,431.7
2018,3,10,14,0,197.0,332.0,3.4,14.8,471.0,553.57,439.23
2018,3,10,14,15,146.0,315.0,3.35,14.75,416.0,488.25,388.8
2018,3,10,14,30,95.0,298.0,3.3,14.7,361.0,399.52,319.87
2018,3,10,14,45,152.0,281.0,3.25,14.65,375.0,463.58,372.62
2018,3,10,15,0,209.0,264.0,3.2,14.6,389.0,504.09,406.46
2018,3,10,15,15,231.5,246.5,2.95,14.3,376.5,507.49,410.67
2018,3,10,15,30,254.0,229.0,2.7,14.0,364.0,530.54,429.79
2018,3,10,15,45,200.0,207.0,2.5,13.7,307.5,429.62,351.51
2018,3,10,16,0,146.0,185.0,2.3,13.4,251.0,351.4,289.53
2018,3,10,16,15,73.0,141.5,2.0,12.85,174.5,211.6,175.2
2018,3,10,16,30,0.0,98.0,1.7,12.3,98.0,86.33,68.35
2018,3,10,16,45,2.0,81.0,1.4,11.75,81.5,72.21,56.82
2018,3,10,17,0,4.0,64.0,1.1,11.2,65.0,57.84,44.66
2018,3,10,17,15,6.0,53.0,1.1,10.85,54.0,49.7,37.59
2018,3,10,17,30,8.0,42.0,1.1,10.5,43.0,41.47,30.19
2018,3,10,17,45,5.0,28.5,1.1,10.1,29.0,26.86,16.93
2018,3,10,18,0,2.0,15.0,1.1,9.7,15.0,13.58,2.26
2018,3,10,18,15,2.0,8.0,1.1,9.7,8.0,7.94,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.95,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.5,3.2,5.85,6.5,5.55,0.0
2018,3,11,7,0,1.0,12.0,3.3,5.8,12.0,9.87,1.05
2018,3,11,7,15,0.5,20.0,3.3,5.8,20.0,16.48,8.99
2018,3,11,7,30,0.0,28.0,3.3,5.8,28.0,23.09,15.41
2018,3,11,7,45,0.0,37.0,3.35,5.8,37.0,30.55,22.5
2018,3,11,8,0,0.0,46.0,3.4,5.8,46.0,38.03,29.5
2018,3,11,8,15,0.0,47.5,3.45,5.8,47.5,39.27,30.66
2018,3,11,8,30,0.0,49.0,3.5,5.8,49.0,40.53,31.75
2018,3,11,8,45,0.0,55.5,3.55,5.85,55.5,45.95,34.85
2018,3,11,9,0,0.0,62.0,3.6,5.9,62.0,51.38,39.47
2018,3,11,9,15,0.0,72.5,3.65,5.95,72.5,60.16,46.96
2018,3,11,9,30,0.0,83.0,3.7,6.0,83.0,68.96,54.41
2018,3,11,9,45,0.0,93.5,3.7,6.05,93.5,77.72,61.78
2018,3,11,10,0,0.0,104.0,3.7,6.1,104.0,86.42,69.06
2018,3,11,10,15,0.0,109.5,3.7,6.1,109.5,91.07,72.86
2018,3,11,10,30,0.0,115.0,3.7,6.1,115.0,95.75,76.69
2018,3,11,10,45,0.0,99.5,3.65,6.15,99.5,82.91,65.61
2018,3,11,11,0,0.0,84.0,3.6,6.2,84.0,69.97,54.48
2018,3,11,11,15,0.0,92.0,3.6,6.25,92.0,76.7,60.13
2018,3,11,11,30,0.0,100.0,3.6,6.3,100.0,83.47,65.81
2018,3,11,11,45,0.0,106.0,3.55,6.35,106.0,88.6,70.08
2018,3,11,12,0,0.0,112.0,3.5,6.4,112.0,93.78,74.4
2018,3,11,12,15,0.5,123.0,3.5,6.45,123.5,103.72,82.76
2018,3,11,12,30,1.0,134.0,3.5,6.5,135.0,113.81,91.24
2018,3,11,12,45,0.5,119.5,3.45,6.55,120.0,100.89,80.33
2018,3,11,13,0,0.0,105.0,3.4,6.6,105.0,87.93,69.39
2018,3,11,13,15,0.0,95.0,3.35,6.6,95.0,79.31,62.14
2018,3,11,13,30,0.0,85.0,3.3,6.6,85.0,70.85,55.02
2018,3,11,13,45,0.0,83.5,3.25,6.55,83.5,69.57,54.01
2018,3,11,14,0,0.0,82.0,3.2,6.5,82.0,68.29,53.0
2018,3,11,14,15,0.0,72.0,3.15,6.45,72.0,59.9,45.92
2018,3,11,14,30,0.0,62.0,3.1,6.4,62.0,51.52,38.84
2018,3,11,14,45,0.0,57.5,3.05,6.35,57.5,47.74,35.68
2018,3,11,15,0,0.0,53.0,3.0,6.3,53.0,43.97,32.52
2018,3,11,15,15,0.0,48.5,2.9,6.2,48.5,40.2,29.36
2018,3,11,15,30,0.0,44.0,2.8,6.1,44.0,36.44,26.2
2018,3,11,15,45,0.0,37.5,2.65,6.0,37.5,31.02,21.57
2018,3,11,16,0,0.0,31.0,2.5,5.9,31.0,25.61,16.91
2018,3,11,16,15,0.0,25.5,2.5,5.8,25.5,21.04,12.96
2018,3,11,16,30,0.0,20.0,2.5,5.7,20.0,16.48,8.97
2018,3,11,16,45,0.0,15.5,2.45,5.6,15.5,12.76,5.69
2018,3,11,17,0,0.0,11.0,2.4,5.5,11.0,9.04,2.39
2018,3,11,17,15,0.0,9.0,2.45,5.4,9.0,7.39,0.89
2018,3,11,17,30,0.0,7.0,2.5,5.3,7.0,5.74,0.0
2018,3,11,17,45,0.0,6.0,2.5,5.2,6.0,4.92,0.0
2018,3,11,18,0,0.0,5.0,2.5,5.1,5.0,4.1,0.0
2018,3,11,18,15,0.0,3.0,2.5,5.1,3.0,2.56,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.1,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,1.05,2.0,1.71,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.28,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,4.51,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,5.74,0.0
2018,3,12,7,45,0.0,9.5,3.95,1.0,9.5,7.8,1.67
2018,3,12,8,0,0.0,12.0,4.0,1.0,12.0,9.87,3.64
2018,3,12,8,15,0.0,17.5,4.05,1.05,17.5,14.41,7.91
2018,3,12,8,30,0.0,23.0,4.1,1.1,23.0,18.96,12.16
2018,3,12,8,45,0.0,25.5,4.2,1.15,25.5,21.04,13.23
2018,3,12,9,0,0.0,28.0,4.3,1.2,28.0,23.13,15.03
2018,3,12,9,15,0.0,37.5,4.35,1.25,37.5,31.02,21.99
2018,3,12,9,30,0.0,47.0,4.4,1.3,47.0,38.93,28.91
2018,3,12,9,45,0.0,55.0,4.45,1.35,55.0,45.61,34.69
2018,3,12,10,0,0.0,63.0,4.5,1.4,63.0,52.31,40.46
2018,3,12,10,15,0.0,58.5,4.5,1.45,58.5,48.58,37.09
2018,3,12,10,30,0.0,54.0,4.5,1.5,54.0,44.85,33.74
2018,3,12,10,45,1.5,94.0,4.55,1.55,95.0,79.19,63.57
2018,3,12,11,0,3.0,134.0,4.6,1.6,136.0,113.86,93.41
2018,3,12,11,15,1.5,101.5,4.6,1.65,102.5,85.72,68.99
2018,3,12,11,30,0.0,69.0,4.6,1.7,69.0,57.47,44.45
2018,3,12,11,45,0.0,69.0,4.6,1.8,69.0,57.48,44.42
2018,3,12,12,0,0.0,69.0,4.6,1.9,69.0,57.49,44.39
2018,3,12,12,15,0.0,74.0,4.6,1.95,74.0,61.69,47.99
2018,3,12,12,30,0.0,79.0,4.6,2.0,79.0,65.87,51.59
2018,3,12,12,45,0.0,84.0,4.6,2.05,84.0,70.06,55.2
2018,3,12,13,0,0.0,89.0,4.6,2.1,89.0,74.24,58.81
2018,3,12,13,15,0.0,84.0,4.55,2.15,84.0,70.04,55.21
2018,3,12,13,30,0.0,79.0,4.5,2.2,79.0,65.83,51.61
2018,3,12,13,45,0.0,77.0,4.45,2.25,77.0,64.14,50.19
2018,3,12,14,0,0.0,75.0,4.4,2.3,75.0,62.44,48.78
2018,3,12,14,15,0.0,73.5,4.25,2.3,73.5,61.16,47.75
2018,3,12,14,30,0.0,72.0,4.1,2.3,72.0,59.88,46.72
2018,3,12,14,45,0.0,75.0,4.0,2.3,75.0,62.35,48.98
2018,3,12,15,0,0.0,78.0,3.9,2.3,78.0,64.83,51.27
2018,3,12,15,15,0.0,85.0,3.7,2.35,85.0,70.66,56.48
2018,3,12,15,30,0.0,92.0,3.5,2.4,92.0,76.73,61.94
2018,3,12,15,45,1.0,85.5,3.3,2.45,86.0,71.99,58.02
2018,3,12,16,0,2.0,79.0,3.1,2.5,80.0,67.44,54.25
2018,3,12,16,15,1.0,53.0,2.85,2.55,53.5,44.77,34.31
2018,3,12,16,30,0.0,27.0,2.6,2.6,27.0,22.27,14.3
2018,3,12,16,45,0.0,29.5,2.4,2.6,29.5,24.33,16.19
2018,3,12,17,0,0.0,32.0,2.2,2.6,32.0,26.4,18.04
2018,3,12,17,15,0.0,26.0,2.1,2.3,26.0,21.42,13.53
2018,3,12,17,30,0.0,20.0,2.0,2.0,20.0,16.46,8.96
2018,3,12,17,45,0.0,12.0,1.9,1.65,12.0,9.86,2.89
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.28,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.71,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.25,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.55,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,6,15,11.5,2.0,2.05,-2.0,1.5,0.0,0.0
2018,3,13,6,30,23.0,4.0,2.2,-1.3,3.0,0.0,0.0
2018,3,13,6,45,171.5,19.0,2.4,-0.6,31.5,16.22,0.0
2018,3,13,7,0,320.0,34.0,2.6,0.1,60.0,28.95,17.34
2018,3,13,7,15,381.0,47.0,2.8,0.65,101.0,38.96,29.8
2018,3,13,7,30,442.0,60.0,3.0,1.2,142.0,48.63,39.43
2018,3,13,7,45,570.5,67.5,3.2,1.75,208.0,53.81,44.56
2018,3,13,8,0,699.0,75.0,3.4,2.3,274.0,59.18,49.61
2018,3,13,8,15,746.5,81.5,3.5,2.65,331.5,63.15,53.2
2018,3,13,8,30,794.0,88.0,3.6,3.0,389.0,70.49,59.78
2018,3,13,8,45,822.0,94.5,3.65,3.4,443.0,134.6,81.12
2018,3,13,9,0,850.0,101.0,3.7,3.8,497.0,207.14,135.16
2018,3,13,9,15,845.0,106.0,3.7,4.15,533.0,269.23,190.61
2018,3,13,9,30,840.0,111.0,3.7,4.5,569.0,330.02,247.94
2018,3,13,9,45,758.0,133.5,3.7,4.8,570.5,374.79,293.88
2018,3,13,10,0,676.0,156.0,3.7,5.1,572.0,412.32,331.52
2018,3,13,10,15,780.5,143.0,3.75,5.45,649.0,495.3,401.99
2018,3,13,10,30,885.0,130.0,3.8,5.8,726.0,589.08,479.76
2018,3,13,10,45,899.5,133.0,3.8,6.1,760.0,653.45,532.81
2018,3,13,11,0,914.0,136.0,3.8,6.4,794.0,717.27,583.93
2018,3,13,11,15,928.5,140.5,3.8,6.65,824.5,781.62,634.01
2018,3,13,11,30,943.0,145.0,3.8,6.9,855.0,844.79,681.87
2018,3,13,11,45,922.0,147.5,3.85,7.15,851.0,877.03,705.14
2018,3,13,12,0,901.0,150.0,3.9,7.4,847.0,904.42,724.22
2018,3,13,12,15,901.5,148.0,3.9,7.55,848.5,940.95,749.91
2018,3,13,12,30,902.0,146.0,3.9,7.7,850.0,974.05,772.96
2018,3,13,12,45,892.5,141.5,3.95,7.85,834.5,991.8,785.38
2018,3,13,13,0,883.0,137.0,4.0,8.0,819.0,1005.2,794.95
2018,3,13,13,15,912.5,139.5,4.0,8.05,834.5,1059.6,833.64
2018,3,13,13,30,942.0,142.0,4.0,8.1,850.0,1111.3,869.81
2018,3,13,13,45,931.5,138.0,4.0,8.2,822.5,1112.73,870.85
2018,3,13,14,0,921.0,134.0,4.0,8.3,795.0,1109.61,869.39
2018,3,13,14,15,901.0,125.0,3.95,8.25,751.0,1086.75,854.42
2018,3,13,14,30,881.0,116.0,3.9,8.2,707.0,1059.31,836.5
2018,3,13,14,45,887.5,120.0,3.85,8.15,689.0,1069.78,845.52
2018,3,13,15,0,894.0,124.0,3.8,8.1,671.0,1075.87,851.31
2018,3,13,15,15,871.5,121.0,3.7,8.0,624.5,1040.84,827.97
2018,3,13,15,30,849.0,118.0,3.6,7.9,578.0,1002.33,802.43
2018,3,13,15,45,818.5,112.0,3.5,7.75,524.0,958.03,772.66
2018,3,13,16,0,788.0,106.0,3.4,7.6,470.0,903.27,734.86
2018,3,13,16,15,681.0,108.5,3.0,7.15,398.0,787.56,649.35
2018,3,13,16,30,574.0,111.0,2.6,6.7,326.0,674.09,563.49
2018,3,13,16,45,470.5,100.5,2.2,6.25,259.5,548.59,465.15
2018,3,13,17,0,367.0,90.0,1.8,5.8,193.0,436.06,372.78
2018,3,13,17,15,379.0,76.5,1.65,5.1,163.0,414.18,354.64
2018,3,13,17,30,391.0,63.0,1.5,4.4,133.0,390.37,331.84
2018,3,13,17,45,229.0,45.5,1.3,3.65,83.0,244.27,203.5
2018,3,13,18,0,67.0,28.0,1.1,2.9,33.0,95.77,63.39
2018,3,13,18,15,39.0,15.0,1.1,2.9,17.5,34.45,0.0
2018,3,13,18,30,11.0,2.0,1.1,2.9,2.0,0.0,0.0
2018,3,13,18,45,5.5,1.0,1.1,2.5,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.7,-2.35,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.9,-1.9,4.0,0.0,0.0
2018,3,14,6,45,64.5,18.5,2.15,-1.45,23.5,15.79,0.0
2018,3,14,7,0,115.0,33.0,2.4,-1.0,43.0,25.62,15.57
2018,3,14,7,15,212.0,48.0,2.7,-0.55,82.5,36.49,27.81
2018,3,14,7,30,309.0,63.0,3.0,-0.1,122.0,47.47,38.61
2018,3,14,7,45,427.5,73.5,3.3,0.4,182.0,55.2,46.12
2018,3,14,8,0,546.0,84.0,3.6,0.9,242.0,64.99,55.29
2018,3,14,8,15,667.0,81.5,3.8,1.2,311.5,62.21,52.6
2018,3,14,8,30,788.0,79.0,4.0,1.5,381.0,70.13,59.77
2018,3,14,8,45,821.5,82.0,4.2,1.75,434.5,130.85,78.07
2018,3,14,9,0,855.0,85.0,4.4,2.0,488.0,195.79,126.15
2018,3,14,9,15,878.5,87.0,4.5,2.2,536.5,261.66,184.63
2018,3,14,9,30,902.0,89.0,4.6,2.4,585.0,329.77,248.53
2018,3,14,9,45,857.5,105.0,4.65,2.55,605.0,388.6,306.76
2018,3,14,10,0,813.0,121.0,4.7,2.7,625.0,440.92,357.68
2018,3,14,10,15,643.5,178.5,4.8,2.85,591.0,462.74,382.06
2018,3,14,10,30,474.0,236.0,4.9,3.0,557.0,462.33,384.96
2018,3,14,10,45,584.5,212.0,4.95,3.1,624.0,541.94,452.44
2018,3,14,11,0,695.0,188.0,5.0,3.2,691.0,628.22,524.42
2018,3,14,11,15,748.5,175.0,5.0,3.35,730.5,693.75,578.16
2018,3,14,11,30,802.0,162.0,5.0,3.5,770.0,758.26,630.36
2018,3,14,11,45,808.0,166.5,5.05,3.6,787.0,807.15,669.06
2018,3,14,12,0,814.0,171.0,5.1,3.7,804.0,853.92,704.87
2018,3,14,12,15,820.0,170.0,5.1,3.8,810.5,893.18,733.99
2018,3,14,12,30,826.0,169.0,5.1,3.9,817.0,929.73,760.99
2018,3,14,12,45,788.5,181.5,5.15,4.05,797.0,944.66,771.98
2018,3,14,13,0,751.0,194.0,5.2,4.2,777.0,947.73,774.37
2018,3,14,13,15,844.0,156.5,5.15,4.3,802.0,1011.46,821.53
2018,3,14,13,30,937.0,119.0,5.1,4.4,827.0,1069.07,863.28
2018,3,14,13,45,957.0,108.0,5.1,4.55,814.5,1092.55,880.3
2018,3,14,14,0,977.0,97.0,5.1,4.7,802.0,1111.76,894.61
2018,3,14,14,15,966.0,95.5,5.1,4.65,770.0,1106.16,891.85
2018,3,14,14,30,955.0,94.0,5.1,4.6,738.0,1096.22,886.31
2018,3,14,14,45,942.0,92.5,5.1,4.55,700.0,1080.07,876.44
2018,3,14,15,0,929.0,91.0,5.1,4.5,662.0,1059.92,863.81
2018,3,14,15,15,904.0,91.0,5.0,4.3,616.0,1025.91,840.56
2018,3,14,15,30,879.0,91.0,4.9,4.1,570.0,999.96,823.4
2018,3,14,15,45,864.5,86.0,4.8,3.95,523.5,963.23,797.88
2018,3,14,16,0,850.0,81.0,4.7,3.8,477.0,923.38,769.85
2018,3,14,16,15,819.0,77.5,4.45,3.45,424.0,867.63,728.58
2018,3,14,16,30,788.0,74.0,4.2,3.1,371.0,810.29,685.39
2018,3,14,16,45,743.0,69.0,3.95,2.75,316.0,738.21,629.42
2018,3,14,17,0,698.0,64.0,3.7,2.4,261.0,673.24,577.83
2018,3,14,17,15,587.5,59.5,3.3,1.65,201.5,554.57,480.11
2018,3,14,17,30,477.0,55.0,2.9,0.9,142.0,442.69,383.55
2018,3,14,17,45,379.0,43.0,2.5,0.2,98.0,339.45,289.02
2018,3,14,18,0,281.0,31.0,2.1,-0.5,54.0,241.8,176.1
2018,3,14,18,15,151.0,17.5,2.1,-0.5,28.5,98.61,0.0
2018,3,14,18,30,21.0,4.0,2.1,-0.5,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,2.0,-1.1,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
