Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.1,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,-3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.45,-2.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,3,15,6,15,18.5,3.5,3.25,-2.0,3.0,0.0,0.0
2018,3,15,6,30,37.0,7.0,3.5,-1.5,6.0,0.0,0.0
2018,3,15,6,45,169.5,20.5,3.75,-1.05,34.0,17.5,0.0
2018,3,15,7,0,302.0,34.0,4.0,-0.6,62.0,28.48,18.51
2018,3,15,7,15,408.5,45.0,4.05,0.2,109.0,36.88,28.15
2018,3,15,7,30,515.0,56.0,4.1,1.0,156.0,45.18,36.37
2018,3,15,7,45,580.5,64.0,4.2,1.75,209.0,50.64,41.66
2018,3,15,8,0,646.0,72.0,4.3,2.5,262.0,56.03,46.65
2018,3,15,8,15,691.5,77.5,4.7,3.5,315.5,59.25,49.4
2018,3,15,8,30,737.0,83.0,5.1,4.5,369.0,67.77,56.91
2018,3,15,8,45,769.5,86.5,5.45,5.55,420.5,131.13,78.98
2018,3,15,9,0,802.0,90.0,5.8,6.6,472.0,192.97,124.24
2018,3,15,9,15,829.5,92.0,5.95,7.35,521.0,256.32,179.33
2018,3,15,9,30,857.0,94.0,6.1,8.1,570.0,322.49,239.93
2018,3,15,9,45,879.0,93.5,6.25,8.85,613.0,387.11,299.82
2018,3,15,10,0,901.0,93.0,6.4,9.6,656.0,454.43,360.93
2018,3,15,10,15,909.5,95.5,6.4,10.2,690.5,516.89,416.68
2018,3,15,10,30,918.0,98.0,6.4,10.8,725.0,578.55,469.94
2018,3,15,10,45,924.0,100.5,6.35,11.4,753.0,637.67,519.32
2018,3,15,11,0,930.0,103.0,6.3,12.0,781.0,695.2,565.82
2018,3,15,11,15,933.5,105.5,6.3,12.5,801.5,749.17,608.52
2018,3,15,11,30,937.0,108.0,6.3,13.0,822.0,800.82,647.72
2018,3,15,11,45,936.5,109.5,6.3,13.5,832.5,845.87,679.75
2018,3,15,12,0,936.0,111.0,6.3,14.0,843.0,887.82,709.19
2018,3,15,12,15,935.0,111.5,6.3,14.3,846.0,925.09,735.5
2018,3,15,12,30,934.0,112.0,6.3,14.6,849.0,958.9,759.18
2018,3,15,12,45,931.0,113.0,6.3,14.95,844.0,987.79,779.09
2018,3,15,13,0,928.0,114.0,6.3,15.3,839.0,1012.89,796.28
2018,3,15,13,15,922.0,114.5,6.3,15.45,825.0,1030.67,808.91
2018,3,15,13,30,916.0,115.0,6.3,15.6,811.0,1044.4,818.79
2018,3,15,13,45,876.5,126.5,6.25,15.8,778.0,1045.56,819.37
2018,3,15,14,0,837.0,138.0,6.2,16.0,745.0,1029.54,807.91
2018,3,15,14,15,667.5,175.0,6.15,16.0,647.5,914.0,724.94
2018,3,15,14,30,498.0,212.0,6.1,16.0,550.0,776.42,622.51
2018,3,15,14,45,341.5,212.0,6.05,16.0,438.0,618.79,500.68
2018,3,15,15,0,185.0,212.0,6.0,16.0,326.0,415.76,339.48
2018,3,15,15,15,272.0,194.5,5.8,15.85,350.0,503.92,413.17
2018,3,15,15,30,359.0,177.0,5.6,15.7,374.0,590.15,483.53
2018,3,15,15,45,460.0,155.5,5.4,15.55,385.5,655.83,537.98
2018,3,15,16,0,561.0,134.0,5.2,15.4,397.0,723.02,591.51
2018,3,15,16,15,511.0,123.5,4.9,14.95,343.0,641.73,529.7
2018,3,15,16,30,461.0,113.0,4.6,14.5,289.0,570.13,474.91
2018,3,15,16,45,523.0,94.0,4.35,14.05,265.5,590.26,492.16
2018,3,15,17,0,585.0,75.0,4.1,13.6,242.0,596.35,496.99
2018,3,15,17,15,487.5,65.5,3.9,12.95,185.5,485.66,407.9
2018,3,15,17,30,390.0,56.0,3.7,12.3,129.0,381.71,319.94
2018,3,15,17,45,308.0,44.0,3.5,11.7,90.0,292.11,240.35
2018,3,15,18,0,226.0,32.0,3.3,11.1,51.0,214.24,153.9
2018,3,15,18,15,120.0,17.0,3.3,11.1,26.5,80.86,0.0
2018,3,15,18,30,14.0,2.0,3.3,11.1,2.0,0.0,0.0
2018,3,15,18,45,7.0,1.0,3.35,10.7,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,6,15,9.5,2.5,1.7,6.45,2.5,0.0,0.0
2018,3,16,6,30,19.0,5.0,1.9,7.1,5.0,4.27,0.0
2018,3,16,6,45,105.0,23.0,2.05,7.75,32.5,17.88,0.0
2018,3,16,7,0,191.0,41.0,2.2,8.4,60.0,31.52,20.79
2018,3,16,7,15,293.5,56.5,2.45,8.95,105.5,43.05,32.73
2018,3,16,7,30,396.0,72.0,2.7,9.5,151.0,54.39,43.48
2018,3,16,7,45,472.5,82.0,2.95,10.1,203.5,61.44,50.06
2018,3,16,8,0,549.0,92.0,3.2,10.7,256.0,71.09,58.73
2018,3,16,8,15,550.0,102.0,3.35,11.1,292.5,76.61,63.51
2018,3,16,8,30,551.0,112.0,3.5,11.5,329.0,86.89,72.41
2018,3,16,8,45,539.5,129.5,3.6,11.9,365.0,138.06,91.33
2018,3,16,9,0,528.0,147.0,3.7,12.3,401.0,189.69,130.71
2018,3,16,9,15,579.0,150.0,3.8,12.6,453.5,245.13,175.95
2018,3,16,9,30,630.0,153.0,3.9,12.9,506.0,304.19,226.56
2018,3,16,9,45,708.0,142.0,3.95,13.2,566.0,367.03,280.39
2018,3,16,10,0,786.0,131.0,4.0,13.5,626.0,438.09,340.88
2018,3,16,10,15,864.0,113.5,4.0,13.75,684.5,512.48,403.34
2018,3,16,10,30,942.0,96.0,4.0,14.0,743.0,590.46,467.44
2018,3,16,10,45,956.5,95.0,4.0,14.25,774.5,652.62,517.87
2018,3,16,11,0,971.0,94.0,4.0,14.5,806.0,713.9,566.14
2018,3,16,11,15,979.0,93.5,4.0,14.75,828.0,769.99,609.16
2018,3,16,11,30,987.0,93.0,4.0,15.0,850.0,823.98,648.18
2018,3,16,11,45,918.0,123.5,3.95,15.25,836.0,845.62,662.11
2018,3,16,12,0,849.0,154.0,3.9,15.5,822.0,867.8,676.64
2018,3,16,12,15,680.5,225.5,3.85,15.65,762.5,835.0,650.75
2018,3,16,12,30,512.0,297.0,3.8,15.8,703.0,778.21,606.01
2018,3,16,12,45,750.5,195.5,3.8,16.0,786.5,924.84,715.52
2018,3,16,13,0,989.0,94.0,3.8,16.2,870.0,1049.91,800.5
2018,3,16,13,15,996.0,89.0,3.8,16.3,860.0,1075.15,816.67
2018,3,16,13,30,1003.0,84.0,3.8,16.4,850.0,1096.32,831.04
2018,3,16,13,45,1001.0,81.5,3.75,16.45,828.5,1107.14,838.36
2018,3,16,14,0,999.0,79.0,3.7,16.5,807.0,1113.52,842.95
2018,3,16,14,15,964.5,86.5,3.65,16.5,767.5,1094.4,830.81
2018,3,16,14,30,930.0,94.0,3.6,16.5,728.0,1070.99,816.11
2018,3,16,14,45,838.0,116.0,3.5,16.45,665.0,1014.97,778.96
2018,3,16,15,0,746.0,138.0,3.4,16.4,602.0,950.9,736.11
2018,3,16,15,15,824.0,108.5,3.2,16.05,589.5,978.97,757.51
2018,3,16,15,30,902.0,79.0,3.0,15.7,577.0,995.62,770.15
2018,3,16,15,45,893.0,74.0,2.75,15.4,531.5,963.77,748.71
2018,3,16,16,0,884.0,69.0,2.5,15.1,486.0,928.54,725.17
2018,3,16,16,15,863.0,65.0,2.25,14.3,435.0,880.67,693.67
2018,3,16,16,30,842.0,61.0,2.0,13.5,384.0,839.72,666.44
2018,3,16,16,45,806.0,57.0,1.75,12.7,330.0,774.81,620.74
2018,3,16,17,0,770.0,53.0,1.5,11.9,276.0,709.6,573.18
2018,3,16,17,15,708.0,48.5,1.5,11.0,221.0,624.22,510.19
2018,3,16,17,30,646.0,44.0,1.5,10.1,166.0,541.44,445.07
2018,3,16,17,45,533.5,36.5,1.5,9.2,116.0,425.2,347.83
2018,3,16,18,0,421.0,29.0,1.5,8.3,66.0,328.8,242.72
2018,3,16,18,15,241.5,18.0,1.5,8.3,36.0,148.67,0.0
2018,3,16,18,30,62.0,7.0,1.5,8.3,6.0,0.0,0.0
2018,3,16,18,45,31.0,3.5,1.6,7.5,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,7.0,2.5,0.9,1.35,2.5,0.0,0.0
2018,3,17,6,30,14.0,5.0,1.0,2.0,5.0,4.27,0.0
2018,3,17,6,45,23.5,19.5,1.1,2.65,21.0,15.59,0.0
2018,3,17,7,0,33.0,34.0,1.2,3.3,37.0,27.23,17.99
2018,3,17,7,15,32.0,49.5,1.15,4.05,54.0,39.31,30.14
2018,3,17,7,30,31.0,65.0,1.1,4.8,71.0,51.23,41.5
2018,3,17,7,45,27.0,80.0,1.0,5.55,86.5,62.61,52.09
2018,3,17,8,0,23.0,95.0,0.9,6.3,102.0,73.79,62.19
2018,3,17,8,15,15.0,99.5,1.0,7.3,104.5,79.82,67.3
2018,3,17,8,30,7.0,104.0,1.1,8.3,107.0,84.01,67.38
2018,3,17,8,45,238.5,127.5,1.2,9.25,243.0,114.49,83.56
2018,3,17,9,0,470.0,151.0,1.3,10.2,379.0,184.3,129.23
2018,3,17,9,15,583.5,131.5,1.6,10.95,442.5,232.05,165.18
2018,3,17,9,30,697.0,112.0,1.9,11.7,506.0,290.73,213.42
2018,3,17,9,45,388.0,143.5,2.2,12.45,365.5,255.71,197.69
2018,3,17,10,0,79.0,175.0,2.5,13.2,225.0,179.59,142.57
2018,3,17,10,15,175.0,242.0,2.8,13.05,361.0,286.98,229.48
2018,3,17,10,30,271.0,309.0,3.1,12.9,497.0,411.75,328.53
2018,3,17,10,45,379.0,291.5,3.45,12.8,565.0,481.56,384.78
2018,3,17,11,0,487.0,274.0,3.8,12.7,633.0,569.08,454.75
2018,3,17,11,15,313.5,292.5,3.85,12.85,526.0,488.64,391.53
2018,3,17,11,30,140.0,311.0,3.9,13.0,419.0,388.71,311.34
2018,3,17,11,45,80.0,266.0,3.95,13.15,328.0,299.12,240.04
2018,3,17,12,0,20.0,221.0,4.0,13.3,237.0,213.55,170.14
2018,3,17,12,15,99.0,262.5,4.05,13.9,341.5,336.77,270.46
2018,3,17,12,30,178.0,304.0,4.1,14.5,446.0,455.15,363.78
2018,3,17,12,45,513.0,222.5,4.15,15.1,628.0,725.59,575.29
2018,3,17,13,0,848.0,141.0,4.2,15.7,810.0,978.09,756.41
2018,3,17,13,15,885.0,122.0,4.15,16.2,810.5,1003.44,770.74
2018,3,17,13,30,922.0,103.0,4.1,16.7,811.0,1037.91,793.07
2018,3,17,13,45,916.0,102.5,4.05,17.2,790.0,1046.2,797.38
2018,3,17,14,0,910.0,102.0,4.0,17.7,769.0,1050.4,799.26
2018,3,17,14,15,887.0,105.5,3.85,17.95,735.0,1037.83,789.96
2018,3,17,14,30,864.0,109.0,3.7,18.2,701.0,1033.99,786.91
2018,3,17,14,45,722.0,150.0,3.6,18.45,627.5,944.23,725.25
2018,3,17,15,0,580.0,191.0,3.5,18.7,554.0,834.3,648.87
2018,3,17,15,15,506.0,199.0,3.35,18.7,500.5,765.23,599.65
2018,3,17,15,30,432.0,207.0,3.2,18.7,447.0,695.63,548.57
2018,3,17,15,45,364.0,200.0,3.05,18.7,390.5,594.67,474.22
2018,3,17,16,0,296.0,193.0,2.9,18.7,334.0,517.43,415.7
2018,3,17,16,15,302.5,168.5,2.6,18.15,299.0,487.67,395.12
2018,3,17,16,30,309.0,144.0,2.3,17.6,264.0,455.79,372.16
2018,3,17,16,45,349.0,118.5,2.0,17.05,235.5,467.54,382.84
2018,3,17,17,0,389.0,93.0,1.7,16.5,207.0,454.98,373.85
2018,3,17,17,15,401.5,74.5,1.65,15.7,171.5,425.48,350.84
2018,3,17,17,30,414.0,56.0,1.6,14.9,136.0,397.91,327.05
2018,3,17,17,45,328.5,44.5,1.55,14.1,95.5,306.7,248.7
2018,3,17,18,0,243.0,33.0,1.5,13.3,55.0,225.77,166.73
2018,3,17,18,15,135.0,19.0,1.5,13.3,30.0,90.59,0.0
2018,3,17,18,30,27.0,5.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,13.5,2.5,1.55,13.05,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,18,6,15,13.0,3.5,2.9,5.55,3.5,0.0,0.0
2018,3,18,6,30,26.0,7.0,3.0,5.7,7.0,5.97,0.0
2018,3,18,6,45,124.0,22.5,3.05,5.85,34.5,17.48,0.0
2018,3,18,7,0,222.0,38.0,3.1,6.0,62.0,29.28,19.74
2018,3,18,7,15,154.0,39.5,3.2,6.5,60.5,29.77,21.26
2018,3,18,7,30,86.0,41.0,3.3,7.0,59.0,31.95,23.59
2018,3,18,7,45,45.0,62.0,3.4,7.5,71.5,50.48,40.64
2018,3,18,8,0,4.0,83.0,3.5,8.0,84.0,67.03,55.67
2018,3,18,8,15,271.0,98.5,3.5,8.6,207.5,69.02,57.25
2018,3,18,8,30,538.0,114.0,3.5,9.2,331.0,89.31,66.99
2018,3,18,8,45,675.0,102.0,3.5,9.8,410.0,132.35,81.47
2018,3,18,9,0,812.0,90.0,3.5,10.4,489.0,197.54,125.33
2018,3,18,9,15,675.0,132.5,3.45,10.9,485.5,253.64,180.14
2018,3,18,9,30,538.0,175.0,3.4,11.4,482.0,294.03,222.17
2018,3,18,9,45,575.0,180.0,3.35,11.9,529.0,350.36,270.73
2018,3,18,10,0,612.0,185.0,3.3,12.4,576.0,413.32,323.92
2018,3,18,10,15,773.0,140.0,3.2,12.75,661.0,493.21,388.95
2018,3,18,10,30,934.0,95.0,3.1,13.1,746.0,587.5,464.55
2018,3,18,10,45,945.5,95.0,3.05,13.5,776.0,648.3,512.93
2018,3,18,11,0,957.0,95.0,3.0,13.9,806.0,707.95,558.93
2018,3,18,11,15,963.0,95.5,2.9,14.15,826.5,762.84,599.97
2018,3,18,11,30,969.0,96.0,2.8,14.4,847.0,815.5,636.86
2018,3,18,11,45,974.0,95.0,2.7,14.7,859.5,863.43,668.47
2018,3,18,12,0,979.0,94.0,2.6,15.0,872.0,908.51,697.56
2018,3,18,12,15,981.0,93.5,2.55,15.15,876.5,948.46,723.55
2018,3,18,12,30,983.0,93.0,2.5,15.3,881.0,984.95,746.98
2018,3,18,12,45,984.5,91.5,2.4,15.5,876.5,1016.28,766.11
2018,3,18,13,0,986.0,90.0,2.3,15.7,872.0,1043.77,782.54
2018,3,18,13,15,985.0,89.5,2.2,15.75,860.0,1065.96,795.85
2018,3,18,13,30,984.0,89.0,2.1,15.8,848.0,1084.0,806.46
2018,3,18,13,45,979.5,88.0,2.0,15.9,826.5,1093.74,811.59
2018,3,18,14,0,975.0,87.0,1.9,16.0,805.0,1099.13,814.09
2018,3,18,14,15,966.5,86.0,1.8,15.95,775.0,1096.11,811.8
2018,3,18,14,30,958.0,85.0,1.7,15.9,745.0,1088.8,806.98
2018,3,18,14,45,947.0,83.0,1.65,15.85,707.5,1073.54,798.06
2018,3,18,15,0,936.0,81.0,1.6,15.8,670.0,1054.23,786.76
2018,3,18,15,15,921.5,79.0,1.55,15.65,627.0,1027.56,771.08
2018,3,18,15,30,907.0,77.0,1.5,15.5,584.0,997.35,753.15
2018,3,18,15,45,888.5,74.5,1.5,15.3,536.5,959.38,730.88
2018,3,18,16,0,870.0,72.0,1.5,15.1,489.0,918.59,706.44
2018,3,18,16,15,843.0,69.0,1.4,14.65,437.0,876.52,679.91
2018,3,18,16,30,816.0,66.0,1.3,14.2,385.0,822.58,644.42
2018,3,18,16,45,776.0,62.0,1.2,13.7,330.0,755.08,598.33
2018,3,18,17,0,736.0,58.0,1.1,13.2,275.0,687.6,550.49
2018,3,18,17,15,670.0,52.5,1.1,12.25,220.0,599.13,486.19
2018,3,18,17,30,604.0,47.0,1.1,11.3,165.0,520.8,425.59
2018,3,18,17,45,494.5,39.0,1.1,10.3,116.0,409.49,333.31
2018,3,18,18,0,385.0,31.0,1.1,9.3,67.0,307.8,233.27
2018,3,18,18,15,220.5,19.0,1.1,9.3,36.5,137.46,0.0
2018,3,18,18,30,56.0,7.0,1.1,9.3,6.0,0.0,0.0
2018,3,18,18,45,28.0,3.5,1.2,8.7,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.0,1.15,7.4,2.0,0.0,0.0
2018,3,19,6,30,0.0,4.0,1.3,7.6,4.0,3.41,0.0
2018,3,19,6,45,0.0,12.0,1.4,7.8,12.0,9.88,0.0
2018,3,19,7,0,0.0,20.0,1.5,8.0,20.0,16.48,8.71
2018,3,19,7,15,0.0,30.0,1.6,8.35,30.0,24.76,16.68
2018,3,19,7,30,0.0,40.0,1.7,8.7,40.0,33.06,24.48
2018,3,19,7,45,0.0,36.0,1.8,9.0,36.0,29.71,21.55
2018,3,19,8,0,0.0,32.0,1.9,9.3,32.0,26.4,18.52
2018,3,19,8,15,0.0,27.5,2.05,9.75,27.5,22.68,15.06
2018,3,19,8,30,0.0,23.0,2.2,10.2,23.0,18.97,10.88
2018,3,19,8,45,0.5,52.5,2.3,10.6,52.5,43.51,31.98
2018,3,19,9,0,1.0,82.0,2.4,11.0,82.0,68.25,52.91
2018,3,19,9,15,55.0,152.5,2.4,11.45,184.0,134.62,106.23
2018,3,19,9,30,109.0,223.0,2.4,11.9,286.0,208.19,164.98
2018,3,19,9,45,125.0,257.5,2.35,12.3,334.5,251.18,199.57
2018,3,19,10,0,141.0,292.0,2.3,12.7,383.0,297.16,236.22
2018,3,19,10,15,120.5,296.5,2.2,13.1,377.0,305.12,242.63
2018,3,19,10,30,100.0,301.0,2.1,13.5,371.0,305.74,242.95
2018,3,19,10,45,61.0,288.5,2.0,13.95,331.5,281.42,223.2
2018,3,19,11,0,22.0,276.0,1.9,14.4,292.0,246.0,194.34
2018,3,19,11,15,63.0,320.0,1.85,14.9,368.5,323.14,254.86
2018,3,19,11,30,104.0,364.0,1.8,15.4,445.0,399.98,313.35
2018,3,19,11,45,449.0,263.5,1.75,15.9,621.5,620.21,483.1
2018,3,19,12,0,794.0,163.0,1.7,16.4,798.0,832.82,636.01
2018,3,19,12,15,842.0,143.5,1.7,16.75,819.5,889.0,670.87
2018,3,19,12,30,890.0,124.0,1.7,17.1,841.0,933.88,699.35
2018,3,19,12,45,641.5,232.5,1.7,17.45,747.5,861.46,648.39
2018,3,19,13,0,393.0,341.0,1.7,17.8,654.0,733.7,555.04
2018,3,19,13,15,279.5,361.0,1.65,17.95,582.0,658.63,500.55
2018,3,19,13,30,166.0,381.0,1.6,18.1,510.0,558.15,426.34
2018,3,19,13,45,168.0,367.5,1.55,18.3,495.0,552.9,423.5
2018,3,19,14,0,170.0,354.0,1.5,18.5,480.0,546.54,419.17
2018,3,19,14,15,166.5,342.5,1.5,18.45,462.0,535.8,412.19
2018,3,19,14,30,163.0,331.0,1.5,18.4,444.0,524.11,404.58
2018,3,19,14,45,135.0,309.5,1.55,18.4,400.0,474.85,368.85
2018,3,19,15,0,107.0,288.0,1.6,18.4,356.0,403.09,316.0
2018,3,19,15,15,59.0,230.5,1.55,18.3,267.5,290.38,229.51
2018,3,19,15,30,11.0,173.0,1.5,18.2,179.0,164.95,129.71
2018,3,19,15,45,99.5,178.5,1.5,18.1,227.0,292.72,235.73
2018,3,19,16,0,188.0,184.0,1.5,18.0,275.0,383.6,309.54
2018,3,19,16,15,142.0,165.0,1.35,17.55,229.5,317.17,256.9
2018,3,19,16,30,96.0,146.0,1.2,17.1,184.0,252.88,205.63
2018,3,19,16,45,61.0,119.5,1.05,16.6,142.5,174.51,142.09
2018,3,19,17,0,26.0,93.0,0.9,16.1,101.0,115.33,92.57
2018,3,19,17,15,26.0,80.5,0.9,15.55,87.0,103.58,82.9
2018,3,19,17,30,26.0,68.0,0.9,15.0,73.0,92.56,73.23
2018,3,19,17,45,17.0,48.5,0.9,14.4,51.5,64.92,48.98
2018,3,19,18,0,8.0,29.0,0.9,13.8,30.0,31.84,19.51
2018,3,19,18,15,5.5,16.0,0.9,13.8,16.5,19.5,0.0
2018,3,19,18,30,3.0,3.0,0.9,13.8,3.0,2.56,0.0
2018,3,19,18,45,1.5,1.5,1.0,13.65,1.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,15,28.5,5.0,1.35,11.65,5.5,0.0,0.0
2018,3,20,6,30,57.0,10.0,1.8,11.8,11.0,8.54,0.0
2018,3,20,6,45,75.5,15.5,2.2,11.9,21.5,11.99,0.77
2018,3,20,7,0,94.0,21.0,2.6,12.0,32.0,16.03,8.19
2018,3,20,7,15,87.0,34.5,2.85,11.95,49.0,27.18,18.56
2018,3,20,7,30,80.0,48.0,3.1,11.9,66.0,38.83,29.31
2018,3,20,7,45,40.0,40.5,3.35,11.8,49.5,33.19,24.39
2018,3,20,8,0,0.0,33.0,3.6,11.7,33.0,27.23,19.03
2018,3,20,8,15,0.0,40.5,3.65,11.6,40.5,33.46,24.63
2018,3,20,8,30,0.0,48.0,3.7,11.5,48.0,39.7,28.68
2018,3,20,8,45,0.0,65.5,3.8,11.4,65.5,54.3,41.1
2018,3,20,9,0,0.0,83.0,3.9,11.3,83.0,68.94,53.44
2018,3,20,9,15,0.0,95.0,3.8,11.35,95.0,78.79,61.59
2018,3,20,9,30,0.0,107.0,3.7,11.4,107.0,88.62,69.66
2018,3,20,9,45,0.0,118.0,3.65,11.5,118.0,97.73,77.07
2018,3,20,10,0,0.0,129.0,3.6,11.6,129.0,106.93,84.51
2018,3,20,10,15,2.0,152.0,3.5,11.75,153.5,127.02,100.92
2018,3,20,10,30,4.0,175.0,3.4,11.9,178.0,147.6,117.62
2018,3,20,10,45,5.5,185.0,3.25,12.1,189.0,157.56,125.48
2018,3,20,11,0,7.0,195.0,3.1,12.3,200.0,167.78,133.56
2018,3,20,11,15,7.5,196.5,3.05,12.55,202.0,170.31,135.36
2018,3,20,11,30,8.0,198.0,3.0,12.8,204.0,172.86,137.2
2018,3,20,11,45,8.0,199.0,2.9,13.0,205.0,174.59,138.41
2018,3,20,12,0,8.0,200.0,2.8,13.2,206.0,176.3,139.61
2018,3,20,12,15,8.5,204.0,2.8,13.25,210.5,181.04,143.4
2018,3,20,12,30,9.0,208.0,2.8,13.3,215.0,185.83,147.25
2018,3,20,12,45,7.0,190.5,2.8,13.35,196.0,169.15,133.74
2018,3,20,13,0,5.0,173.0,2.8,13.4,177.0,152.22,120.04
2018,3,20,13,15,3.0,150.5,2.9,13.2,153.0,130.67,102.63
2018,3,20,13,30,1.0,128.0,3.0,13.0,129.0,109.04,85.02
2018,3,20,13,45,3.5,140.0,3.1,12.85,142.5,122.28,96.19
2018,3,20,14,0,6.0,152.0,3.2,12.7,156.0,135.78,107.57
2018,3,20,14,15,8.0,179.0,3.35,12.35,184.5,162.98,130.24
2018,3,20,14,30,10.0,206.0,3.5,12.0,213.0,191.37,153.9
2018,3,20,14,45,8.0,185.5,3.65,11.65,191.0,170.55,137.25
2018,3,20,15,0,6.0,165.0,3.8,11.3,169.0,149.68,120.46
2018,3,20,15,15,3.0,124.5,3.95,11.0,126.5,109.02,86.88
2018,3,20,15,30,0.0,84.0,4.1,10.7,84.0,69.81,53.99
2018,3,20,15,45,0.0,61.5,4.25,10.4,61.5,51.0,38.18
2018,3,20,16,0,0.0,39.0,4.4,10.1,39.0,32.26,22.24
2018,3,20,16,15,0.0,53.0,4.45,9.7,53.0,43.87,32.43
2018,3,20,16,30,0.0,67.0,4.5,9.3,67.0,55.53,42.7
2018,3,20,16,45,67.0,53.0,4.55,8.85,73.0,112.5,95.11
2018,3,20,17,0,134.0,39.0,4.6,8.4,79.0,171.88,148.74
2018,3,20,17,15,254.0,55.5,4.6,7.9,113.0,284.81,247.58
2018,3,20,17,30,374.0,72.0,4.6,7.4,147.0,384.97,330.8
2018,3,20,17,45,267.5,55.0,4.65,6.95,100.5,277.46,234.41
2018,3,20,18,0,161.0,38.0,4.7,6.5,54.0,181.03,142.54
2018,3,20,18,15,80.5,19.5,4.7,6.5,27.5,79.29,0.0
2018,3,20,18,30,0.0,1.0,4.7,6.5,1.0,0.85,0.0
2018,3,20,18,45,0.0,0.5,4.8,5.65,0.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,1.5,0.85,-0.1,1.5,0.0,0.0
2018,3,21,6,30,3.0,3.0,0.8,0.1,3.0,2.56,0.0
2018,3,21,6,45,1.5,5.5,0.8,0.25,5.5,4.51,0.0
2018,3,21,7,0,0.0,8.0,0.8,0.4,8.0,6.56,0.3
2018,3,21,7,15,0.0,12.5,0.8,0.6,12.5,10.27,3.93
2018,3,21,7,30,0.0,17.0,0.8,0.8,17.0,13.98,7.53
2018,3,21,7,45,0.0,26.5,0.8,1.05,26.5,21.84,14.98
2018,3,21,8,0,0.0,36.0,0.8,1.3,36.0,29.72,22.37
2018,3,21,8,15,0.0,67.5,0.95,1.5,67.5,55.95,46.74
2018,3,21,8,30,0.0,99.0,1.1,1.7,99.0,80.54,66.05
2018,3,21,8,45,1.0,127.5,1.25,1.95,128.0,102.78,85.1
2018,3,21,9,0,2.0,156.0,1.4,2.2,157.0,125.48,104.28
2018,3,21,9,15,2.5,162.5,1.55,2.45,164.0,132.05,109.46
2018,3,21,9,30,3.0,169.0,1.7,2.7,171.0,138.55,114.6
2018,3,21,9,45,10.5,199.5,1.85,2.9,206.5,166.4,137.72
2018,3,21,10,0,18.0,230.0,2.0,3.1,242.0,195.67,161.87
2018,3,21,10,15,28.0,261.0,2.15,3.4,280.5,229.65,189.71
2018,3,21,10,30,38.0,292.0,2.3,3.7,319.0,265.18,218.64
2018,3,21,10,45,35.0,293.5,2.45,3.95,319.0,270.15,222.37
2018,3,21,11,0,32.0,295.0,2.6,4.2,319.0,274.52,225.68
2018,3,21,11,15,24.0,278.0,2.75,4.4,296.5,251.43,206.49
2018,3,21,11,30,16.0,261.0,2.9,4.6,274.0,233.14,191.21
2018,3,21,11,45,22.0,289.0,3.05,4.85,307.0,264.24,216.69
2018,3,21,12,0,28.0,317.0,3.2,5.1,340.0,309.04,252.96
2018,3,21,12,15,35.0,333.0,3.3,5.3,361.5,334.51,273.43
2018,3,21,12,30,42.0,349.0,3.4,5.5,383.0,360.96,294.67
2018,3,21,12,45,46.5,351.5,3.5,5.65,389.0,372.41,303.93
2018,3,21,13,0,51.0,354.0,3.6,5.8,395.0,384.04,313.44
2018,3,21,13,15,52.0,346.5,3.65,5.95,387.5,381.96,311.94
2018,3,21,13,30,53.0,339.0,3.7,6.1,380.0,379.54,310.27
2018,3,21,13,45,50.5,320.5,3.8,6.25,359.0,361.46,296.08
2018,3,21,14,0,48.0,302.0,3.9,6.4,338.0,342.73,281.4
2018,3,21,14,15,30.5,227.0,3.95,6.45,249.5,247.7,204.03
2018,3,21,14,30,13.0,152.0,4.0,6.5,161.0,143.51,117.2
2018,3,21,14,45,7.0,140.5,4.05,6.55,145.5,127.14,103.45
2018,3,21,15,0,1.0,129.0,4.1,6.6,130.0,110.79,89.51
2018,3,21,15,15,3.5,142.5,4.1,6.5,144.5,126.34,103.14
2018,3,21,15,30,6.0,156.0,4.1,6.4,159.0,142.71,117.5
2018,3,21,15,45,4.5,139.0,4.05,6.3,141.0,125.64,103.24
2018,3,21,16,0,3.0,122.0,4.0,6.2,123.0,108.59,88.91
2018,3,21,16,15,33.5,133.0,3.95,5.95,146.5,161.1,135.9
2018,3,21,16,30,64.0,144.0,3.9,5.7,170.0,204.1,174.34
2018,3,21,16,45,40.0,115.0,3.85,5.45,130.5,150.19,127.49
2018,3,21,17,0,16.0,86.0,3.8,5.2,91.0,89.17,73.7
2018,3,21,17,15,15.0,76.0,3.8,4.85,80.0,80.12,65.71
2018,3,21,17,30,14.0,66.0,3.8,4.5,69.0,71.89,58.08
2018,3,21,17,45,7.0,42.5,3.75,4.1,44.0,42.42,31.46
2018,3,21,18,0,0.0,19.0,3.7,3.7,19.0,15.66,7.32
2018,3,21,18,15,3.5,11.5,3.7,3.7,11.5,11.63,0.0
2018,3,21,18,30,7.0,4.0,3.7,3.7,4.0,6.87,0.0
2018,3,21,18,45,3.5,2.0,3.8,3.2,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-1.95,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,68.5,7.5,2.1,-1.65,9.5,0.0,0.0
2018,3,22,6,30,137.0,15.0,2.4,-0.9,19.0,12.8,0.0
2018,3,22,6,45,297.5,27.0,2.7,-0.15,58.0,22.6,10.88
2018,3,22,7,0,458.0,39.0,3.0,0.6,97.0,32.3,23.62
2018,3,22,7,15,551.0,46.5,3.2,1.15,149.5,37.81,29.39
2018,3,22,7,30,644.0,54.0,3.4,1.7,202.0,43.38,34.86
2018,3,22,7,45,703.0,59.5,3.6,2.3,259.0,51.32,42.3
2018,3,22,8,0,762.0,65.0,3.8,2.9,316.0,55.39,45.97
2018,3,22,8,15,605.0,99.5,3.8,3.4,320.0,73.7,62.65
2018,3,22,8,30,448.0,134.0,3.8,3.9,324.0,101.55,77.83
2018,3,22,8,45,606.5,120.0,3.85,4.4,410.0,142.76,93.98
2018,3,22,9,0,765.0,106.0,3.9,4.9,496.0,202.06,133.79
2018,3,22,9,15,845.0,94.5,3.9,5.35,562.0,269.16,190.36
2018,3,22,9,30,925.0,83.0,3.9,5.8,628.0,344.03,256.61
2018,3,22,9,45,939.0,85.5,3.85,6.25,671.0,411.63,319.1
2018,3,22,10,0,953.0,88.0,3.8,6.7,714.0,479.5,380.33
2018,3,22,10,15,963.0,89.0,3.75,7.1,750.0,544.16,437.12
2018,3,22,10,30,973.0,90.0,3.7,7.5,786.0,608.0,491.2
2018,3,22,10,45,980.0,91.5,3.7,7.9,814.5,669.43,541.6
2018,3,22,11,0,987.0,93.0,3.7,8.3,843.0,729.16,589.01
2018,3,22,11,15,988.0,94.0,3.7,8.65,861.0,782.32,630.15
2018,3,22,11,30,989.0,95.0,3.7,9.0,879.0,832.68,666.51
2018,3,22,11,45,991.0,95.5,3.7,9.3,890.5,880.35,699.73
2018,3,22,12,0,993.0,96.0,3.7,9.6,902.0,924.9,730.37
2018,3,22,12,15,993.0,96.0,3.75,9.85,905.0,963.92,757.28
2018,3,22,12,30,993.0,96.0,3.8,10.1,908.0,999.29,781.55
2018,3,22,12,45,989.0,97.0,3.8,10.35,901.5,1028.23,800.92
2018,3,22,13,0,985.0,98.0,3.8,10.6,895.0,1053.09,817.5
2018,3,22,13,15,979.5,98.0,3.85,10.7,879.5,1071.24,830.39
2018,3,22,13,30,974.0,98.0,3.9,10.8,864.0,1085.1,840.51
2018,3,22,13,45,967.0,98.0,3.95,10.9,841.5,1093.16,846.84
2018,3,22,14,0,960.0,98.0,4.0,11.0,819.0,1096.89,850.42
2018,3,22,14,15,951.5,96.5,4.05,10.95,788.5,1093.08,849.5
2018,3,22,14,30,943.0,95.0,4.1,10.9,758.0,1085.02,845.87
2018,3,22,14,45,930.5,94.0,4.15,10.85,720.5,1069.34,837.12
2018,3,22,15,0,918.0,93.0,4.2,10.8,683.0,1049.74,825.71
2018,3,22,15,15,903.0,90.5,4.2,10.6,639.5,1022.09,808.9
2018,3,22,15,30,888.0,88.0,4.2,10.4,596.0,990.96,789.61
2018,3,22,15,45,866.5,85.5,4.15,10.25,547.0,961.1,770.59
2018,3,22,16,0,845.0,83.0,4.1,10.1,498.0,917.34,741.26
2018,3,22,16,15,817.5,79.0,3.85,9.65,445.5,863.85,704.04
2018,3,22,16,30,790.0,75.0,3.6,9.2,393.0,808.67,664.84
2018,3,22,16,45,744.0,70.5,3.35,8.8,337.0,736.14,611.18
2018,3,22,17,0,698.0,66.0,3.1,8.4,281.0,669.94,560.8
2018,3,22,17,15,635.0,59.0,2.75,7.45,226.0,583.93,493.11
2018,3,22,17,30,572.0,52.0,2.4,6.5,171.0,501.48,425.12
2018,3,22,17,45,455.5,44.0,2.1,5.6,121.0,386.99,325.68
2018,3,22,18,0,339.0,36.0,1.8,4.7,71.0,282.23,227.11
2018,3,22,18,15,200.5,22.5,1.8,4.7,40.0,156.93,3.84
2018,3,22,18,30,62.0,9.0,1.8,4.7,9.0,38.24,0.0
2018,3,22,18,45,31.0,4.5,1.8,4.05,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-2.9,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.15,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,6,15,57.0,8.0,1.4,-2.1,9.5,0.0,0.0
2018,3,23,6,30,114.0,16.0,1.6,-1.2,19.0,13.66,0.0
2018,3,23,6,45,260.5,30.0,1.85,-0.3,58.5,25.11,13.97
2018,3,23,7,0,407.0,44.0,2.1,0.6,98.0,36.4,27.47
2018,3,23,7,15,501.5,53.5,2.25,1.45,150.5,43.34,34.52
2018,3,23,7,30,596.0,63.0,2.4,2.3,203.0,50.25,41.18
2018,3,23,7,45,656.5,68.5,2.55,3.15,258.5,53.64,44.33
2018,3,23,8,0,717.0,74.0,2.7,4.0,314.0,57.09,47.35
2018,3,23,8,15,757.5,78.5,2.75,4.6,369.5,65.0,54.39
2018,3,23,8,30,798.0,83.0,2.8,5.2,425.0,82.79,55.63
2018,3,23,8,45,827.5,86.0,2.8,5.8,478.0,144.22,85.38
2018,3,23,9,0,857.0,89.0,2.8,6.4,531.0,209.27,134.7
2018,3,23,9,15,879.0,91.5,2.7,6.85,580.0,275.52,192.73
2018,3,23,9,30,901.0,94.0,2.6,7.3,629.0,343.8,254.69
2018,3,23,9,45,918.5,94.5,2.5,7.75,672.0,412.93,317.05
2018,3,23,10,0,936.0,95.0,2.4,8.2,715.0,479.46,375.68
2018,3,23,10,15,947.0,97.0,2.4,8.65,751.5,544.54,431.43
2018,3,23,10,30,958.0,99.0,2.4,9.1,788.0,608.97,484.58
2018,3,23,10,45,965.0,99.5,2.4,9.5,815.5,668.76,532.42
2018,3,23,11,0,972.0,100.0,2.4,9.9,843.0,726.86,577.32
2018,3,23,11,15,975.0,101.0,2.5,10.2,862.0,780.7,618.54
2018,3,23,11,30,978.0,102.0,2.6,10.5,881.0,831.98,655.58
2018,3,23,11,45,981.0,102.0,2.7,10.8,893.0,879.51,688.58
2018,3,23,12,0,984.0,102.0,2.8,11.1,905.0,924.03,719.23
2018,3,23,12,15,983.5,103.0,2.9,11.3,908.0,963.31,746.34
2018,3,23,12,30,983.0,104.0,3.0,11.5,911.0,998.99,770.93
2018,3,23,12,45,967.5,109.5,3.05,11.7,900.0,1021.64,786.15
2018,3,23,13,0,952.0,115.0,3.1,11.9,889.0,1039.76,798.48
2018,3,23,13,15,962.5,108.5,3.15,12.0,880.0,1066.15,816.89
2018,3,23,13,30,973.0,102.0,3.2,12.1,871.0,1088.62,832.66
2018,3,23,13,45,940.5,111.0,3.3,12.25,838.0,1080.9,828.49
2018,3,23,14,0,908.0,120.0,3.4,12.4,805.0,1068.51,821.54
2018,3,23,14,15,925.5,108.0,3.45,12.35,783.5,1079.56,830.97
2018,3,23,14,30,943.0,96.0,3.5,12.3,762.0,1085.96,837.21
2018,3,23,14,45,923.5,97.0,3.55,12.3,722.0,1065.48,825.08
2018,3,23,15,0,904.0,98.0,3.6,12.3,682.0,1041.23,810.65
2018,3,23,15,15,879.5,97.5,3.55,12.15,635.5,1018.48,796.97
2018,3,23,15,30,855.0,97.0,3.5,12.0,589.0,980.52,772.55
2018,3,23,15,45,857.0,88.0,3.5,11.9,546.5,954.54,756.88
2018,3,23,16,0,859.0,79.0,3.5,11.8,504.0,924.59,738.13
2018,3,23,16,15,832.5,75.5,3.2,11.3,451.5,872.21,701.84
2018,3,23,16,30,806.0,72.0,2.9,10.8,399.0,818.07,663.72
2018,3,23,16,45,769.5,67.0,2.6,10.3,344.5,752.34,615.88
2018,3,23,17,0,733.0,62.0,2.3,9.8,290.0,686.41,566.42
2018,3,23,17,15,675.0,56.5,2.1,8.75,235.5,603.99,503.62
2018,3,23,17,30,617.0,51.0,1.9,7.7,181.0,530.95,444.96
2018,3,23,17,45,517.0,43.0,1.65,6.6,130.5,425.25,354.67
2018,3,23,18,0,417.0,35.0,1.4,5.5,80.0,327.95,263.43
2018,3,23,18,15,253.5,22.5,1.4,5.5,45.5,187.13,33.95
2018,3,23,18,30,90.0,10.0,1.4,5.5,11.0,52.76,0.0
2018,3,23,18,45,45.0,5.0,1.4,4.8,5.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,5.0,5.0,1.7,-0.45,5.0,0.0,0.0
2018,3,24,6,30,10.0,10.0,1.8,-0.1,10.0,8.54,0.0
2018,3,24,6,45,6.5,20.0,1.9,0.25,20.0,16.77,8.03
2018,3,24,7,0,3.0,30.0,2.0,0.6,30.0,24.8,17.02
2018,3,24,7,15,6.5,33.5,1.95,1.15,34.5,27.69,20.14
2018,3,24,7,30,10.0,37.0,1.9,1.7,39.0,31.28,23.66
2018,3,24,7,45,111.5,81.5,1.9,2.3,118.5,63.24,53.42
2018,3,24,8,0,213.0,126.0,1.9,2.9,198.0,90.21,78.05
2018,3,24,8,15,236.0,148.5,1.85,3.75,240.5,104.28,90.38
2018,3,24,8,30,259.0,171.0,1.8,4.6,283.0,124.72,99.43
2018,3,24,8,45,179.5,195.5,1.8,5.5,277.5,159.79,125.09
2018,3,24,9,0,100.0,220.0,1.8,6.4,272.0,183.07,146.56
2018,3,24,9,15,104.5,245.0,1.65,6.9,303.5,212.57,170.53
2018,3,24,9,30,109.0,270.0,1.5,7.4,335.0,243.19,195.4
2018,3,24,9,45,84.0,276.5,1.35,7.9,328.5,250.68,201.91
2018,3,24,10,0,59.0,283.0,1.2,8.4,322.0,254.59,205.03
2018,3,24,10,15,64.5,298.5,1.1,8.55,343.5,276.93,222.62
2018,3,24,10,30,70.0,314.0,1.0,8.7,365.0,300.1,240.56
2018,3,24,10,45,57.5,300.5,0.95,8.9,343.5,288.98,231.35
2018,3,24,11,0,45.0,287.0,0.9,9.1,322.0,275.54,220.38
2018,3,24,11,15,23.0,187.0,0.85,8.9,205.0,177.61,142.11
2018,3,24,11,30,1.0,87.0,0.8,8.7,88.0,73.37,56.28
2018,3,24,11,45,0.5,83.0,0.75,8.5,83.5,69.68,53.39
2018,3,24,12,0,0.0,79.0,0.7,8.3,79.0,65.95,50.26
2018,3,24,12,15,0.0,83.5,0.6,7.9,83.5,69.73,53.51
2018,3,24,12,30,0.0,88.0,0.5,7.5,88.0,73.51,56.76
2018,3,24,12,45,0.0,84.5,0.35,7.05,84.5,70.57,54.37
2018,3,24,13,0,0.0,81.0,0.2,6.6,81.0,67.62,52.02
2018,3,24,13,15,0.0,98.0,0.25,6.3,98.0,82.02,64.23
2018,3,24,13,30,0.0,115.0,0.3,6.0,115.0,96.7,76.61
2018,3,24,13,45,0.0,98.0,0.4,5.7,98.0,81.96,64.37
2018,3,24,14,0,0.0,81.0,0.5,5.4,81.0,67.52,52.36
2018,3,24,14,15,0.0,74.0,0.6,5.15,74.0,61.63,47.5
2018,3,24,14,30,0.0,67.0,0.7,4.9,67.0,55.75,42.6
2018,3,24,14,45,0.0,63.5,0.75,4.6,63.5,52.79,40.21
2018,3,24,15,0,0.0,60.0,0.8,4.3,60.0,49.84,37.8
2018,3,24,15,15,0.0,66.0,1.0,4.15,66.0,54.82,42.24
2018,3,24,15,30,0.0,72.0,1.2,4.0,72.0,59.79,46.71
2018,3,24,15,45,1.5,59.5,1.35,3.85,60.0,50.77,39.08
2018,3,24,16,0,3.0,47.0,1.5,3.7,48.0,41.7,31.36
2018,3,24,16,15,3.0,45.5,1.6,3.55,46.5,40.35,30.3
2018,3,24,16,30,3.0,44.0,1.7,3.4,45.0,38.99,29.21
2018,3,24,16,45,15.0,56.0,1.8,3.2,60.5,62.07,50.33
2018,3,24,17,0,27.0,68.0,1.9,3.0,76.0,84.57,70.76
2018,3,24,17,15,31.0,64.0,1.95,2.75,71.5,84.13,70.39
2018,3,24,17,30,35.0,60.0,2.0,2.5,67.0,84.56,70.43
2018,3,24,17,45,23.5,41.0,2.1,2.25,45.0,55.08,43.37
2018,3,24,18,0,12.0,22.0,2.2,2.0,23.0,25.95,16.62
2018,3,24,18,15,7.5,13.5,2.2,2.0,14.0,15.49,0.0
2018,3,24,18,30,3.0,5.0,2.2,2.0,5.0,5.74,0.0
2018,3,24,18,45,1.5,2.5,2.15,1.65,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
