Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.8,16.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.8,16.9,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.8,16.9,2.0,0.0,0.0
2018,4,4,6,15,2.0,10.0,4.7,17.0,10.0,8.54,0.0
2018,4,4,6,30,0.0,18.0,4.6,17.1,18.0,14.84,5.89
2018,4,4,6,45,0.0,23.5,4.45,17.2,23.5,19.37,11.05
2018,4,4,7,0,0.0,29.0,4.3,17.3,29.0,23.92,15.37
2018,4,4,7,15,4.0,49.0,4.25,17.4,50.0,40.57,30.24
2018,4,4,7,30,8.0,69.0,4.2,17.5,71.0,56.56,44.41
2018,4,4,7,45,121.0,94.5,4.15,17.6,141.5,72.69,58.5
2018,4,4,8,0,234.0,120.0,4.1,17.7,212.0,86.45,70.31
2018,4,4,8,15,285.0,149.0,4.2,17.5,276.5,104.83,86.07
2018,4,4,8,30,336.0,178.0,4.3,17.3,341.0,137.41,101.01
2018,4,4,8,45,236.0,208.5,4.45,17.1,329.0,173.54,128.11
2018,4,4,9,0,136.0,239.0,4.6,16.9,317.0,201.22,154.22
2018,4,4,9,15,159.0,266.5,4.8,16.65,364.5,239.98,185.16
2018,4,4,9,30,182.0,294.0,5.0,16.4,412.0,282.38,219.56
2018,4,4,9,45,238.5,309.0,5.2,16.15,473.5,331.79,259.21
2018,4,4,10,0,295.0,324.0,5.4,15.9,535.0,388.42,305.09
2018,4,4,10,15,250.5,343.5,5.4,15.9,528.5,406.3,320.63
2018,4,4,10,30,206.0,363.0,5.4,15.9,522.0,416.2,329.11
2018,4,4,10,45,166.0,357.5,5.45,15.85,488.0,405.14,320.93
2018,4,4,11,0,126.0,352.0,5.5,15.8,454.0,388.8,308.17
2018,4,4,11,15,144.0,367.0,5.45,15.75,486.5,426.21,337.73
2018,4,4,11,30,162.0,382.0,5.4,15.7,519.0,465.38,368.33
2018,4,4,11,45,225.0,392.0,5.4,15.6,584.5,537.35,425.01
2018,4,4,12,0,288.0,402.0,5.4,15.5,650.0,625.91,493.31
2018,4,4,12,15,236.5,418.0,5.4,15.45,622.0,600.73,473.15
2018,4,4,12,30,185.0,434.0,5.4,15.4,594.0,583.5,459.0
2018,4,4,12,45,211.0,417.5,5.4,15.35,598.5,602.9,475.03
2018,4,4,13,0,237.0,401.0,5.4,15.3,603.0,639.58,503.71
2018,4,4,13,15,281.0,393.5,5.4,15.3,629.5,686.17,540.11
2018,4,4,13,30,325.0,386.0,5.4,15.3,656.0,732.69,576.23
2018,4,4,13,45,288.5,382.0,5.35,15.3,617.0,701.3,552.28
2018,4,4,14,0,252.0,378.0,5.3,15.3,578.0,667.6,526.82
2018,4,4,14,15,233.5,366.0,5.3,15.4,546.0,620.2,491.88
2018,4,4,14,30,215.0,354.0,5.3,15.5,514.0,592.5,471.31
2018,4,4,14,45,213.5,336.0,5.25,15.6,488.5,574.13,458.21
2018,4,4,15,0,212.0,318.0,5.2,15.7,463.0,554.53,444.14
2018,4,4,15,15,229.0,293.5,5.15,15.55,441.0,544.45,438.51
2018,4,4,15,30,246.0,269.0,5.1,15.4,419.0,553.5,447.32
2018,4,4,15,45,336.0,224.5,5.05,15.25,412.5,584.24,475.72
2018,4,4,16,0,426.0,180.0,5.0,15.1,406.0,629.68,514.82
2018,4,4,16,15,457.0,157.0,4.85,14.65,377.5,619.06,509.31
2018,4,4,16,30,488.0,134.0,4.7,14.2,349.0,604.05,500.42
2018,4,4,16,45,525.0,112.0,4.55,13.75,316.5,590.5,492.1
2018,4,4,17,0,562.0,90.0,4.4,13.3,284.0,580.07,485.36
2018,4,4,17,15,584.5,77.0,4.15,12.55,248.0,555.99,467.07
2018,4,4,17,30,607.0,64.0,3.9,11.8,212.0,527.87,443.51
2018,4,4,17,45,515.5,55.5,3.65,11.05,159.5,427.93,358.44
2018,4,4,18,0,424.0,47.0,3.4,10.3,107.0,335.14,276.03
2018,4,4,18,15,279.5,33.5,3.4,10.3,66.0,218.59,162.93
2018,4,4,18,30,135.0,20.0,3.4,10.3,25.0,80.98,0.0
2018,4,4,18,45,67.5,10.0,3.45,9.35,12.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.1,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.5,3.0,1.1,0.15,3.0,0.0,0.0
2018,4,5,6,0,31.0,6.0,1.1,0.4,6.0,0.0,0.0
2018,4,5,6,15,156.0,21.5,1.35,1.15,34.5,18.35,0.0
2018,4,5,6,30,281.0,37.0,1.6,1.9,63.0,28.76,18.61
2018,4,5,6,45,392.0,48.0,1.85,2.6,110.5,39.46,30.26
2018,4,5,7,0,503.0,59.0,2.1,3.3,158.0,47.64,38.33
2018,4,5,7,15,570.0,67.5,2.1,3.8,212.0,53.35,43.86
2018,4,5,7,30,637.0,76.0,2.1,4.3,266.0,58.98,49.06
2018,4,5,7,45,645.0,86.5,2.1,4.8,311.0,65.43,54.83
2018,4,5,8,0,653.0,97.0,2.1,5.3,356.0,71.48,60.1
2018,4,5,8,15,601.5,118.5,1.95,5.8,382.5,84.4,71.47
2018,4,5,8,30,550.0,140.0,1.8,6.3,409.0,118.84,83.67
2018,4,5,8,45,588.5,147.0,1.65,6.8,461.5,170.3,114.49
2018,4,5,9,0,627.0,154.0,1.5,7.3,514.0,225.69,157.31
2018,4,5,9,15,680.0,154.0,1.45,7.8,572.5,284.12,206.13
2018,4,5,9,30,733.0,154.0,1.4,8.3,631.0,348.73,261.36
2018,4,5,9,45,807.5,140.0,1.3,8.8,695.0,419.16,320.35
2018,4,5,10,0,882.0,126.0,1.2,9.3,759.0,492.73,380.65
2018,4,5,10,15,891.5,128.5,1.25,9.75,793.5,555.1,432.07
2018,4,5,10,30,901.0,131.0,1.3,10.2,828.0,616.79,481.18
2018,4,5,10,45,906.5,133.0,1.3,10.65,854.0,671.52,523.17
2018,4,5,11,0,912.0,135.0,1.3,11.1,880.0,726.42,563.74
2018,4,5,11,15,914.0,136.5,1.35,11.5,897.0,776.48,600.22
2018,4,5,11,30,916.0,138.0,1.4,11.9,914.0,824.05,633.72
2018,4,5,11,45,917.0,140.0,1.45,12.3,924.5,868.6,663.07
2018,4,5,12,0,918.0,142.0,1.5,12.7,935.0,910.22,690.18
2018,4,5,12,15,921.0,140.0,1.6,13.0,937.5,946.88,714.75
2018,4,5,12,30,924.0,138.0,1.7,13.3,940.0,980.3,737.14
2018,4,5,12,45,920.5,139.0,1.75,13.6,933.0,1007.09,754.47
2018,4,5,13,0,917.0,140.0,1.8,13.9,926.0,1030.1,769.42
2018,4,5,13,15,901.5,144.5,1.85,14.1,906.5,1040.94,776.82
2018,4,5,13,30,886.0,149.0,1.9,14.3,887.0,1062.03,791.19
2018,4,5,13,45,774.5,192.5,1.95,14.5,825.5,1018.36,763.16
2018,4,5,14,0,663.0,236.0,2.0,14.7,764.0,959.82,725.58
2018,4,5,14,15,686.0,215.0,2.05,14.8,744.0,967.53,732.81
2018,4,5,14,30,709.0,194.0,2.1,14.9,724.0,971.06,736.6
2018,4,5,14,45,781.5,160.0,2.1,15.0,717.5,1005.54,760.81
2018,4,5,15,0,854.0,126.0,2.1,15.1,711.0,1026.64,775.81
2018,4,5,15,15,825.0,125.5,2.1,15.05,662.5,987.2,751.08
2018,4,5,15,30,796.0,125.0,2.1,15.0,614.0,944.84,724.82
2018,4,5,15,45,774.5,120.5,2.05,14.95,565.5,909.65,702.71
2018,4,5,16,0,753.0,116.0,2.0,14.9,517.0,865.24,673.88
2018,4,5,16,15,725.0,111.5,1.85,14.55,466.5,812.98,638.92
2018,4,5,16,30,697.0,107.0,1.7,14.2,416.0,759.42,602.44
2018,4,5,16,45,650.0,101.5,1.6,13.9,361.0,688.13,552.42
2018,4,5,17,0,603.0,96.0,1.5,13.6,306.0,617.72,501.64
2018,4,5,17,15,533.0,88.0,1.45,12.7,250.5,529.05,435.29
2018,4,5,17,30,463.0,80.0,1.4,11.8,195.0,441.9,366.56
2018,4,5,17,45,375.5,67.5,1.35,10.9,146.0,349.11,289.73
2018,4,5,18,0,288.0,55.0,1.3,10.0,97.0,264.97,216.67
2018,4,5,18,15,183.0,37.0,1.3,10.0,59.5,174.17,130.2
2018,4,5,18,30,78.0,19.0,1.3,10.0,22.0,53.03,0.0
2018,4,5,18,45,39.0,9.5,1.5,9.2,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,2.5,2.0,1.95,3.5,2.0,0.0,0.0
2018,4,6,6,0,5.0,4.0,2.1,3.8,4.0,3.41,0.0
2018,4,6,6,15,62.5,19.5,2.3,4.5,25.5,15.31,0.0
2018,4,6,6,30,120.0,35.0,2.5,5.2,47.0,27.19,17.42
2018,4,6,6,45,219.0,52.5,2.7,5.85,90.5,39.76,30.2
2018,4,6,7,0,318.0,70.0,2.9,6.5,134.0,52.47,42.27
2018,4,6,7,15,423.0,80.0,3.05,7.4,192.0,59.63,48.96
2018,4,6,7,30,528.0,90.0,3.2,8.3,250.0,69.08,57.46
2018,4,6,7,45,573.0,99.0,3.35,9.2,303.0,74.19,61.79
2018,4,6,8,0,618.0,108.0,3.5,10.1,356.0,79.12,65.82
2018,4,6,8,15,651.0,116.0,3.75,10.95,408.5,82.96,68.8
2018,4,6,8,30,684.0,124.0,4.0,11.8,461.0,115.56,75.59
2018,4,6,8,45,701.0,131.0,4.2,12.65,507.5,172.16,109.04
2018,4,6,9,0,718.0,138.0,4.4,13.5,554.0,230.86,155.11
2018,4,6,9,15,738.5,142.5,4.55,14.15,599.0,290.41,206.45
2018,4,6,9,30,759.0,147.0,4.7,14.8,644.0,351.97,260.76
2018,4,6,9,45,748.0,159.5,4.8,15.5,674.0,409.84,312.28
2018,4,6,10,0,737.0,172.0,4.9,16.2,704.0,465.59,360.55
2018,4,6,10,15,621.5,229.5,4.95,16.6,692.0,503.7,393.88
2018,4,6,10,30,506.0,287.0,5.0,17.0,680.0,526.4,412.96
2018,4,6,10,45,602.5,255.0,5.05,17.4,738.0,594.71,466.97
2018,4,6,11,0,699.0,223.0,5.1,17.8,796.0,669.52,525.11
2018,4,6,11,15,640.5,256.0,5.1,18.05,790.0,696.88,545.0
2018,4,6,11,30,582.0,289.0,5.1,18.3,784.0,716.25,558.44
2018,4,6,11,45,497.0,330.5,5.15,18.55,756.5,717.57,557.78
2018,4,6,12,0,412.0,372.0,5.2,18.8,729.0,710.66,550.72
2018,4,6,12,15,413.0,371.0,5.15,18.8,730.0,733.67,567.76
2018,4,6,12,30,414.0,370.0,5.1,18.8,731.0,754.84,583.21
2018,4,6,12,45,360.0,387.5,5.05,18.8,699.5,727.33,562.12
2018,4,6,13,0,306.0,405.0,5.0,18.8,668.0,708.45,547.14
2018,4,6,13,15,220.5,408.5,5.0,18.7,596.5,622.64,482.96
2018,4,6,13,30,135.0,412.0,5.0,18.6,525.0,550.21,427.43
2018,4,6,13,45,128.0,396.0,4.95,18.5,501.0,533.03,415.3
2018,4,6,14,0,121.0,380.0,4.9,18.4,477.0,514.6,402.01
2018,4,6,14,15,84.0,342.5,4.9,18.35,408.5,419.69,329.79
2018,4,6,14,30,47.0,305.0,4.9,18.3,340.0,344.81,271.62
2018,4,6,14,45,46.5,272.5,4.85,18.2,306.0,311.86,246.81
2018,4,6,15,0,46.0,240.0,4.8,18.1,272.0,278.39,221.26
2018,4,6,15,15,181.0,235.5,4.65,17.95,349.0,428.88,344.96
2018,4,6,15,30,316.0,231.0,4.5,17.8,426.0,575.14,461.24
2018,4,6,15,45,470.0,188.5,4.35,17.6,453.0,689.08,551.44
2018,4,6,16,0,624.0,146.0,4.2,17.4,480.0,779.8,621.62
2018,4,6,16,15,558.5,143.5,3.9,17.15,420.5,691.47,556.58
2018,4,6,16,30,493.0,141.0,3.6,16.9,361.0,614.76,499.4
2018,4,6,16,45,427.0,131.0,3.3,16.65,304.0,531.4,435.36
2018,4,6,17,0,361.0,121.0,3.0,16.4,247.0,451.66,372.52
2018,4,6,17,15,233.5,107.0,2.65,15.85,183.5,310.23,257.71
2018,4,6,17,30,106.0,93.0,2.3,15.3,120.0,184.31,151.83
2018,4,6,17,45,81.0,72.5,1.95,14.75,90.0,141.43,114.97
2018,4,6,18,0,56.0,52.0,1.6,14.2,60.0,100.37,78.78
2018,4,6,18,15,34.0,33.5,1.6,14.2,38.0,65.86,46.08
2018,4,6,18,30,12.0,15.0,1.6,14.2,16.0,20.07,0.0
2018,4,6,18,45,6.0,7.5,1.7,13.85,8.0,6.4,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.8,10.1,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.7,10.1,3.0,2.56,0.0
2018,4,7,6,15,0.5,8.5,0.8,10.25,8.5,6.99,0.0
2018,4,7,6,30,0.0,14.0,0.9,10.4,14.0,11.52,4.11
2018,4,7,6,45,0.0,17.5,1.05,10.5,17.5,14.4,7.21
2018,4,7,7,0,0.0,21.0,1.2,10.6,21.0,17.29,10.01
2018,4,7,7,15,0.0,25.5,1.4,10.65,25.5,21.01,13.49
2018,4,7,7,30,0.0,30.0,1.6,10.7,30.0,24.74,16.9
2018,4,7,7,45,0.0,31.0,1.8,10.7,31.0,25.58,17.63
2018,4,7,8,0,0.0,32.0,2.0,10.7,32.0,26.42,18.32
2018,4,7,8,15,0.0,50.5,2.25,10.7,50.5,41.8,32.09
2018,4,7,8,30,0.0,69.0,2.5,10.7,69.0,57.24,43.6
2018,4,7,8,45,0.0,86.0,2.7,10.65,86.0,71.47,55.55
2018,4,7,9,0,0.0,103.0,2.9,10.6,103.0,85.24,67.0
2018,4,7,9,15,0.0,91.0,3.0,10.5,91.0,75.72,58.79
2018,4,7,9,30,0.0,79.0,3.1,10.4,79.0,65.72,50.22
2018,4,7,9,45,0.0,68.5,3.2,10.3,68.5,56.98,42.74
2018,4,7,10,0,0.0,58.0,3.3,10.2,58.0,48.25,35.3
2018,4,7,10,15,0.0,58.5,3.35,10.1,58.5,48.7,35.62
2018,4,7,10,30,0.0,59.0,3.4,10.0,59.0,49.15,35.95
2018,4,7,10,45,0.0,63.5,3.45,9.9,63.5,52.94,39.1
2018,4,7,11,0,0.0,68.0,3.5,9.8,68.0,56.74,42.25
2018,4,7,11,15,0.0,72.0,3.6,9.65,72.0,60.12,45.06
2018,4,7,11,30,0.0,76.0,3.7,9.5,76.0,63.5,47.88
2018,4,7,11,45,0.0,85.5,3.75,9.4,85.5,71.5,54.56
2018,4,7,12,0,0.0,95.0,3.8,9.3,95.0,79.54,61.27
2018,4,7,12,15,0.0,103.5,3.85,9.15,103.5,86.78,67.32
2018,4,7,12,30,0.0,112.0,3.9,9.0,112.0,94.07,73.43
2018,4,7,12,45,0.0,108.5,4.0,8.85,108.5,91.12,71.03
2018,4,7,13,0,0.0,105.0,4.1,8.7,105.0,88.15,68.62
2018,4,7,13,15,0.0,106.0,4.1,8.55,106.0,89.0,69.42
2018,4,7,13,30,0.0,107.0,4.1,8.4,107.0,89.85,70.22
2018,4,7,13,45,0.0,94.5,4.1,8.25,94.5,79.07,61.29
2018,4,7,14,0,0.0,82.0,4.1,8.1,82.0,68.43,52.45
2018,4,7,14,15,0.0,82.0,4.0,8.0,82.0,68.39,52.52
2018,4,7,14,30,0.0,82.0,3.9,7.9,82.0,68.35,52.6
2018,4,7,14,45,0.0,81.5,3.85,7.8,81.5,67.89,52.34
2018,4,7,15,0,0.0,81.0,3.8,7.7,81.0,67.43,52.09
2018,4,7,15,15,0.0,85.5,3.85,7.55,85.5,71.16,55.44
2018,4,7,15,30,0.0,90.0,3.9,7.4,90.0,74.88,58.81
2018,4,7,15,45,0.0,77.0,3.9,7.3,77.0,63.97,49.65
2018,4,7,16,0,0.0,64.0,3.9,7.2,64.0,53.09,40.46
2018,4,7,16,15,0.0,52.5,3.95,6.95,52.5,43.48,32.31
2018,4,7,16,30,0.0,41.0,4.0,6.7,41.0,33.9,24.1
2018,4,7,16,45,0.0,34.5,4.1,6.5,34.5,28.49,19.46
2018,4,7,17,0,0.0,28.0,4.2,6.3,28.0,23.09,14.78
2018,4,7,17,15,0.0,19.5,4.15,6.0,19.5,16.06,8.59
2018,4,7,17,30,0.0,11.0,4.1,5.7,11.0,9.04,2.36
2018,4,7,17,45,0.0,8.5,4.05,5.45,8.5,6.98,0.49
2018,4,7,18,0,0.0,6.0,4.0,5.2,6.0,4.92,0.0
2018,4,7,18,15,0.0,4.5,4.0,5.2,4.5,3.69,0.0
2018,4,7,18,30,0.0,3.0,4.0,5.2,3.0,2.46,0.0
2018,4,7,18,45,0.0,1.5,4.0,4.7,1.5,1.28,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,23.5,5.0,2.05,-1.9,5.0,0.0,0.0
2018,4,8,6,0,47.0,10.0,2.2,-1.8,10.0,8.54,0.0
2018,4,8,6,15,170.0,26.0,2.45,-1.2,41.5,20.25,0.0
2018,4,8,6,30,293.0,42.0,2.7,-0.6,73.0,32.52,23.18
2018,4,8,6,45,392.5,55.0,2.95,-0.05,122.0,45.14,36.03
2018,4,8,7,0,492.0,68.0,3.2,0.5,171.0,54.77,45.49
2018,4,8,7,15,558.5,77.0,3.35,1.15,226.0,60.57,51.07
2018,4,8,7,30,625.0,86.0,3.5,1.8,281.0,66.29,56.31
2018,4,8,7,45,668.0,94.0,3.65,2.5,337.0,70.87,60.3
2018,4,8,8,0,711.0,102.0,3.8,3.2,393.0,75.3,64.02
2018,4,8,8,15,744.5,107.0,3.65,3.7,448.0,77.29,65.5
2018,4,8,8,30,778.0,112.0,3.5,4.2,503.0,113.54,72.58
2018,4,8,8,45,801.0,116.5,3.3,4.75,554.0,175.03,109.92
2018,4,8,9,0,824.0,121.0,3.1,5.3,605.0,244.67,166.32
2018,4,8,9,15,841.0,124.0,2.9,5.75,650.5,307.9,222.59
2018,4,8,9,30,858.0,127.0,2.7,6.2,696.0,372.52,281.14
2018,4,8,9,45,874.0,129.0,2.45,6.7,738.0,437.03,338.56
2018,4,8,10,0,890.0,131.0,2.2,7.2,780.0,502.19,394.48
2018,4,8,10,15,899.0,133.5,2.1,7.6,814.0,564.62,446.7
2018,4,8,10,30,908.0,136.0,2.0,8.0,848.0,626.29,496.18
2018,4,8,10,45,913.5,138.0,1.85,8.4,874.5,680.96,538.21
2018,4,8,11,0,919.0,140.0,1.7,8.8,901.0,736.0,578.62
2018,4,8,11,15,881.0,160.5,1.7,9.1,902.5,780.93,610.89
2018,4,8,11,30,843.0,181.0,1.7,9.4,904.0,815.08,634.66
2018,4,8,11,45,882.5,164.0,1.7,9.75,928.5,871.73,674.22
2018,4,8,12,0,922.0,147.0,1.7,10.1,953.0,917.66,704.06
2018,4,8,12,15,884.0,166.5,1.7,10.3,940.5,950.05,724.88
2018,4,8,12,30,846.0,186.0,1.7,10.5,928.0,966.57,735.11
2018,4,8,12,45,855.5,179.0,1.75,10.7,925.0,997.0,755.61
2018,4,8,13,0,865.0,172.0,1.8,10.9,922.0,1024.1,773.72
2018,4,8,13,15,794.5,201.0,1.8,11.0,881.0,1014.74,767.31
2018,4,8,13,30,724.0,230.0,1.8,11.1,840.0,991.44,752.17
2018,4,8,13,45,639.0,258.0,1.75,11.15,786.0,946.12,720.74
2018,4,8,14,0,554.0,286.0,1.7,11.2,732.0,892.83,683.09
2018,4,8,14,15,542.5,276.0,1.7,11.2,699.5,876.22,673.33
2018,4,8,14,30,531.0,266.0,1.7,11.2,667.0,856.65,661.12
2018,4,8,14,45,466.5,272.5,1.65,11.2,612.5,798.43,619.86
2018,4,8,15,0,402.0,279.0,1.6,11.2,558.0,718.54,563.37
2018,4,8,15,15,358.5,272.0,1.55,11.05,509.5,665.43,525.97
2018,4,8,15,30,315.0,265.0,1.5,10.9,461.0,612.15,487.54
2018,4,8,15,45,313.5,242.0,1.4,10.8,424.5,580.12,465.37
2018,4,8,16,0,312.0,219.0,1.3,10.7,388.0,546.44,441.53
2018,4,8,16,15,249.0,202.5,1.2,10.45,329.0,464.52,378.93
2018,4,8,16,30,186.0,186.0,1.1,10.2,270.0,367.71,303.47
2018,4,8,16,45,205.5,160.0,0.95,9.9,242.0,348.93,290.56
2018,4,8,17,0,225.0,134.0,0.8,9.6,214.0,343.36,286.96
2018,4,8,17,15,214.5,113.5,0.8,9.2,179.5,303.28,254.89
2018,4,8,17,30,204.0,93.0,0.8,8.8,145.0,263.28,221.87
2018,4,8,17,45,171.5,73.5,0.75,8.4,110.0,210.97,176.71
2018,4,8,18,0,139.0,54.0,0.7,8.0,75.0,161.29,132.42
2018,4,8,18,15,92.0,36.5,0.7,8.0,48.0,110.24,83.97
2018,4,8,18,30,45.0,19.0,0.7,8.0,21.0,52.34,0.0
2018,4,8,18,45,22.5,9.5,0.75,7.6,10.5,17.4,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.9,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.2,2.0,1.71,0.0
2018,4,9,6,15,0.0,9.5,0.45,3.65,9.5,7.81,0.0
2018,4,9,6,30,0.0,17.0,0.5,4.1,17.0,14.0,6.73
2018,4,9,6,45,0.0,28.5,0.5,4.5,28.5,23.51,15.9
2018,4,9,7,0,0.0,40.0,0.5,4.9,40.0,33.06,24.96
2018,4,9,7,15,0.0,49.0,0.75,5.55,49.0,40.53,31.91
2018,4,9,7,30,0.0,58.0,1.0,6.2,58.0,48.03,38.71
2018,4,9,7,45,56.0,105.0,1.3,6.9,128.0,82.18,69.55
2018,4,9,8,0,112.0,152.0,1.6,7.6,198.0,109.63,93.72
2018,4,9,8,15,88.5,170.0,1.75,8.1,209.5,125.86,107.57
2018,4,9,8,30,65.0,188.0,1.9,8.6,221.0,142.47,114.48
2018,4,9,8,45,46.0,204.5,2.05,9.15,229.0,159.35,127.67
2018,4,9,9,0,27.0,221.0,2.2,9.7,237.0,173.88,139.85
2018,4,9,9,15,117.5,251.0,2.2,10.1,328.5,220.0,173.83
2018,4,9,9,30,208.0,281.0,2.2,10.5,420.0,282.2,221.77
2018,4,9,9,45,273.0,298.5,2.2,10.85,492.0,336.42,264.62
2018,4,9,10,0,338.0,316.0,2.2,11.2,564.0,401.2,315.85
2018,4,9,10,15,545.0,252.0,2.15,11.55,672.5,482.6,379.45
2018,4,9,10,30,752.0,188.0,2.1,11.9,781.0,583.7,458.06
2018,4,9,10,45,631.0,242.0,2.0,12.3,750.5,601.49,471.0
2018,4,9,11,0,510.0,296.0,1.9,12.7,720.0,604.66,472.1
2018,4,9,11,15,569.0,282.0,1.85,12.95,764.5,666.67,518.44
2018,4,9,11,30,628.0,268.0,1.8,13.2,809.0,733.44,566.64
2018,4,9,11,45,724.0,226.0,1.75,13.5,856.0,806.77,619.17
2018,4,9,12,0,820.0,184.0,1.7,13.8,903.0,876.46,667.27
2018,4,9,12,15,594.5,289.0,1.65,14.0,811.0,817.02,620.84
2018,4,9,12,30,369.0,394.0,1.6,14.2,719.0,723.28,550.23
2018,4,9,12,45,375.0,388.0,1.55,14.4,716.0,740.12,562.69
2018,4,9,13,0,381.0,382.0,1.5,14.6,713.0,755.28,572.82
2018,4,9,13,15,278.5,398.0,1.5,14.7,638.0,685.13,521.34
2018,4,9,13,30,176.0,414.0,1.5,14.8,563.0,591.13,452.73
2018,4,9,13,45,190.0,401.0,1.45,14.85,558.0,598.7,459.69
2018,4,9,14,0,204.0,388.0,1.4,14.9,553.0,605.26,465.08
2018,4,9,14,15,146.0,365.0,1.4,14.9,481.0,526.7,407.37
2018,4,9,14,30,88.0,342.0,1.4,14.9,409.0,425.32,332.03
2018,4,9,14,45,107.5,318.5,1.35,14.85,396.0,443.82,347.87
2018,4,9,15,0,127.0,295.0,1.3,14.8,383.0,439.62,346.12
2018,4,9,15,15,172.0,279.0,1.3,14.65,390.5,467.63,369.87
2018,4,9,15,30,217.0,263.0,1.3,14.5,398.0,493.3,391.59
2018,4,9,15,45,197.0,246.5,1.3,14.35,362.0,454.19,362.75
2018,4,9,16,0,177.0,230.0,1.3,14.2,326.0,415.2,334.03
2018,4,9,16,15,182.0,205.0,1.2,14.0,295.5,388.4,314.88
2018,4,9,16,30,187.0,180.0,1.1,13.8,265.0,360.26,294.29
2018,4,9,16,45,375.5,144.0,1.0,13.6,287.5,501.77,408.89
2018,4,9,17,0,564.0,108.0,0.9,13.4,310.0,595.96,482.07
2018,4,9,17,15,363.0,101.0,0.75,12.95,223.0,411.26,337.11
2018,4,9,17,30,162.0,94.0,0.6,12.5,136.0,235.11,194.03
2018,4,9,17,45,84.5,71.0,0.5,12.1,92.5,139.1,113.55
2018,4,9,18,0,7.0,48.0,0.4,11.7,49.0,48.19,35.25
2018,4,9,18,15,5.5,31.0,0.4,11.7,31.5,31.03,19.59
2018,4,9,18,30,4.0,14.0,0.4,11.7,14.0,13.42,0.0
2018,4,9,18,45,2.0,7.0,0.4,11.2,7.0,6.8,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,9.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.5,4.65,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.6,4.6,3.0,2.56,0.0
2018,4,10,6,15,0.0,11.5,2.7,5.0,11.5,9.46,0.0
2018,4,10,6,30,0.0,20.0,2.8,5.4,20.0,16.48,8.89
2018,4,10,6,45,1.5,35.5,2.9,5.75,36.0,29.35,21.05
2018,4,10,7,0,3.0,51.0,3.0,6.1,52.0,42.0,32.93
2018,4,10,7,15,19.0,78.5,3.1,6.75,84.5,61.95,51.27
2018,4,10,7,30,35.0,106.0,3.2,7.4,117.0,81.47,68.9
2018,4,10,7,45,92.0,130.0,3.25,8.0,166.5,95.37,81.12
2018,4,10,8,0,149.0,154.0,3.3,8.6,216.0,111.35,94.97
2018,4,10,8,15,176.0,181.5,3.25,9.2,264.5,128.49,109.59
2018,4,10,8,30,203.0,209.0,3.2,9.8,313.0,157.46,122.85
2018,4,10,8,45,278.0,224.5,3.15,10.35,381.5,190.42,142.86
2018,4,10,9,0,353.0,240.0,3.1,10.9,450.0,239.15,178.68
2018,4,10,9,15,465.5,225.5,3.0,11.35,524.5,283.77,212.21
2018,4,10,9,30,578.0,211.0,2.9,11.8,599.0,344.53,260.97
2018,4,10,9,45,727.0,168.0,2.8,12.25,685.0,410.45,314.4
2018,4,10,10,0,876.0,125.0,2.7,12.7,771.0,492.17,380.75
2018,4,10,10,15,881.0,130.0,2.65,13.0,803.5,553.64,431.89
2018,4,10,10,30,886.0,135.0,2.6,13.3,836.0,613.98,480.37
2018,4,10,10,45,879.5,143.0,2.5,13.65,857.5,668.56,522.44
2018,4,10,11,0,873.0,151.0,2.4,14.0,879.0,720.42,560.9
2018,4,10,11,15,897.5,142.5,2.35,14.3,905.0,770.55,597.89
2018,4,10,11,30,922.0,134.0,2.3,14.6,931.0,825.39,636.55
2018,4,10,11,45,924.0,135.0,2.2,14.85,941.0,869.56,664.93
2018,4,10,12,0,926.0,136.0,2.1,15.1,951.0,910.84,690.91
2018,4,10,12,15,926.0,136.0,2.1,15.3,952.5,946.42,713.88
2018,4,10,12,30,926.0,136.0,2.1,15.5,954.0,978.63,734.51
2018,4,10,12,45,923.5,136.5,2.05,15.75,947.0,1005.46,750.79
2018,4,10,13,0,921.0,137.0,2.0,16.0,940.0,1028.54,764.58
2018,4,10,13,15,916.5,136.5,1.9,16.1,924.5,1044.86,773.71
2018,4,10,13,30,912.0,136.0,1.8,16.2,909.0,1057.18,780.32
2018,4,10,13,45,905.0,135.0,1.75,16.3,885.5,1062.45,783.24
2018,4,10,14,0,898.0,134.0,1.7,16.4,862.0,1063.64,783.76
2018,4,10,14,15,888.5,133.0,1.55,16.45,831.0,1072.1,787.61
2018,4,10,14,30,879.0,132.0,1.4,16.5,800.0,1062.62,779.88
2018,4,10,14,45,865.5,130.0,1.3,16.5,761.5,1044.01,767.7
2018,4,10,15,0,852.0,128.0,1.2,16.5,723.0,1021.62,753.31
2018,4,10,15,15,834.5,125.0,1.05,16.45,678.5,990.6,732.63
2018,4,10,15,30,817.0,122.0,0.9,16.4,634.0,956.33,709.93
2018,4,10,15,45,794.5,119.0,0.75,16.35,585.5,914.36,682.15
2018,4,10,16,0,772.0,116.0,0.6,16.3,537.0,876.61,657.1
2018,4,10,16,15,742.5,111.5,0.55,16.1,484.5,822.46,623.08
2018,4,10,16,30,713.0,107.0,0.5,15.9,432.0,767.09,587.75
2018,4,10,16,45,672.5,101.0,0.4,15.7,377.5,700.18,542.63
2018,4,10,17,0,632.0,95.0,0.3,15.5,323.0,633.72,496.71
2018,4,10,17,15,574.5,87.0,0.4,14.85,268.5,553.56,441.54
2018,4,10,17,30,517.0,79.0,0.5,14.2,214.0,476.29,384.59
2018,4,10,17,45,433.0,68.0,0.6,13.55,163.0,380.93,309.73
2018,4,10,18,0,349.0,57.0,0.7,12.9,112.0,297.98,240.58
2018,4,10,18,15,234.5,41.0,0.7,12.9,72.0,201.69,155.1
2018,4,10,18,30,120.0,25.0,0.7,12.9,32.0,104.56,12.41
2018,4,10,18,45,60.0,12.5,0.9,11.6,16.0,35.24,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,5,45,0.5,2.5,1.6,4.8,2.5,0.0,0.0
2018,4,11,6,0,1.0,5.0,1.7,4.9,5.0,4.27,0.0
2018,4,11,6,15,0.5,17.5,1.65,5.2,17.5,14.45,3.36
2018,4,11,6,30,0.0,30.0,1.6,5.5,30.0,24.74,16.3
2018,4,11,6,45,21.0,53.5,1.6,5.85,58.0,42.51,33.05
2018,4,11,7,0,42.0,77.0,1.6,6.2,86.0,59.75,49.17
2018,4,11,7,15,69.5,98.5,1.55,6.65,119.0,75.45,63.59
2018,4,11,7,30,97.0,120.0,1.5,7.1,152.0,88.33,75.13
2018,4,11,7,45,69.0,129.0,1.45,7.5,153.5,97.96,83.49
2018,4,11,8,0,41.0,138.0,1.4,7.9,155.0,104.64,89.05
2018,4,11,8,15,44.5,169.5,1.3,8.3,190.5,125.24,106.8
2018,4,11,8,30,48.0,201.0,1.2,8.7,226.0,149.83,120.73
2018,4,11,8,45,62.0,229.5,1.1,9.05,265.0,177.43,141.48
2018,4,11,9,0,76.0,258.0,1.0,9.4,304.0,207.61,164.68
2018,4,11,9,15,93.5,285.0,1.05,9.65,345.5,240.21,190.13
2018,4,11,9,30,111.0,312.0,1.1,9.9,387.0,275.65,218.0
2018,4,11,9,45,109.0,329.0,1.1,10.15,406.0,299.33,236.84
2018,4,11,10,0,107.0,346.0,1.1,10.4,425.0,322.84,255.3
2018,4,11,10,15,215.0,328.5,1.25,10.75,496.5,375.52,296.42
2018,4,11,10,30,323.0,311.0,1.4,11.1,568.0,441.02,347.74
2018,4,11,10,45,563.5,252.5,1.55,11.45,718.0,568.81,446.57
2018,4,11,11,0,804.0,194.0,1.7,11.8,868.0,713.86,555.56
2018,4,11,11,15,814.5,192.5,1.75,12.15,887.5,761.35,589.6
2018,4,11,11,30,825.0,191.0,1.8,12.5,907.0,809.8,624.37
2018,4,11,11,45,835.0,187.0,1.85,12.85,918.5,853.9,655.46
2018,4,11,12,0,845.0,183.0,1.9,13.2,930.0,895.84,683.48
2018,4,11,12,15,821.0,191.5,1.9,13.55,918.0,917.09,696.47
2018,4,11,12,30,797.0,200.0,1.9,13.9,906.0,933.72,706.58
2018,4,11,12,45,560.0,293.5,1.85,14.2,788.0,834.88,634.31
2018,4,11,13,0,323.0,387.0,1.8,14.5,670.0,703.56,537.03
2018,4,11,13,15,328.5,374.5,1.75,14.75,658.0,708.67,541.8
2018,4,11,13,30,334.0,362.0,1.7,15.0,646.0,711.9,544.03
2018,4,11,13,45,376.5,342.5,1.65,15.25,655.0,742.95,566.79
2018,4,11,14,0,419.0,323.0,1.6,15.5,664.0,791.68,600.88
2018,4,11,14,15,497.0,281.0,1.55,15.65,671.0,832.74,631.03
2018,4,11,14,30,575.0,239.0,1.5,15.8,678.0,869.43,658.05
2018,4,11,14,45,710.0,182.0,1.5,15.95,698.0,951.93,715.0
2018,4,11,15,0,845.0,125.0,1.5,16.1,718.0,1010.13,753.36
2018,4,11,15,15,839.5,118.5,1.5,16.1,677.5,986.98,739.14
2018,4,11,15,30,834.0,112.0,1.5,16.1,637.0,960.17,723.58
2018,4,11,15,45,814.5,108.5,1.5,16.1,589.0,920.15,699.12
2018,4,11,16,0,795.0,105.0,1.5,16.1,541.0,877.52,672.74
2018,4,11,16,15,768.5,100.0,1.45,15.9,488.5,824.69,638.73
2018,4,11,16,30,742.0,95.0,1.4,15.7,436.0,775.86,606.97
2018,4,11,16,45,704.0,90.0,1.35,15.5,381.5,711.36,563.11
2018,4,11,17,0,666.0,85.0,1.3,15.3,327.0,647.16,518.24
2018,4,11,17,15,613.5,77.5,1.25,14.35,272.5,570.18,463.25
2018,4,11,17,30,561.0,70.0,1.2,13.4,218.0,495.82,406.27
2018,4,11,17,45,481.0,61.5,1.15,12.45,167.5,406.1,333.89
2018,4,11,18,0,401.0,53.0,1.1,11.5,117.0,322.5,262.97
2018,4,11,18,15,277.5,39.0,1.1,11.5,75.5,220.13,171.76
2018,4,11,18,30,154.0,25.0,1.1,11.5,34.0,120.68,29.77
2018,4,11,18,45,77.0,12.5,1.25,10.3,17.0,42.07,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,5,45,4.0,4.5,1.7,6.25,4.5,0.0,0.0
2018,4,12,6,0,8.0,9.0,1.8,6.6,9.0,7.68,0.0
2018,4,12,6,15,37.0,26.5,2.0,7.0,30.5,21.01,8.84
2018,4,12,6,30,66.0,44.0,2.2,7.4,52.0,34.33,24.68
2018,4,12,6,45,75.5,63.0,2.35,7.85,76.5,48.35,38.06
2018,4,12,7,0,85.0,82.0,2.5,8.3,101.0,62.06,50.87
2018,4,12,7,15,102.0,102.5,2.65,8.9,131.5,76.44,63.95
2018,4,12,7,30,119.0,123.0,2.8,9.5,162.0,90.47,76.39
2018,4,12,7,45,200.0,137.0,2.95,10.1,216.5,96.84,81.74
2018,4,12,8,0,281.0,151.0,3.1,10.7,271.0,106.11,89.51
2018,4,12,8,15,347.0,165.0,3.3,11.55,332.0,114.99,96.72
2018,4,12,8,30,413.0,179.0,3.5,12.4,393.0,140.56,101.42
2018,4,12,8,45,578.5,157.0,3.7,13.3,488.5,180.02,119.74
2018,4,12,9,0,744.0,135.0,3.9,14.2,584.0,237.41,158.73
2018,4,12,9,15,763.5,138.5,4.1,14.95,628.5,297.31,210.38
2018,4,12,9,30,783.0,142.0,4.3,15.7,673.0,358.98,264.58
2018,4,12,9,45,797.0,144.5,4.45,16.45,712.0,422.54,319.81
2018,4,12,10,0,811.0,147.0,4.6,17.2,751.0,482.47,370.94
2018,4,12,10,15,821.5,149.5,4.75,17.7,784.0,540.91,419.86
2018,4,12,10,30,832.0,152.0,4.9,18.2,817.0,598.9,467.03
2018,4,12,10,45,839.0,154.0,5.0,18.7,842.5,653.65,510.29
2018,4,12,11,0,846.0,156.0,5.1,19.2,868.0,707.04,551.38
2018,4,12,11,15,851.0,157.5,5.15,19.5,886.0,757.0,589.17
2018,4,12,11,30,856.0,159.0,5.2,19.8,904.0,804.93,624.67
2018,4,12,11,45,857.5,160.0,5.25,20.1,913.5,847.38,654.85
2018,4,12,12,0,859.0,161.0,5.3,20.4,923.0,887.07,682.15
2018,4,12,12,15,869.0,154.5,5.35,20.6,926.5,924.09,707.71
2018,4,12,12,30,879.0,148.0,5.4,20.8,930.0,946.21,722.78
2018,4,12,12,45,891.5,139.0,5.4,21.0,927.0,976.89,743.62
2018,4,12,13,0,904.0,130.0,5.4,21.2,924.0,1004.28,762.1
2018,4,12,13,15,899.5,130.0,5.4,21.25,909.0,1020.46,773.38
2018,4,12,13,30,895.0,130.0,5.4,21.3,894.0,1032.75,782.15
2018,4,12,13,45,888.5,129.5,5.4,21.4,871.0,1038.59,786.52
2018,4,12,14,0,882.0,129.0,5.4,21.5,848.0,1040.45,788.36
2018,4,12,14,15,872.0,128.0,5.3,21.45,817.5,1034.32,784.57
2018,4,12,14,30,862.0,127.0,5.2,21.4,787.0,1037.69,787.53
2018,4,12,14,45,848.5,125.5,5.15,21.4,749.5,1019.62,776.1
2018,4,12,15,0,835.0,124.0,5.1,21.4,712.0,997.88,762.37
2018,4,12,15,15,818.5,121.5,5.0,21.25,669.0,968.58,743.53
2018,4,12,15,30,802.0,119.0,4.9,21.1,626.0,936.11,722.51
2018,4,12,15,45,780.0,116.0,4.8,20.95,578.0,894.96,695.29
2018,4,12,16,0,758.0,113.0,4.7,20.8,530.0,857.54,670.6
2018,4,12,16,15,728.0,108.5,4.45,20.4,478.0,803.43,633.2
2018,4,12,16,30,698.0,104.0,4.2,20.0,426.0,748.23,594.89
2018,4,12,16,45,657.5,98.5,3.95,19.65,372.5,682.63,548.07
2018,4,12,17,0,617.0,93.0,3.7,19.3,319.0,617.59,500.52
2018,4,12,17,15,560.5,85.5,3.55,18.6,265.5,539.67,441.55
2018,4,12,17,30,504.0,78.0,3.4,17.9,212.0,464.66,382.01
2018,4,12,17,45,423.0,67.0,3.2,17.15,162.0,371.14,305.05
2018,4,12,18,0,342.0,56.0,3.0,16.4,112.0,290.53,235.72
2018,4,12,18,15,234.5,40.5,3.0,16.4,72.5,198.86,153.98
2018,4,12,18,30,127.0,25.0,3.0,16.4,33.0,108.39,35.78
2018,4,12,18,45,63.5,12.5,3.1,15.6,16.5,36.46,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,33.0,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,66.0,14.0,2.6,9.8,16.0,11.95,0.0
2018,4,13,6,15,183.5,30.5,2.8,10.5,51.0,23.64,11.6
2018,4,13,6,30,301.0,47.0,3.0,11.2,86.0,36.17,25.98
2018,4,13,6,45,395.0,58.0,3.2,11.9,134.5,44.37,33.94
2018,4,13,7,0,489.0,69.0,3.4,12.6,183.0,54.61,43.38
2018,4,13,7,15,550.5,77.5,3.55,13.35,236.5,59.99,48.21
2018,4,13,7,30,612.0,86.0,3.7,14.1,290.0,65.27,52.74
2018,4,13,7,45,655.0,91.5,3.85,14.9,344.0,67.96,54.83
2018,4,13,8,0,698.0,97.0,4.0,15.7,398.0,70.62,56.81
2018,4,13,8,15,726.0,102.0,4.1,16.35,449.5,72.67,58.24
2018,4,13,8,30,754.0,107.0,4.2,17.0,501.0,112.89,67.1
2018,4,13,8,45,775.0,111.5,4.25,17.65,550.0,178.1,107.84
2018,4,13,9,0,796.0,116.0,4.3,18.3,599.0,239.21,155.67
2018,4,13,9,15,810.0,120.5,4.35,18.8,643.0,300.71,208.61
2018,4,13,9,30,824.0,125.0,4.4,19.3,687.0,363.24,263.4
2018,4,13,9,45,833.5,129.0,4.45,19.85,725.0,424.42,316.57
2018,4,13,10,0,843.0,133.0,4.5,20.4,763.0,485.52,368.3
2018,4,13,10,15,850.0,136.0,4.55,20.8,794.5,544.22,416.85
2018,4,13,10,30,857.0,139.0,4.6,21.2,826.0,602.02,463.18
2018,4,13,10,45,842.0,151.0,4.65,21.6,843.5,652.99,502.87
2018,4,13,11,0,827.0,163.0,4.7,22.0,861.0,700.5,538.74
2018,4,13,11,15,802.0,179.5,4.7,22.3,868.0,741.21,568.53
2018,4,13,11,30,777.0,196.0,4.7,22.6,875.0,781.88,597.32
2018,4,13,11,45,701.5,238.0,4.7,22.85,856.0,798.2,607.31
2018,4,13,12,0,626.0,280.0,4.7,23.1,837.0,805.69,610.77
2018,4,13,12,15,627.5,279.0,4.7,23.3,838.0,835.12,631.44
2018,4,13,12,30,629.0,278.0,4.7,23.5,839.0,862.07,650.05
2018,4,13,12,45,689.0,244.0,4.7,23.7,854.5,910.35,684.86
2018,4,13,13,0,749.0,210.0,4.7,23.9,870.0,956.28,716.35
2018,4,13,13,15,715.5,224.5,4.7,23.95,846.5,957.79,717.33
2018,4,13,13,30,682.0,239.0,4.7,24.0,823.0,954.76,715.64
2018,4,13,13,45,680.5,231.0,4.7,24.05,801.0,957.34,717.97
2018,4,13,14,0,679.0,223.0,4.7,24.1,779.0,956.35,717.96
2018,4,13,14,15,608.5,245.0,4.65,24.05,729.5,911.97,687.22
2018,4,13,14,30,538.0,267.0,4.6,24.0,680.0,860.15,650.87
2018,4,13,14,45,535.0,252.0,4.6,23.95,646.5,840.8,639.31
2018,4,13,15,0,532.0,237.0,4.6,23.9,613.0,818.58,625.54
2018,4,13,15,15,598.5,200.0,4.45,23.7,599.0,845.19,647.28
2018,4,13,15,30,665.0,163.0,4.3,23.5,585.0,859.95,659.2
2018,4,13,15,45,660.5,152.0,4.2,23.3,544.5,829.35,639.39
2018,4,13,16,0,656.0,141.0,4.1,23.1,504.0,795.91,617.73
2018,4,13,16,15,633.0,133.0,3.85,22.75,456.0,746.8,584.28
2018,4,13,16,30,610.0,125.0,3.6,22.4,408.0,696.41,549.47
2018,4,13,16,45,554.5,118.5,3.4,22.05,352.0,620.29,494.75
2018,4,13,17,0,499.0,112.0,3.2,21.7,296.0,540.42,435.05
2018,4,13,17,15,473.0,99.5,2.95,21.0,251.5,485.34,393.41
2018,4,13,17,30,447.0,87.0,2.7,20.3,207.0,431.22,350.66
2018,4,13,17,45,376.0,73.5,2.5,19.6,159.0,349.05,283.46
2018,4,13,18,0,305.0,60.0,2.3,18.9,111.0,273.57,219.37
2018,4,13,18,15,207.5,43.0,2.3,18.9,72.0,187.41,143.79
2018,4,13,18,30,110.0,26.0,2.3,18.9,33.0,94.31,37.2
2018,4,13,18,45,55.0,13.0,2.15,18.0,16.5,33.34,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,14,5,45,1.0,5.0,2.35,13.4,5.0,0.0,0.0
2018,4,14,6,0,2.0,10.0,2.4,13.7,10.0,8.54,0.0
2018,4,14,6,15,100.5,31.5,2.65,14.2,45.0,24.45,12.83
2018,4,14,6,30,199.0,53.0,2.9,14.7,80.0,40.47,29.39
2018,4,14,6,45,285.0,67.5,3.15,15.2,125.0,50.67,39.05
2018,4,14,7,0,371.0,82.0,3.4,15.7,170.0,60.91,48.41
