Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,45,31.0,29.0,1.05,18.95,32.0,23.07,12.19
2018,5,14,6,0,40.0,46.0,1.2,19.5,51.0,36.44,25.46
2018,5,14,6,15,81.0,66.0,1.2,19.95,83.0,50.6,38.26
2018,5,14,6,30,122.0,86.0,1.2,20.4,115.0,65.07,51.09
2018,5,14,6,45,202.0,103.0,1.25,20.85,165.0,75.35,60.02
2018,5,14,7,0,282.0,120.0,1.3,21.3,215.0,87.11,69.97
2018,5,14,7,15,311.5,138.5,1.35,22.0,259.5,99.0,79.72
2018,5,14,7,30,341.0,157.0,1.4,22.7,304.0,110.47,88.9
2018,5,14,7,45,348.0,178.5,1.45,23.4,345.0,122.96,98.77
2018,5,14,8,0,355.0,200.0,1.5,24.1,386.0,134.85,107.97
2018,5,14,8,15,378.0,217.0,1.5,24.85,432.5,143.9,114.67
2018,5,14,8,30,401.0,234.0,1.5,25.6,479.0,178.29,122.29
2018,5,14,8,45,399.5,255.0,1.5,26.35,515.0,229.33,156.97
2018,5,14,9,0,398.0,276.0,1.5,27.1,551.0,273.27,189.82
2018,5,14,9,15,447.5,274.0,1.3,27.6,601.0,310.54,217.3
2018,5,14,9,30,497.0,272.0,1.1,28.1,651.0,358.97,253.65
2018,5,14,9,45,623.5,224.0,0.9,28.6,722.5,408.42,289.42
2018,5,14,10,0,750.0,176.0,0.7,29.1,794.0,469.61,333.62
2018,5,14,10,15,800.5,154.0,0.85,29.35,835.0,525.75,376.57
2018,5,14,10,30,851.0,132.0,1.0,29.6,876.0,581.39,418.58
2018,5,14,10,45,856.0,134.0,1.1,29.9,899.0,631.26,455.01
2018,5,14,11,0,861.0,136.0,1.2,30.2,922.0,679.49,489.39
2018,5,14,11,15,863.5,137.0,1.25,30.35,937.0,723.39,519.92
2018,5,14,11,30,866.0,138.0,1.3,30.5,952.0,765.07,548.34
2018,5,14,11,45,859.5,143.5,1.35,30.65,957.0,800.99,571.52
2018,5,14,12,0,853.0,149.0,1.4,30.8,962.0,833.86,592.24
2018,5,14,12,15,839.5,155.5,1.4,30.9,956.0,858.51,607.25
2018,5,14,12,30,826.0,162.0,1.4,31.0,950.0,892.57,628.21
2018,5,14,12,45,829.0,159.0,1.35,31.05,944.5,917.58,642.77
2018,5,14,13,0,832.0,156.0,1.3,31.1,939.0,939.35,655.36
2018,5,14,13,15,818.0,160.0,1.3,31.1,919.5,948.53,661.1
2018,5,14,13,30,804.0,164.0,1.3,31.1,900.0,953.88,664.75
2018,5,14,13,45,770.0,178.0,1.25,31.1,869.0,945.86,659.61
2018,5,14,14,0,736.0,192.0,1.2,31.1,838.0,942.96,657.87
2018,5,14,14,15,728.0,187.0,1.2,31.0,808.0,934.24,653.63
2018,5,14,14,30,720.0,182.0,1.2,30.9,778.0,922.08,647.42
2018,5,14,14,45,741.5,164.0,1.25,30.85,754.5,913.6,644.23
2018,5,14,15,0,763.0,146.0,1.3,30.8,731.0,909.53,643.84
2018,5,14,15,15,704.0,159.0,1.35,30.7,676.0,864.98,617.96
2018,5,14,15,30,645.0,172.0,1.4,30.6,621.0,812.77,587.07
2018,5,14,15,45,664.5,152.5,1.4,30.5,588.0,795.47,578.07
2018,5,14,16,0,684.0,133.0,1.4,30.4,555.0,773.85,565.85
2018,5,14,16,15,700.0,117.5,1.4,30.2,518.5,749.49,552.02
2018,5,14,16,30,716.0,102.0,1.4,30.0,482.0,721.05,535.32
2018,5,14,16,45,688.0,97.0,1.35,29.85,432.0,667.29,500.46
2018,5,14,17,0,660.0,92.0,1.3,29.7,382.0,613.25,464.6
2018,5,14,17,15,522.5,101.0,1.2,29.05,312.0,499.68,383.31
2018,5,14,17,30,385.0,110.0,1.1,28.4,242.0,390.29,302.47
2018,5,14,17,45,295.5,98.5,1.0,27.8,189.5,305.48,237.95
2018,5,14,18,0,206.0,87.0,0.9,27.2,137.0,217.54,168.99
2018,5,14,18,15,166.0,68.5,0.9,27.2,102.5,167.16,127.79
2018,5,14,18,30,126.0,50.0,0.9,27.2,68.0,120.63,88.85
2018,5,14,18,45,81.0,33.0,0.9,25.85,43.0,78.38,51.75
2018,5,14,19,0,36.0,16.0,0.9,24.5,18.0,29.32,0.0
2018,5,14,19,15,18.0,8.0,0.95,24.2,9.0,11.49,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.7,19.35,7.0,5.97,0.0
2018,5,15,5,30,8.0,14.0,1.9,19.7,14.0,11.95,0.0
2018,5,15,5,45,15.5,31.0,2.15,20.05,32.5,24.76,13.66
2018,5,15,6,0,23.0,48.0,2.4,20.4,51.0,37.78,26.5
2018,5,15,6,15,30.5,62.0,2.55,20.85,68.0,48.73,36.5
2018,5,15,6,30,38.0,76.0,2.7,21.3,85.0,59.57,46.16
2018,5,15,6,45,19.0,66.5,2.9,21.7,71.0,53.9,41.32
2018,5,15,7,0,0.0,57.0,3.1,22.1,57.0,47.19,35.42
2018,5,15,7,15,11.5,89.5,3.25,22.55,94.5,73.14,57.59
2018,5,15,7,30,23.0,122.0,3.4,23.0,132.0,94.34,75.32
2018,5,15,7,45,67.5,158.0,3.5,23.4,192.5,118.9,95.61
2018,5,15,8,0,112.0,194.0,3.6,23.8,253.0,135.56,109.0
2018,5,15,8,15,187.5,228.0,3.65,24.05,338.0,155.98,125.4
2018,5,15,8,30,263.0,262.0,3.7,24.3,423.0,190.63,137.73
2018,5,15,8,45,298.5,277.5,3.7,24.6,473.5,228.36,162.51
2018,5,15,9,0,334.0,293.0,3.7,24.9,524.0,270.6,193.45
2018,5,15,9,15,525.0,230.5,3.75,25.1,619.5,301.66,212.64
2018,5,15,9,30,716.0,168.0,3.8,25.3,715.0,355.59,252.8
2018,5,15,9,45,759.0,155.0,3.8,25.5,759.5,412.8,300.14
2018,5,15,10,0,802.0,142.0,3.8,25.7,804.0,468.69,345.98
2018,5,15,10,15,809.5,144.5,3.8,25.8,833.0,522.08,389.31
2018,5,15,10,30,817.0,147.0,3.8,25.9,862.0,574.67,430.82
2018,5,15,10,45,822.0,148.5,3.85,26.05,884.0,623.93,468.83
2018,5,15,11,0,827.0,150.0,3.9,26.2,906.0,671.68,504.79
2018,5,15,11,15,810.0,163.5,3.9,26.3,914.5,712.45,534.56
2018,5,15,11,30,793.0,177.0,3.9,26.4,923.0,749.66,561.13
2018,5,15,11,45,598.0,289.0,3.9,26.5,854.5,733.06,545.95
2018,5,15,12,0,403.0,401.0,3.9,26.6,786.0,699.19,518.16
2018,5,15,12,15,328.0,437.5,3.85,26.65,751.0,682.27,504.9
2018,5,15,12,30,253.0,474.0,3.8,26.7,716.0,666.61,492.04
2018,5,15,12,45,257.5,469.0,3.8,26.7,713.5,680.43,502.2
2018,5,15,13,0,262.0,464.0,3.8,26.7,711.0,692.86,511.26
2018,5,15,13,15,242.5,460.0,3.7,26.65,685.5,682.14,503.5
2018,5,15,13,30,223.0,456.0,3.6,26.6,660.0,653.44,483.6
2018,5,15,13,45,207.0,445.0,3.5,26.5,631.0,634.14,470.37
2018,5,15,14,0,191.0,434.0,3.4,26.4,602.0,613.25,455.94
2018,5,15,14,15,195.0,413.0,3.3,26.2,579.5,600.29,447.98
2018,5,15,14,30,199.0,392.0,3.2,26.0,557.0,585.9,438.97
2018,5,15,14,45,108.5,322.5,3.1,25.75,412.0,428.39,324.39
2018,5,15,15,0,18.0,253.0,3.0,25.5,267.0,238.4,180.9
2018,5,15,15,15,11.0,210.5,2.8,25.25,219.0,192.8,146.63
2018,5,15,15,30,4.0,168.0,2.6,25.0,171.0,147.66,111.81
2018,5,15,15,45,2.0,115.0,2.45,24.7,116.5,98.45,73.43
2018,5,15,16,0,0.0,62.0,2.3,24.4,62.0,51.48,36.08
2018,5,15,16,15,0.0,47.0,2.1,24.2,47.0,38.96,26.12
2018,5,15,16,30,0.0,32.0,1.9,24.0,32.0,26.47,16.06
2018,5,15,16,45,0.5,60.5,1.7,23.8,60.5,50.53,35.88
2018,5,15,17,0,1.0,89.0,1.5,23.6,89.0,75.29,56.26
2018,5,15,17,15,8.5,101.0,1.35,23.35,104.0,92.41,70.62
2018,5,15,17,30,16.0,113.0,1.2,23.1,119.0,110.63,85.78
2018,5,15,17,45,8.0,78.5,1.0,22.85,81.5,72.2,54.31
2018,5,15,18,0,0.0,44.0,0.8,22.6,44.0,36.37,24.63
2018,5,15,18,15,0.0,33.5,0.8,22.6,33.5,27.66,17.25
2018,5,15,18,30,0.0,23.0,0.8,22.6,23.0,18.96,9.8
2018,5,15,18,45,3.0,16.0,0.65,22.15,16.0,14.3,5.3
2018,5,15,19,0,6.0,9.0,0.5,21.7,9.0,9.48,0.0
2018,5,15,19,15,3.0,4.5,0.45,21.55,4.5,4.62,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.56,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,4.92,0.0
2018,5,16,5,45,0.0,14.0,1.5,19.9,14.0,11.52,3.46
2018,5,16,6,0,0.0,22.0,1.6,20.1,22.0,18.13,9.86
2018,5,16,6,15,0.0,38.5,1.7,20.3,38.5,31.82,22.02
2018,5,16,6,30,0.0,55.0,1.8,20.5,55.0,45.28,33.95
2018,5,16,6,45,0.0,55.5,1.85,20.7,55.5,45.95,34.59
2018,5,16,7,0,0.0,56.0,1.9,20.9,56.0,46.35,34.89
2018,5,16,7,15,1.5,64.5,1.95,21.15,65.0,53.46,40.92
2018,5,16,7,30,3.0,73.0,2.0,21.4,74.0,60.59,46.87
2018,5,16,7,45,12.5,92.5,2.1,21.65,99.0,76.47,60.21
2018,5,16,8,0,22.0,112.0,2.2,21.9,124.0,88.37,70.0
2018,5,16,8,15,63.5,184.5,2.25,22.25,223.0,137.06,110.42
2018,5,16,8,30,105.0,257.0,2.3,22.6,322.0,191.82,144.61
2018,5,16,8,45,100.0,280.5,2.3,22.95,346.0,217.38,162.95
2018,5,16,9,0,95.0,304.0,2.3,23.3,370.0,242.72,182.12
2018,5,16,9,15,61.5,249.5,2.4,23.65,293.0,208.17,156.74
2018,5,16,9,30,28.0,195.0,2.5,24.0,216.0,164.1,123.63
2018,5,16,9,45,22.5,199.5,2.55,24.3,217.0,168.66,127.21
2018,5,16,10,0,17.0,204.0,2.6,24.6,218.0,172.56,130.07
2018,5,16,10,15,18.5,228.5,2.6,24.8,244.5,195.02,147.13
2018,5,16,10,30,20.0,253.0,2.6,25.0,271.0,218.1,164.48
2018,5,16,10,45,41.5,293.5,2.65,25.2,331.5,266.69,201.17
2018,5,16,11,0,63.0,334.0,2.7,25.4,392.0,318.27,239.66
2018,5,16,11,15,68.0,368.0,2.75,25.5,431.5,355.96,267.3
2018,5,16,11,30,73.0,402.0,2.8,25.6,471.0,394.89,295.61
2018,5,16,11,45,86.5,434.5,2.8,25.75,517.0,440.41,328.47
2018,5,16,12,0,100.0,467.0,2.8,25.9,563.0,487.73,362.22
2018,5,16,12,15,170.0,471.0,2.8,25.9,633.5,568.58,421.05
2018,5,16,12,30,240.0,475.0,2.8,25.9,704.0,645.1,475.81
2018,5,16,12,45,231.5,472.0,2.8,25.9,691.5,647.13,476.87
2018,5,16,13,0,223.0,469.0,2.8,25.9,679.0,647.43,477.23
2018,5,16,13,15,201.5,460.0,2.8,25.85,647.5,628.11,463.85
2018,5,16,13,30,180.0,451.0,2.8,25.8,616.0,606.74,449.1
2018,5,16,13,45,189.0,435.5,2.75,25.75,605.0,606.64,449.97
2018,5,16,14,0,198.0,420.0,2.7,25.7,594.0,605.28,449.91
2018,5,16,14,15,141.0,333.0,2.65,25.55,455.0,465.91,350.89
2018,5,16,14,30,84.0,246.0,2.6,25.4,316.0,324.62,247.28
2018,5,16,14,45,52.0,225.5,2.55,25.25,268.0,257.86,196.98
2018,5,16,15,0,20.0,205.0,2.5,25.1,220.0,207.74,158.11
2018,5,16,15,15,10.0,140.5,2.4,24.85,148.0,128.39,96.76
2018,5,16,15,30,0.0,76.0,2.3,24.6,76.0,63.26,45.21
2018,5,16,15,45,2.5,95.5,2.15,24.4,97.0,81.83,60.38
2018,5,16,16,0,5.0,115.0,2.0,24.2,118.0,101.12,76.09
2018,5,16,16,15,19.0,127.5,1.95,23.95,138.0,132.21,101.7
2018,5,16,16,30,33.0,140.0,1.9,23.7,158.0,156.16,121.56
2018,5,16,16,45,16.5,83.0,1.8,23.5,92.0,86.64,65.69
2018,5,16,17,0,0.0,26.0,1.7,23.3,26.0,21.46,12.11
2018,5,16,17,15,12.5,63.5,1.6,23.0,68.0,64.43,48.06
2018,5,16,17,30,25.0,101.0,1.5,22.7,110.0,111.05,86.58
2018,5,16,17,45,16.5,78.5,1.35,22.4,84.0,82.56,63.11
2018,5,16,18,0,8.0,56.0,1.2,22.1,58.0,51.09,36.96
2018,5,16,18,15,14.5,50.5,1.2,22.1,53.0,53.63,38.77
2018,5,16,18,30,21.0,45.0,1.2,22.1,48.0,52.66,37.15
2018,5,16,18,45,14.0,30.5,1.1,21.6,32.0,35.23,21.43
2018,5,16,19,0,7.0,16.0,1.0,21.1,16.0,16.72,0.0
2018,5,16,19,15,3.5,8.0,1.05,21.0,8.0,7.73,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,17,5,15,0.0,3.5,1.3,18.7,3.5,2.99,0.0
2018,5,17,5,30,0.0,7.0,1.5,19.0,7.0,5.75,0.0
2018,5,17,5,45,0.0,17.5,1.65,19.3,17.5,14.42,5.88
2018,5,17,6,0,0.0,28.0,1.8,19.6,28.0,23.11,14.17
2018,5,17,6,15,0.0,42.5,1.8,19.9,42.5,35.16,24.97
2018,5,17,6,30,0.0,57.0,1.8,20.2,57.0,46.81,35.32
2018,5,17,6,45,17.0,89.0,1.85,20.5,95.0,71.0,56.38
2018,5,17,7,0,34.0,121.0,1.9,20.8,133.0,91.53,73.94
2018,5,17,7,15,62.5,148.0,1.9,21.1,174.0,109.92,89.35
2018,5,17,7,30,91.0,175.0,1.9,21.4,215.0,127.88,104.11
2018,5,17,7,45,150.0,199.5,1.95,21.75,275.0,138.53,112.5
2018,5,17,8,0,209.0,224.0,2.0,22.1,335.0,153.54,124.43
2018,5,17,8,15,172.0,249.0,2.05,22.2,346.0,166.77,134.87
2018,5,17,8,30,135.0,274.0,2.1,22.3,357.0,195.41,146.39
2018,5,17,8,45,126.0,295.0,2.15,22.45,377.0,221.76,165.44
2018,5,17,9,0,117.0,316.0,2.2,22.6,397.0,247.31,185.14
2018,5,17,9,15,96.0,325.0,2.25,22.65,394.5,267.73,201.76
2018,5,17,9,30,75.0,334.0,2.3,22.7,392.0,277.99,210.4
2018,5,17,9,45,109.0,364.5,2.35,22.75,452.5,316.94,239.47
2018,5,17,10,0,143.0,395.0,2.4,22.8,513.0,365.91,276.05
2018,5,17,10,15,189.0,407.0,2.5,22.75,569.0,412.15,310.75
2018,5,17,10,30,235.0,419.0,2.6,22.7,625.0,463.2,349.02
2018,5,17,10,45,229.5,429.0,2.65,22.7,634.5,486.29,366.32
2018,5,17,11,0,224.0,439.0,2.7,22.7,644.0,508.48,382.81
2018,5,17,11,15,147.0,410.0,2.8,22.65,545.5,448.68,339.08
2018,5,17,11,30,70.0,381.0,2.9,22.6,447.0,374.72,283.97
2018,5,17,11,45,38.5,273.5,2.95,22.6,310.0,264.56,201.42
2018,5,17,12,0,7.0,166.0,3.0,22.6,173.0,145.3,109.35
2018,5,17,12,15,6.5,161.0,3.0,22.55,167.5,141.14,106.31
2018,5,17,12,30,6.0,156.0,3.0,22.5,162.0,136.85,103.0
2018,5,17,12,45,64.5,258.5,3.05,22.5,319.5,298.52,229.27
2018,5,17,13,0,123.0,361.0,3.1,22.5,477.0,452.89,345.17
2018,5,17,13,15,201.5,400.0,3.05,22.55,586.5,570.02,431.36
2018,5,17,13,30,280.0,439.0,3.0,22.6,696.0,705.53,527.77
2018,5,17,13,45,235.0,434.5,3.0,22.6,646.5,649.34,487.2
2018,5,17,14,0,190.0,430.0,3.0,22.6,597.0,606.88,456.85
2018,5,17,14,15,134.0,406.0,3.0,22.65,522.0,532.53,402.91
2018,5,17,14,30,78.0,382.0,3.0,22.7,447.0,438.2,333.47
2018,5,17,14,45,89.0,372.0,3.0,22.7,443.0,441.17,337.08
2018,5,17,15,0,100.0,362.0,3.0,22.7,439.0,443.56,339.9
2018,5,17,15,15,93.5,337.5,2.95,22.65,406.5,413.36,318.09
2018,5,17,15,30,87.0,313.0,2.9,22.6,374.0,382.73,295.91
2018,5,17,15,45,139.0,294.5,2.85,22.55,384.5,428.59,332.87
2018,5,17,16,0,191.0,276.0,2.8,22.5,395.0,452.83,353.3
2018,5,17,16,15,211.5,249.5,2.7,22.35,371.5,437.9,343.7
2018,5,17,16,30,232.0,223.0,2.6,22.2,348.0,436.87,344.44
2018,5,17,16,45,238.5,198.0,2.5,22.1,315.0,407.13,322.99
2018,5,17,17,0,245.0,173.0,2.4,22.0,282.0,375.78,300.01
2018,5,17,17,15,195.5,142.5,2.2,21.75,222.5,298.02,239.27
2018,5,17,17,30,146.0,112.0,2.0,21.5,163.0,211.47,170.24
2018,5,17,17,45,79.5,93.5,1.8,21.25,120.5,146.21,116.42
2018,5,17,18,0,13.0,75.0,1.6,21.0,78.0,72.84,55.15
2018,5,17,18,15,7.0,60.5,1.6,21.0,62.0,56.72,41.45
2018,5,17,18,30,1.0,46.0,1.6,21.0,46.0,41.21,28.09
2018,5,17,18,45,5.0,30.5,1.45,20.55,30.5,28.69,16.71
2018,5,17,19,0,9.0,15.0,1.3,20.1,15.0,15.98,0.0
2018,5,17,19,15,4.5,7.5,1.25,20.05,7.5,7.56,0.0
2018,5,17,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.35,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,18,5,15,3.0,5.0,1.75,20.5,5.0,4.27,0.0
2018,5,18,5,30,6.0,10.0,1.9,20.6,10.0,8.45,0.0
2018,5,18,5,45,3.0,20.5,2.05,20.75,20.5,16.92,7.91
2018,5,18,6,0,0.0,31.0,2.2,20.9,31.0,25.61,16.22
2018,5,18,6,15,8.5,51.0,2.3,21.1,53.0,41.62,30.41
2018,5,18,6,30,17.0,71.0,2.4,21.3,75.0,56.25,43.33
2018,5,18,6,45,20.0,88.5,2.5,21.45,94.5,69.22,54.62
2018,5,18,7,0,23.0,106.0,2.6,21.6,114.0,81.97,65.52
2018,5,18,7,15,37.0,137.5,2.6,21.75,152.5,103.38,83.61
2018,5,18,7,30,51.0,169.0,2.6,21.9,191.0,124.0,100.72
2018,5,18,7,45,37.5,180.5,2.65,22.05,198.0,132.14,107.12
2018,5,18,8,0,24.0,192.0,2.7,22.2,205.0,147.61,119.59
2018,5,18,8,15,20.5,203.0,2.75,22.35,215.0,156.17,126.19
2018,5,18,8,30,17.0,214.0,2.8,22.5,225.0,167.42,128.53
2018,5,18,8,45,20.5,232.5,2.8,22.6,246.5,184.32,141.03
2018,5,18,9,0,24.0,251.0,2.8,22.7,268.0,201.82,154.11
2018,5,18,9,15,29.0,274.0,2.8,22.9,295.5,216.18,164.67
2018,5,18,9,30,34.0,297.0,2.8,23.1,323.0,239.25,182.02
2018,5,18,9,45,32.5,299.5,2.85,23.25,325.5,246.27,187.22
2018,5,18,10,0,31.0,302.0,2.9,23.4,328.0,252.79,192.05
2018,5,18,10,15,54.5,355.0,2.9,23.6,402.5,309.35,234.5
2018,5,18,10,30,78.0,408.0,2.9,23.8,477.0,369.69,279.11
2018,5,18,10,45,74.0,417.0,2.9,24.0,483.5,383.27,288.71
2018,5,18,11,0,70.0,426.0,2.9,24.2,490.0,396.39,298.03
2018,5,18,11,15,75.0,437.0,2.9,24.3,507.0,416.98,313.0
2018,5,18,11,30,80.0,448.0,2.9,24.4,524.0,438.05,328.21
2018,5,18,11,45,78.0,452.0,2.9,24.5,526.5,448.12,335.28
2018,5,18,12,0,76.0,456.0,2.9,24.6,529.0,457.77,342.07
2018,5,18,12,15,62.0,424.5,2.9,24.6,484.0,425.13,318.29
2018,5,18,12,30,48.0,393.0,2.9,24.6,439.0,390.22,292.82
2018,5,18,12,45,38.0,376.5,2.9,24.55,412.5,370.7,278.56
2018,5,18,13,0,28.0,360.0,2.9,24.5,386.0,349.96,263.26
2018,5,18,13,15,20.5,295.5,2.8,24.4,314.5,285.59,215.56
2018,5,18,13,30,13.0,231.0,2.7,24.3,243.0,209.95,158.59
2018,5,18,13,45,6.5,153.0,2.65,24.15,159.0,135.83,101.73
2018,5,18,14,0,0.0,75.0,2.6,24.0,75.0,62.72,44.35
2018,5,18,14,15,1.0,91.0,2.55,23.9,92.0,77.16,55.97
2018,5,18,14,30,2.0,107.0,2.5,23.8,109.0,91.74,67.64
2018,5,18,14,45,3.5,127.0,2.45,23.65,130.0,110.42,82.59
2018,5,18,15,0,5.0,147.0,2.4,23.5,151.0,129.37,97.76
2018,5,18,15,15,7.0,166.5,2.3,23.4,171.5,148.72,113.25
2018,5,18,15,30,9.0,186.0,2.2,23.3,192.0,168.57,129.12
2018,5,18,15,45,4.5,151.0,2.15,23.15,154.0,132.84,101.2
2018,5,18,16,0,0.0,116.0,2.1,23.0,116.0,97.63,73.39
2018,5,18,16,15,0.5,108.5,1.95,22.8,109.0,91.55,68.86
2018,5,18,16,30,1.0,101.0,1.8,22.6,102.0,85.45,64.25
2018,5,18,16,45,1.0,71.0,1.7,22.45,71.5,59.67,43.52
2018,5,18,17,0,1.0,41.0,1.6,22.3,41.0,34.63,23.12
2018,5,18,17,15,0.5,41.0,1.5,22.05,41.0,34.23,22.9
2018,5,18,17,30,0.0,41.0,1.4,21.8,41.0,33.87,22.69
2018,5,18,17,45,0.0,33.5,1.25,21.6,33.5,27.64,17.54
2018,5,18,18,0,0.0,26.0,1.1,21.4,26.0,21.42,12.32
2018,5,18,18,15,0.0,20.5,1.1,21.4,20.5,16.87,8.42
2018,5,18,18,30,0.0,15.0,1.1,21.4,15.0,12.33,4.48
2018,5,18,18,45,0.5,10.5,1.05,20.9,10.5,8.81,1.27
2018,5,18,19,0,1.0,6.0,1.0,20.4,6.0,5.24,0.0
2018,5,18,19,15,0.5,3.0,1.05,20.3,3.0,2.69,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,19,5,15,2.5,5.5,1.55,19.4,5.5,4.69,0.0
2018,5,19,5,30,5.0,11.0,1.6,19.5,11.0,9.29,0.0
2018,5,19,5,45,2.5,20.5,1.7,19.65,20.5,16.92,8.06
2018,5,19,6,0,0.0,30.0,1.8,19.8,30.0,24.77,15.62
2018,5,19,6,15,0.0,41.5,1.85,20.0,41.5,34.32,24.26
2018,5,19,6,30,0.0,53.0,1.9,20.2,53.0,43.85,32.76
2018,5,19,6,45,5.5,68.0,1.95,20.35,70.0,55.83,43.25
2018,5,19,7,0,11.0,83.0,2.0,20.5,87.0,67.73,53.49
2018,5,19,7,15,46.5,128.0,2.0,20.7,148.0,97.64,79.01
2018,5,19,7,30,82.0,173.0,2.0,20.9,209.0,126.76,103.39
2018,5,19,7,45,52.5,178.0,2.05,21.15,202.0,130.94,106.39
2018,5,19,8,0,23.0,183.0,2.1,21.4,195.0,141.76,114.96
2018,5,19,8,15,18.5,186.0,2.15,21.65,196.5,144.93,117.08
2018,5,19,8,30,14.0,189.0,2.2,21.9,198.0,149.99,115.02
2018,5,19,8,45,25.0,228.0,2.25,22.15,245.0,174.06,132.89
2018,5,19,9,0,36.0,267.0,2.3,22.4,292.0,207.03,157.65
2018,5,19,9,15,49.5,293.0,2.35,22.65,329.5,234.26,177.85
2018,5,19,9,30,63.0,319.0,2.4,22.9,367.0,263.67,199.81
2018,5,19,9,45,66.5,343.5,2.45,23.15,396.5,290.35,219.86
2018,5,19,10,0,70.0,368.0,2.5,23.4,426.0,317.91,240.4
2018,5,19,10,15,68.0,385.0,2.5,23.6,443.0,338.11,255.29
2018,5,19,10,30,66.0,402.0,2.5,23.8,460.0,358.32,270.01
2018,5,19,10,45,100.5,423.0,2.55,24.0,514.0,403.54,303.38
2018,5,19,11,0,135.0,444.0,2.6,24.2,568.0,453.71,340.05
2018,5,19,11,15,164.0,454.5,2.65,24.4,607.5,495.3,370.22
2018,5,19,11,30,193.0,465.0,2.7,24.6,647.0,539.26,401.88
2018,5,19,11,45,140.5,454.5,2.7,24.75,587.5,504.45,375.89
2018,5,19,12,0,88.0,444.0,2.7,24.9,528.0,456.64,340.59
2018,5,19,12,15,180.0,435.5,2.75,25.0,608.0,543.87,405.66
2018,5,19,12,30,272.0,427.0,2.8,25.1,688.0,637.6,473.43
2018,5,19,12,45,261.5,422.0,2.85,25.2,671.5,637.49,472.92
2018,5,19,13,0,251.0,417.0,2.9,25.3,655.0,635.32,471.56
2018,5,19,13,15,216.0,425.0,2.95,25.25,627.5,606.29,451.08
2018,5,19,13,30,181.0,433.0,3.0,25.2,600.0,588.27,438.13
2018,5,19,13,45,285.0,374.5,3.0,25.15,630.0,653.32,487.88
2018,5,19,14,0,389.0,316.0,3.0,25.1,660.0,718.77,536.83
2018,5,19,14,15,500.5,278.5,3.05,25.0,706.0,793.83,592.12
2018,5,19,14,30,612.0,241.0,3.1,24.9,752.0,871.39,648.22
2018,5,19,14,45,467.5,290.0,3.15,24.85,670.5,774.86,579.63
2018,5,19,15,0,323.0,339.0,3.2,24.8,589.0,667.73,503.14
2018,5,19,15,15,269.5,327.0,3.2,24.65,528.0,603.14,457.99
2018,5,19,15,30,216.0,315.0,3.2,24.5,467.0,520.48,398.76
2018,5,19,15,45,196.0,286.0,3.2,24.35,417.0,469.26,362.41
2018,5,19,16,0,176.0,257.0,3.2,24.2,367.0,417.85,325.12
2018,5,19,16,15,312.0,204.0,3.15,24.0,380.0,487.5,382.47
2018,5,19,16,30,448.0,151.0,3.1,23.8,393.0,547.19,430.96
2018,5,19,16,45,446.5,141.5,3.05,23.6,362.5,519.33,410.93
2018,5,19,17,0,445.0,132.0,3.0,23.4,332.0,489.98,389.78
2018,5,19,17,15,386.5,125.0,2.85,23.15,283.0,423.08,338.38
2018,5,19,17,30,328.0,118.0,2.7,22.9,234.0,360.15,289.01
2018,5,19,17,45,368.5,95.0,2.6,22.65,205.0,342.14,275.01
2018,5,19,18,0,409.0,72.0,2.5,22.4,176.0,318.62,255.0
2018,5,19,18,15,314.0,61.5,2.5,22.4,130.5,239.0,188.55
2018,5,19,18,30,219.0,51.0,2.5,22.4,85.0,169.35,129.59
2018,5,19,18,45,142.5,35.5,2.2,21.85,54.5,102.26,72.25
2018,5,19,19,0,66.0,20.0,1.9,21.3,24.0,48.02,8.82
2018,5,19,19,15,33.0,10.0,1.9,21.15,12.0,17.01,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,15.0,9.0,2.0,19.55,10.0,7.68,0.0
2018,5,20,5,30,30.0,18.0,2.1,19.8,20.0,14.58,0.0
2018,5,20,5,45,55.5,26.5,2.2,20.05,33.5,21.61,11.92
2018,5,20,6,0,81.0,35.0,2.3,20.3,47.0,27.47,17.9
2018,5,20,6,15,58.0,45.5,2.35,20.65,56.0,36.68,26.23
2018,5,20,6,30,35.0,56.0,2.4,21.0,65.0,45.89,34.42
2018,5,20,6,45,142.5,85.5,2.45,21.35,133.5,63.34,49.57
2018,5,20,7,0,250.0,115.0,2.5,21.7,202.0,83.61,66.89
2018,5,20,7,15,258.0,136.0,2.5,22.1,238.5,96.8,77.85
2018,5,20,7,30,266.0,157.0,2.5,22.5,275.0,109.42,88.15
2018,5,20,7,45,191.0,190.5,2.5,22.9,280.5,134.23,108.49
2018,5,20,8,0,116.0,224.0,2.5,23.3,286.0,152.17,122.79
2018,5,20,8,15,159.0,248.0,2.4,23.7,341.5,166.1,133.58
2018,5,20,8,30,202.0,272.0,2.3,24.1,397.0,199.41,146.33
2018,5,20,8,45,198.0,294.0,2.2,24.45,424.5,231.03,168.21
2018,5,20,9,0,194.0,316.0,2.1,24.8,452.0,262.5,191.86
2018,5,20,9,15,195.0,339.5,2.05,25.05,483.0,296.03,217.59
2018,5,20,9,30,196.0,363.0,2.0,25.3,514.0,330.05,243.66
2018,5,20,9,45,243.0,373.5,1.95,25.6,569.5,368.16,271.67
2018,5,20,10,0,290.0,384.0,1.9,25.9,625.0,417.53,307.96
2018,5,20,10,15,337.0,383.0,1.85,26.05,672.5,463.57,341.85
2018,5,20,10,30,384.0,382.0,1.8,26.2,720.0,513.76,378.37
2018,5,20,10,45,460.0,350.5,1.8,26.4,766.0,561.84,413.55
2018,5,20,11,0,536.0,319.0,1.8,26.6,812.0,616.55,453.05
2018,5,20,11,15,623.0,272.0,1.8,26.75,854.5,668.82,490.86
2018,5,20,11,30,710.0,225.0,1.8,26.9,897.0,727.26,532.38
2018,5,20,11,45,738.5,208.0,1.85,27.0,912.0,768.51,561.21
2018,5,20,12,0,767.0,191.0,1.9,27.1,927.0,803.16,585.63
2018,5,20,12,15,623.0,273.0,1.9,27.15,871.0,790.37,573.92
2018,5,20,12,30,479.0,355.0,1.9,27.2,815.0,762.45,552.27
2018,5,20,12,45,453.5,363.5,1.95,27.2,796.5,766.44,555.39
2018,5,20,13,0,428.0,372.0,2.0,27.2,778.0,767.25,556.08
2018,5,20,13,15,576.5,291.5,2.0,27.2,829.0,846.52,612.86
2018,5,20,13,30,725.0,211.0,2.0,27.2,880.0,925.19,666.64
2018,5,20,13,45,675.0,232.0,2.0,27.2,843.0,909.05,655.92
2018,5,20,14,0,625.0,253.0,2.0,27.2,806.0,888.66,642.41
2018,5,20,14,15,552.5,282.0,2.0,27.05,759.0,846.72,614.73
2018,5,20,14,30,480.0,311.0,2.0,26.9,712.0,807.35,588.45
2018,5,20,14,45,503.0,283.5,2.0,26.75,688.0,801.43,587.17
2018,5,20,15,0,526.0,256.0,2.0,26.6,664.0,791.98,583.29
2018,5,20,15,15,557.0,228.0,1.95,26.4,639.5,785.74,581.51
2018,5,20,15,30,588.0,200.0,1.9,26.2,615.0,783.32,582.13
2018,5,20,15,45,536.0,203.0,1.9,26.0,562.5,720.08,540.02
2018,5,20,16,0,484.0,206.0,1.9,25.8,510.0,665.04,503.03
2018,5,20,16,15,334.0,213.5,1.85,25.5,415.5,515.83,396.08
2018,5,20,16,30,184.0,221.0,1.8,25.2,321.0,378.17,293.37
2018,5,20,16,45,116.5,190.5,1.75,24.95,251.5,288.19,225.23
2018,5,20,17,0,49.0,160.0,1.7,24.7,182.0,189.31,147.77
2018,5,20,17,15,75.5,135.0,1.65,24.35,164.0,180.61,142.41
2018,5,20,17,30,102.0,110.0,1.6,24.0,146.0,180.16,142.93
2018,5,20,17,45,126.0,101.0,1.6,23.65,138.5,181.48,144.26
2018,5,20,18,0,150.0,92.0,1.6,23.3,131.0,180.63,143.11
2018,5,20,18,15,120.0,73.0,1.6,23.3,99.5,138.81,107.86
2018,5,20,18,30,90.0,54.0,1.6,23.3,68.0,99.75,74.6
2018,5,20,18,45,61.0,37.0,1.65,22.8,45.0,66.54,45.68
2018,5,20,19,0,32.0,20.0,1.7,22.3,22.0,32.84,6.73
2018,5,20,19,15,16.0,10.0,1.7,22.2,11.0,12.64,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,1.5,4.0,0.9,19.0,4.0,3.41,0.0
2018,5,21,5,30,3.0,8.0,1.1,19.4,8.0,6.75,0.0
2018,5,21,5,45,8.5,20.5,1.3,19.8,21.5,17.36,8.57
2018,5,21,6,0,14.0,33.0,1.5,20.2,35.0,27.47,17.95
2018,5,21,6,15,19.0,51.5,1.5,20.6,55.5,41.78,30.67
2018,5,21,6,30,24.0,70.0,1.5,21.0,76.0,55.74,42.97
2018,5,21,6,45,14.0,81.0,1.55,21.4,84.5,65.48,51.4
2018,5,21,7,0,4.0,92.0,1.6,21.8,93.0,74.26,58.81
2018,5,21,7,15,31.0,120.0,1.65,22.3,133.5,92.41,74.01
2018,5,21,7,30,58.0,148.0,1.7,22.8,174.0,111.64,89.84
2018,5,21,7,45,124.0,182.5,1.7,23.3,246.5,128.77,103.62
2018,5,21,8,0,190.0,217.0,1.7,23.8,319.0,149.61,120.24
2018,5,21,8,15,120.0,220.5,1.75,24.15,287.0,150.86,120.65
2018,5,21,8,30,50.0,224.0,1.8,24.5,255.0,167.96,126.53
2018,5,21,8,45,33.0,221.0,1.85,24.85,242.0,170.59,128.26
2018,5,21,9,0,16.0,218.0,1.9,25.2,229.0,176.51,133.09
2018,5,21,9,15,12.0,205.0,1.9,25.5,213.5,168.25,126.48
2018,5,21,9,30,8.0,192.0,1.9,25.8,198.0,158.75,118.97
2018,5,21,9,45,17.0,244.0,1.9,26.05,258.0,203.75,152.93
2018,5,21,10,0,26.0,296.0,1.9,26.3,318.0,245.79,184.1
2018,5,21,10,15,30.0,321.5,1.85,26.4,347.5,271.61,202.98
2018,5,21,10,30,34.0,347.0,1.8,26.5,377.0,298.43,222.49
2018,5,21,10,45,51.0,383.0,1.75,26.6,429.5,342.25,254.33
2018,5,21,11,0,68.0,419.0,1.7,26.7,482.0,388.67,287.58
2018,5,21,11,15,113.0,444.5,1.65,26.65,551.0,451.07,332.44
2018,5,21,11,30,158.0,470.0,1.6,26.6,620.0,516.55,378.68
2018,5,21,11,45,216.0,470.5,1.5,26.55,677.0,575.2,419.66
2018,5,21,12,0,274.0,471.0,1.4,26.5,734.0,643.69,466.48
2018,5,21,12,15,258.0,474.0,1.35,26.4,722.0,650.29,470.05
2018,5,21,12,30,242.0,477.0,1.3,26.3,710.0,645.2,466.4
2018,5,21,12,45,277.5,456.0,1.25,26.2,721.0,681.52,491.71
2018,5,21,13,0,313.0,435.0,1.2,26.1,732.0,707.6,509.82
2018,5,21,13,15,306.5,428.5,1.15,26.05,715.5,707.2,509.27
2018,5,21,13,30,300.0,422.0,1.1,26.0,699.0,704.75,507.67
2018,5,21,13,45,228.5,425.0,1.05,25.9,633.0,631.0,457.32
2018,5,21,14,0,157.0,428.0,1.0,25.8,567.0,570.44,415.34
2018,5,21,14,15,94.0,331.0,0.95,25.8,413.5,416.1,307.93
2018,5,21,14,30,31.0,234.0,0.9,25.8,260.0,244.27,182.84
2018,5,21,14,45,16.5,178.0,0.9,25.8,192.0,177.39,133.15
2018,5,21,15,0,2.0,122.0,0.9,25.8,124.0,104.57,77.0
2018,5,21,15,15,26.5,183.0,0.85,25.65,202.0,192.28,146.01
2018,5,21,15,30,51.0,244.0,0.8,25.5,280.0,276.02,209.87
2018,5,21,15,45,25.5,148.5,0.8,25.35,166.5,158.04,119.89
2018,5,21,16,0,0.0,53.0,0.8,25.2,53.0,43.99,29.83
2018,5,21,16,15,0.0,41.5,0.8,25.0,41.5,34.39,22.33
2018,5,21,16,30,0.0,30.0,0.8,24.8,30.0,24.82,14.65
2018,5,21,16,45,0.5,30.0,0.85,24.55,30.0,25.18,15.06
2018,5,21,17,0,1.0,30.0,0.9,24.3,30.0,25.51,15.43
2018,5,21,17,15,0.5,22.0,0.85,24.0,22.0,18.49,9.7
2018,5,21,17,30,0.0,14.0,0.8,23.7,14.0,11.53,3.95
2018,5,21,17,45,0.0,11.5,0.7,23.4,11.5,9.46,2.25
2018,5,21,18,0,0.0,9.0,0.6,23.1,9.0,7.39,0.53
2018,5,21,18,15,0.0,7.5,0.6,23.1,7.5,6.16,0.0
2018,5,21,18,30,0.0,6.0,0.6,23.1,6.0,4.92,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.45,4.5,3.69,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.8,3.0,2.46,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.65,1.5,1.28,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,39.5,10.5,0.95,18.8,12.5,8.96,0.0
2018,5,22,5,30,79.0,21.0,1.2,19.2,25.0,16.55,0.0
2018,5,22,5,45,203.0,35.0,1.4,19.65,62.0,26.97,16.51
2018,5,22,6,0,327.0,49.0,1.6,20.1,99.0,37.61,26.64
2018,5,22,6,15,405.5,58.0,1.7,20.45,144.0,45.99,34.34
2018,5,22,6,30,484.0,67.0,1.8,20.8,189.0,52.17,39.91
2018,5,22,6,45,537.5,73.5,1.9,21.15,238.0,56.06,43.3
2018,5,22,7,0,591.0,80.0,2.0,21.5,287.0,59.89,46.49
2018,5,22,7,15,629.0,85.5,2.1,21.95,337.5,62.73,48.72
2018,5,22,7,30,667.0,91.0,2.2,22.4,388.0,65.47,50.81
2018,5,22,7,45,696.0,95.0,2.25,22.8,438.0,66.98,51.81
2018,5,22,8,0,725.0,99.0,2.3,23.2,488.0,74.95,58.27
2018,5,22,8,15,746.0,102.0,2.35,23.6,535.5,75.64,58.54
2018,5,22,8,30,767.0,105.0,2.4,24.0,583.0,127.74,71.68
2018,5,22,8,45,684.0,145.5,2.45,24.4,595.5,188.13,114.86
2018,5,22,9,0,601.0,186.0,2.5,24.8,608.0,245.64,163.19
2018,5,22,9,15,565.0,221.0,2.5,25.1,636.5,302.74,211.03
2018,5,22,9,30,529.0,256.0,2.5,25.4,665.0,354.38,254.32
2018,5,22,9,45,560.5,251.5,2.5,25.65,702.5,400.16,291.17
2018,5,22,10,0,592.0,247.0,2.5,25.9,740.0,447.06,328.48
2018,5,22,10,15,615.0,240.5,2.5,26.05,769.0,491.76,363.76
2018,5,22,10,30,638.0,234.0,2.5,26.2,798.0,537.6,399.1
2018,5,22,10,45,703.5,207.5,2.55,26.4,844.0,593.89,441.52
2018,5,22,11,0,769.0,181.0,2.6,26.6,890.0,652.32,484.77
2018,5,22,11,15,703.0,222.5,2.6,26.7,879.0,682.29,505.53
2018,5,22,11,30,637.0,264.0,2.6,26.8,868.0,703.63,519.72
2018,5,22,11,45,599.5,291.5,2.6,26.9,863.5,728.68,536.47
2018,5,22,12,0,562.0,319.0,2.6,27.0,859.0,752.11,551.63
2018,5,22,12,15,546.0,316.0,2.6,27.05,841.0,761.43,558.06
2018,5,22,12,30,530.0,313.0,2.6,27.1,823.0,767.47,562.29
2018,5,22,12,45,498.0,313.0,2.6,27.2,789.5,758.69,556.11
2018,5,22,13,0,466.0,313.0,2.6,27.3,756.0,746.12,547.42
2018,5,22,13,15,668.0,218.0,2.6,27.3,842.0,861.83,630.52
2018,5,22,13,30,870.0,123.0,2.6,27.3,928.0,953.93,690.28
2018,5,22,13,45,679.0,215.5,2.6,27.35,834.5,894.37,651.08
2018,5,22,14,0,488.0,308.0,2.6,27.4,741.0,803.81,587.53
2018,5,22,14,15,557.0,265.0,2.55,27.35,744.0,836.51,612.67
2018,5,22,14,30,626.0,222.0,2.5,27.3,747.0,863.11,632.76
2018,5,22,14,45,529.5,258.0,2.5,27.3,689.0,798.95,588.41
2018,5,22,15,0,433.0,294.0,2.5,27.3,631.0,740.74,547.9
2018,5,22,15,15,336.0,306.5,2.45,27.2,559.5,641.32,478.84
2018,5,22,15,30,239.0,319.0,2.4,27.1,488.0,544.03,409.56
2018,5,22,15,45,180.5,293.5,2.35,26.95,416.5,461.96,350.8
2018,5,22,16,0,122.0,268.0,2.3,26.8,345.0,381.68,291.76
2018,5,22,16,15,223.0,228.0,2.2,26.65,355.0,437.94,337.5
2018,5,22,16,30,324.0,188.0,2.1,26.5,365.0,468.86,363.55
2018,5,22,16,45,305.5,179.5,1.95,26.3,333.0,434.89,338.51
2018,5,22,17,0,287.0,171.0,1.8,26.1,301.0,401.4,313.79
2018,5,22,17,15,396.0,132.0,1.65,25.75,287.5,435.87,342.08
2018,5,22,17,30,505.0,93.0,1.5,25.4,274.0,450.15,353.84
2018,5,22,17,45,508.5,78.5,1.35,25.0,236.0,410.7,322.99
2018,5,22,18,0,512.0,64.0,1.2,24.6,198.0,369.46,289.58
2018,5,22,18,15,394.5,58.5,1.2,24.6,148.0,277.85,215.72
2018,5,22,18,30,277.0,53.0,1.2,24.6,98.0,195.6,148.19
2018,5,22,18,45,201.5,38.5,1.05,23.55,65.0,135.77,97.31
2018,5,22,19,0,126.0,24.0,0.9,22.5,32.0,78.66,31.77
2018,5,22,19,15,67.0,13.0,0.95,22.3,17.0,28.26,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,0.5,7.0,1.75,19.7,7.0,5.97,0.0
2018,5,23,5,30,1.0,14.0,1.9,20.0,14.0,11.54,0.0
2018,5,23,5,45,3.0,30.0,2.1,20.3,30.5,24.49,14.49
2018,5,23,6,0,5.0,46.0,2.3,20.6,47.0,37.11,26.17
2018,5,23,6,15,11.0,62.0,2.35,21.0,64.5,49.71,37.47
2018,5,23,6,30,17.0,78.0,2.4,21.4,82.0,62.28,48.55
2018,5,23,6,45,88.5,107.0,2.4,21.85,137.0,79.72,63.57
2018,5,23,7,0,160.0,136.0,2.4,22.3,192.0,99.21,80.03
2018,5,23,7,15,246.5,149.5,2.35,22.75,252.0,104.96,84.53
2018,5,23,7,30,333.0,163.0,2.3,23.2,312.0,113.87,91.59
2018,5,23,7,45,378.0,176.0,2.25,23.7,364.5,115.62,92.52
2018,5,23,8,0,423.0,189.0,2.2,24.2,417.0,121.87,97.2
2018,5,23,8,15,466.5,194.5,2.05,24.6,467.5,123.3,97.86
2018,5,23,8,30,510.0,200.0,1.9,25.0,518.0,163.77,108.03
2018,5,23,8,45,529.5,209.5,1.8,25.4,561.5,209.65,137.19
2018,5,23,9,0,549.0,219.0,1.7,25.8,605.0,257.83,173.23
2018,5,23,9,15,568.0,223.5,1.6,26.1,643.5,304.69,210.52
2018,5,23,9,30,587.0,228.0,1.5,26.4,682.0,352.24,248.82
2018,5,23,9,45,493.0,288.0,1.4,26.7,681.5,399.32,287.95
2018,5,23,10,0,399.0,348.0,1.3,27.0,681.0,438.44,318.74
2018,5,23,10,15,456.0,331.5,1.25,27.2,725.0,480.83,350.05
2018,5,23,10,30,513.0,315.0,1.2,27.4,769.0,531.21,386.56
2018,5,23,10,45,465.0,356.0,1.15,27.6,775.5,566.51,410.99
2018,5,23,11,0,417.0,397.0,1.1,27.8,782.0,596.85,431.04
2018,5,23,11,15,482.5,366.5,1.1,27.95,819.0,646.0,465.44
2018,5,23,11,30,548.0,336.0,1.1,28.1,856.0,697.97,501.1
2018,5,23,11,45,458.5,383.0,1.1,28.25,820.5,696.64,498.31
2018,5,23,12,0,369.0,430.0,1.1,28.4,785.0,683.66,488.05
2018,5,23,12,15,323.0,450.5,1.05,28.45,761.5,682.75,486.27
2018,5,23,12,30,277.0,471.0,1.0,28.5,738.0,678.3,481.9
2018,5,23,12,45,315.5,449.0,1.0,28.55,751.0,707.5,502.3
2018,5,23,13,0,354.0,427.0,1.0,28.6,764.0,736.04,521.85
2018,5,23,13,15,312.0,429.0,0.95,28.65,722.5,711.19,504.35
2018,5,23,13,30,270.0,431.0,0.9,28.7,681.0,683.42,485.4
2018,5,23,13,45,373.5,384.5,0.85,28.7,721.5,744.92,528.43
2018,5,23,14,0,477.0,338.0,0.8,28.7,762.0,821.32,578.74
2018,5,23,14,15,611.0,258.5,0.75,28.7,783.0,881.54,619.14
2018,5,23,14,30,745.0,179.0,0.7,28.7,804.0,932.4,651.23
2018,5,23,14,45,755.0,164.0,0.65,28.7,775.0,916.4,640.79
2018,5,23,15,0,765.0,149.0,0.6,28.7,746.0,904.53,633.92
2018,5,23,15,15,751.5,146.0,0.5,28.65,706.5,879.3,617.99
2018,5,23,15,30,738.0,143.0,0.4,28.6,667.0,857.04,604.15
2018,5,23,15,45,644.0,160.0,0.35,28.6,596.0,776.69,554.39
2018,5,23,16,0,550.0,177.0,0.3,28.6,525.0,696.75,503.27
2018,5,23,16,15,462.0,175.0,0.25,28.6,451.5,597.28,437.73
2018,5,23,16,30,374.0,173.0,0.2,28.6,378.0,509.7,378.19
2018,5,23,16,45,484.0,144.0,0.15,28.6,382.0,548.47,408.36
2018,5,23,17,0,594.0,115.0,0.1,28.6,386.0,584.9,434.56
2018,5,23,17,15,388.0,90.0,0.15,28.25,258.5,381.58,290.82
2018,5,23,17,30,182.0,65.0,0.2,27.9,131.0,202.95,157.21
2018,5,23,17,45,91.0,38.0,0.25,27.55,71.0,97.28,74.29
2018,5,23,18,0,0.0,11.0,0.3,27.2,11.0,9.04,1.77
2018,5,23,18,15,0.0,10.5,0.3,27.2,10.5,8.62,1.42
2018,5,23,18,30,0.0,10.0,0.3,27.2,10.0,8.21,0.99
2018,5,23,18,45,1.5,8.0,0.3,26.25,8.0,7.12,0.0
2018,5,23,19,0,3.0,6.0,0.3,25.3,6.0,5.99,0.0
2018,5,23,19,15,3.0,3.5,0.3,25.1,3.5,3.76,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.9,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.65,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
