Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.9,18.3,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.9,18.4,2.0,0.0,0.0
2018,6,3,5,15,99.0,14.5,1.15,18.85,21.0,12.38,0.0
2018,6,3,5,30,188.0,27.0,1.4,19.3,40.0,21.0,7.59
2018,6,3,5,45,262.5,38.0,1.65,19.75,72.5,29.35,19.02
2018,6,3,6,0,337.0,49.0,1.9,20.2,105.0,37.57,26.77
2018,6,3,6,15,351.5,64.5,1.9,20.7,141.0,48.52,36.59
2018,6,3,6,30,366.0,80.0,1.9,21.2,177.0,59.02,45.81
2018,6,3,6,45,495.0,79.0,1.9,21.7,240.0,59.53,46.19
2018,6,3,7,0,624.0,78.0,1.9,22.2,303.0,58.37,45.02
2018,6,3,7,15,659.5,82.5,2.0,22.95,353.5,60.59,46.65
2018,6,3,7,30,695.0,87.0,2.1,23.7,404.0,62.75,48.17
2018,6,3,7,45,721.5,91.0,2.2,24.5,454.0,70.39,54.28
2018,6,3,8,0,748.0,95.0,2.3,25.3,504.0,72.1,55.33
2018,6,3,8,15,768.0,98.5,2.3,25.7,552.0,73.26,56.01
2018,6,3,8,30,788.0,102.0,2.3,26.1,600.0,121.36,66.88
2018,6,3,8,45,803.5,105.0,2.3,26.5,645.0,176.66,100.19
2018,6,3,9,0,819.0,108.0,2.3,26.9,690.0,233.44,143.29
2018,6,3,9,15,830.0,111.5,2.3,27.15,730.5,296.84,195.25
2018,6,3,9,30,841.0,115.0,2.3,27.4,771.0,353.57,243.05
2018,6,3,9,45,849.0,118.0,2.3,27.65,806.0,408.99,289.52
2018,6,3,10,0,857.0,121.0,2.3,27.9,841.0,463.98,334.53
2018,6,3,10,15,862.0,123.5,2.3,28.05,869.5,516.5,376.6
2018,6,3,10,30,867.0,126.0,2.3,28.2,898.0,567.8,416.46
2018,6,3,10,45,756.5,186.5,2.3,28.4,872.5,596.94,438.58
2018,6,3,11,0,646.0,247.0,2.3,28.6,847.0,615.98,452.17
2018,6,3,11,15,586.0,279.0,2.3,28.75,830.5,635.37,465.77
2018,6,3,11,30,526.0,311.0,2.3,28.9,814.0,651.68,476.5
2018,6,3,11,45,671.5,238.5,2.25,29.05,886.0,728.04,531.19
2018,6,3,12,0,817.0,166.0,2.2,29.2,958.0,806.34,585.62
2018,6,3,12,15,737.5,213.0,2.2,29.3,928.5,818.42,591.73
2018,6,3,12,30,658.0,260.0,2.2,29.4,899.0,819.07,590.51
2018,6,3,12,45,645.5,265.5,2.15,29.5,888.5,835.87,601.11
2018,6,3,13,0,633.0,271.0,2.1,29.6,878.0,849.51,609.39
2018,6,3,13,15,544.0,313.0,2.05,29.65,829.0,821.78,589.1
2018,6,3,13,30,455.0,355.0,2.0,29.7,780.0,790.51,566.63
2018,6,3,13,45,489.5,330.0,1.95,29.75,778.0,809.3,580.31
2018,6,3,14,0,524.0,305.0,1.9,29.8,776.0,825.35,591.78
2018,6,3,14,15,557.5,278.5,1.85,29.75,765.5,835.88,599.98
2018,6,3,14,30,591.0,252.0,1.8,29.7,755.0,848.41,609.46
2018,6,3,14,45,594.5,239.0,1.7,29.65,727.5,838.19,603.11
2018,6,3,15,0,598.0,226.0,1.6,29.6,700.0,824.83,594.98
2018,6,3,15,15,597.0,216.0,1.55,29.55,669.0,807.18,584.48
2018,6,3,15,30,596.0,206.0,1.5,29.5,638.0,786.68,572.13
2018,6,3,15,45,435.5,236.5,1.45,29.45,541.5,657.54,483.78
2018,6,3,16,0,275.0,267.0,1.4,29.4,445.0,524.69,390.53
2018,6,3,16,15,271.5,242.5,1.4,29.2,407.0,489.15,367.87
2018,6,3,16,30,268.0,218.0,1.4,29.0,369.0,452.48,343.23
2018,6,3,16,45,387.5,180.5,1.45,28.8,376.0,510.19,388.67
2018,6,3,17,0,507.0,143.0,1.5,28.6,383.0,540.81,413.64
2018,6,3,17,15,496.0,129.5,1.35,28.15,341.5,497.13,382.2
2018,6,3,17,30,485.0,116.0,1.2,27.7,300.0,452.85,349.96
2018,6,3,17,45,421.5,104.0,1.1,27.25,246.5,379.08,294.48
2018,6,3,18,0,358.0,92.0,1.0,26.8,193.0,310.42,241.36
2018,6,3,18,15,277.0,79.0,1.0,26.8,147.5,237.89,183.58
2018,6,3,18,30,196.0,66.0,1.0,26.8,102.0,164.48,124.22
2018,6,3,18,45,120.5,48.0,0.95,25.9,68.0,106.05,76.62
2018,6,3,19,0,45.0,30.0,0.9,25.0,34.0,49.5,29.69
2018,6,3,19,15,25.5,17.0,0.9,24.8,19.0,25.06,0.0
2018,6,3,19,30,6.0,4.0,0.9,24.6,4.0,4.63,0.0
2018,6,3,19,45,3.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.2,16.85,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.8,2.0,0.0,0.0
2018,6,4,5,15,101.5,15.5,1.45,17.15,22.5,13.23,0.0
2018,6,4,5,30,194.0,29.0,1.7,17.5,43.0,22.54,8.89
2018,6,4,5,45,304.0,40.0,1.9,17.9,81.5,32.91,22.2
2018,6,4,6,0,414.0,51.0,2.1,18.3,120.0,41.3,30.23
2018,6,4,6,15,488.5,59.0,2.1,18.7,168.0,46.83,35.43
2018,6,4,6,30,563.0,67.0,2.1,19.1,216.0,52.31,40.36
2018,6,4,6,45,613.5,73.5,2.1,19.55,268.0,56.33,43.82
2018,6,4,7,0,664.0,80.0,2.1,20.0,320.0,60.26,47.08
2018,6,4,7,15,699.5,85.5,2.2,20.6,373.0,63.19,49.36
2018,6,4,7,30,735.0,91.0,2.3,21.2,426.0,66.01,51.48
2018,6,4,7,45,760.5,95.0,2.4,21.85,477.5,73.89,57.87
2018,6,4,8,0,786.0,99.0,2.5,22.5,529.0,75.53,58.88
2018,6,4,8,15,803.5,103.0,2.5,22.9,577.5,76.93,59.76
2018,6,4,8,30,821.0,107.0,2.5,23.3,626.0,126.52,70.96
2018,6,4,8,45,835.5,110.0,2.55,23.7,671.5,183.7,105.59
2018,6,4,9,0,850.0,113.0,2.6,24.1,717.0,242.25,150.47
2018,6,4,9,15,864.0,114.5,2.5,24.35,759.0,306.74,203.78
2018,6,4,9,30,878.0,116.0,2.4,24.6,801.0,365.04,253.28
2018,6,4,9,45,888.5,116.5,2.3,24.9,837.0,421.73,301.1
2018,6,4,10,0,899.0,117.0,2.2,25.2,873.0,478.15,347.44
2018,6,4,10,15,905.5,118.5,2.2,25.4,902.5,532.87,391.49
2018,6,4,10,30,912.0,120.0,2.2,25.6,932.0,586.44,433.26
2018,6,4,10,45,916.0,120.5,2.2,25.8,954.0,636.41,471.18
2018,6,4,11,0,920.0,121.0,2.2,26.0,976.0,684.54,506.65
2018,6,4,11,15,922.5,121.5,2.25,26.15,991.0,729.61,539.42
2018,6,4,11,30,925.0,122.0,2.3,26.3,1006.0,772.35,569.84
2018,6,4,11,45,926.5,121.5,2.35,26.45,1013.5,811.05,596.03
2018,6,4,12,0,928.0,121.0,2.4,26.6,1021.0,847.05,619.51
2018,6,4,12,15,929.0,120.0,2.45,26.7,1021.5,879.4,640.61
2018,6,4,12,30,930.0,119.0,2.5,26.8,1022.0,908.73,659.72
2018,6,4,12,45,931.0,116.0,2.5,26.95,1015.0,933.13,675.06
2018,6,4,13,0,932.0,113.0,2.5,27.1,1008.0,954.08,688.2
2018,6,4,13,15,929.5,112.0,2.55,27.15,993.0,970.04,698.95
2018,6,4,13,30,927.0,111.0,2.6,27.2,978.0,982.25,707.42
2018,6,4,13,45,923.5,108.5,2.6,27.25,956.0,988.24,711.59
2018,6,4,14,0,920.0,106.0,2.6,27.3,934.0,990.31,713.43
2018,6,4,14,15,914.0,104.5,2.6,27.25,905.0,987.1,712.33
2018,6,4,14,30,908.0,103.0,2.6,27.2,876.0,980.07,708.94
2018,6,4,14,45,901.0,101.0,2.6,27.15,842.0,967.83,702.34
2018,6,4,15,0,894.0,99.0,2.6,27.1,808.0,951.94,693.5
2018,6,4,15,15,883.5,97.0,2.55,27.05,768.0,929.31,679.9
2018,6,4,15,30,873.0,95.0,2.5,27.0,728.0,903.43,664.25
2018,6,4,15,45,859.0,92.5,2.4,26.95,683.0,870.84,643.73
2018,6,4,16,0,845.0,90.0,2.3,26.9,638.0,835.57,621.38
2018,6,4,16,15,827.5,87.5,2.2,26.75,590.0,794.96,595.51
2018,6,4,16,30,810.0,85.0,2.1,26.6,542.0,759.71,573.12
2018,6,4,16,45,786.5,82.0,2.0,26.45,491.5,709.8,540.19
2018,6,4,17,0,763.0,79.0,1.9,26.3,441.0,658.93,506.12
2018,6,4,17,15,730.5,75.0,1.75,25.8,389.0,600.16,464.97
2018,6,4,17,30,698.0,71.0,1.6,25.3,337.0,541.89,422.39
2018,6,4,17,45,653.0,66.5,1.4,24.8,286.0,478.92,374.5
2018,6,4,18,0,608.0,62.0,1.2,24.3,235.0,416.48,325.39
2018,6,4,18,15,542.5,55.5,1.2,24.3,186.5,344.83,267.64
2018,6,4,18,30,477.0,49.0,1.2,24.3,138.0,278.87,212.49
2018,6,4,18,45,377.0,40.0,1.15,22.6,97.0,203.54,150.27
2018,6,4,19,0,277.0,31.0,1.1,20.9,56.0,138.99,91.69
2018,6,4,19,15,156.5,18.5,1.15,20.55,31.0,68.2,0.0
2018,6,4,19,30,36.0,6.0,1.2,20.2,6.0,12.43,0.0
2018,6,4,19,45,18.0,3.0,1.25,19.85,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.9,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,5,4,45,0.5,0.5,1.15,15.35,0.5,0.0,0.0
2018,6,5,5,0,1.0,1.0,1.1,15.4,1.0,0.0,0.0
2018,6,5,5,15,1.0,10.5,1.15,15.8,10.5,8.96,0.0
2018,6,5,5,30,1.0,20.0,1.2,16.2,20.0,16.51,5.2
2018,6,5,5,45,35.0,39.5,1.25,16.6,45.5,31.52,21.2
2018,6,5,6,0,69.0,59.0,1.3,17.0,71.0,45.47,34.05
2018,6,5,6,15,140.5,77.5,1.25,17.25,111.5,57.74,45.22
2018,6,5,6,30,212.0,96.0,1.2,17.5,152.0,70.78,56.82
2018,6,5,6,45,223.5,112.5,1.1,17.75,183.0,81.74,66.34
2018,6,5,7,0,235.0,129.0,1.0,18.0,214.0,92.29,75.29
2018,6,5,7,15,144.0,151.5,0.95,18.35,206.0,109.63,89.83
2018,6,5,7,30,53.0,174.0,0.9,18.7,198.0,127.56,104.58
2018,6,5,7,45,89.5,201.0,0.8,19.05,247.5,145.2,118.79
2018,6,5,8,0,126.0,228.0,0.7,19.4,297.0,154.66,125.94
2018,6,5,8,15,185.5,251.5,0.75,20.0,363.5,168.53,136.65
2018,6,5,8,30,245.0,275.0,0.8,20.6,430.0,191.85,140.62
2018,6,5,8,45,315.5,279.0,0.85,21.2,493.5,225.48,160.02
2018,6,5,9,0,386.0,283.0,0.9,21.8,557.0,267.16,188.19
2018,6,5,9,15,354.0,315.0,0.95,22.15,577.5,308.7,221.99
2018,6,5,9,30,322.0,347.0,1.0,22.5,598.0,347.01,253.13
2018,6,5,9,45,319.5,365.0,1.05,22.85,624.0,383.72,281.78
2018,6,5,10,0,317.0,383.0,1.1,23.2,650.0,420.14,309.64
2018,6,5,10,15,432.0,348.0,1.1,23.5,725.0,471.76,347.37
2018,6,5,10,30,547.0,313.0,1.1,23.8,800.0,537.78,395.34
2018,6,5,10,45,593.0,300.5,1.1,24.05,841.0,586.6,430.66
2018,6,5,11,0,639.0,288.0,1.1,24.3,882.0,641.06,469.24
2018,6,5,11,15,673.0,273.5,1.05,24.55,908.5,688.16,501.52
2018,6,5,11,30,707.0,259.0,1.0,24.8,935.0,735.89,533.47
2018,6,5,11,45,548.0,348.5,1.0,25.0,875.0,725.1,523.24
2018,6,5,12,0,389.0,438.0,1.0,25.2,815.0,696.31,501.09
2018,6,5,12,15,339.5,455.0,1.0,25.35,784.5,690.61,496.68
2018,6,5,12,30,290.0,472.0,1.0,25.5,754.0,681.03,489.28
2018,6,5,12,45,313.0,457.0,1.0,25.6,759.5,703.03,504.69
2018,6,5,13,0,336.0,442.0,1.0,25.7,765.0,723.95,519.03
2018,6,5,13,15,457.0,383.5,1.1,25.65,815.5,804.66,576.02
2018,6,5,13,30,578.0,325.0,1.2,25.6,866.0,876.15,625.95
2018,6,5,13,45,729.0,229.0,1.3,25.6,895.5,941.3,672.26
2018,6,5,14,0,880.0,133.0,1.4,25.6,925.0,977.69,696.47
2018,6,5,14,15,843.0,147.5,1.45,25.45,887.0,974.02,695.69
2018,6,5,14,30,806.0,162.0,1.5,25.3,849.0,954.38,685.4
2018,6,5,14,45,711.5,200.0,1.55,25.15,788.5,908.99,658.71
2018,6,5,15,0,617.0,238.0,1.6,25.0,728.0,853.06,623.56
2018,6,5,15,15,646.5,208.5,1.6,24.95,699.0,844.38,620.8
2018,6,5,15,30,676.0,179.0,1.6,24.9,670.0,830.69,613.62
2018,6,5,15,45,750.5,139.5,1.6,24.8,653.0,840.26,621.87
2018,6,5,16,0,825.0,100.0,1.6,24.7,636.0,837.85,622.07
2018,6,5,16,15,809.0,96.0,1.55,24.7,588.5,796.98,595.87
2018,6,5,16,30,793.0,92.0,1.5,24.7,541.0,754.05,568.38
2018,6,5,16,45,771.0,87.5,1.5,24.65,490.5,704.19,536.24
2018,6,5,17,0,749.0,83.0,1.5,24.6,440.0,653.3,502.72
2018,6,5,17,15,719.0,78.0,1.4,24.15,388.5,595.69,462.39
2018,6,5,17,30,689.0,73.0,1.3,23.7,337.0,540.64,422.28
2018,6,5,17,45,647.0,67.5,1.25,23.25,286.0,476.59,374.26
2018,6,5,18,0,605.0,62.0,1.2,22.8,235.0,414.91,326.13
2018,6,5,18,15,541.5,55.5,1.2,22.8,187.0,344.41,268.96
2018,6,5,18,30,478.0,49.0,1.2,22.8,139.0,279.4,214.26
2018,6,5,18,45,381.5,40.0,1.15,21.25,98.5,205.34,152.57
2018,6,5,19,0,285.0,31.0,1.1,19.7,58.0,141.68,94.69
2018,6,5,19,15,167.0,19.5,1.15,19.4,33.0,72.13,0.0
2018,6,5,19,30,49.0,8.0,1.2,19.1,8.0,16.79,0.0
2018,6,5,19,45,24.5,4.0,1.3,18.8,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,15.0,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.1,2.0,0.0,0.0
2018,6,6,5,15,114.5,14.5,1.15,15.75,22.5,12.38,0.0
2018,6,6,5,30,216.0,27.0,1.3,16.4,43.0,21.05,8.32
2018,6,6,5,45,227.0,39.0,1.5,17.05,67.0,29.96,19.84
2018,6,6,6,0,238.0,51.0,1.7,17.7,91.0,38.54,27.94
2018,6,6,6,15,172.0,73.5,1.65,18.2,107.5,55.27,42.89
2018,6,6,6,30,106.0,96.0,1.6,18.7,124.0,72.07,57.67
2018,6,6,6,45,248.0,105.0,1.5,19.2,189.5,77.14,61.98
2018,6,6,7,0,390.0,114.0,1.4,19.7,255.0,80.57,64.71
2018,6,6,7,15,517.5,107.5,1.55,20.5,325.5,77.06,61.3
2018,6,6,7,30,645.0,101.0,1.7,21.3,396.0,71.72,56.33
2018,6,6,7,45,694.0,100.0,1.85,22.15,451.0,69.88,54.36
2018,6,6,8,0,743.0,99.0,2.0,23.0,506.0,74.82,58.16
2018,6,6,8,15,724.0,115.5,2.05,23.5,542.0,76.55,59.28
2018,6,6,8,30,705.0,132.0,2.1,24.0,578.0,126.6,74.69
2018,6,6,8,45,751.0,125.5,2.1,24.5,632.0,182.01,107.44
2018,6,6,9,0,797.0,119.0,2.1,25.0,686.0,234.75,146.01
2018,6,6,9,15,805.5,123.5,2.05,25.3,725.0,290.78,192.44
2018,6,6,9,30,814.0,128.0,2.0,25.6,764.0,347.06,239.93
2018,6,6,9,45,818.5,133.5,1.95,25.9,797.5,402.65,286.42
2018,6,6,10,0,823.0,139.0,1.9,26.2,831.0,457.61,331.18
2018,6,6,10,15,808.5,151.5,1.85,26.45,851.5,507.97,371.29
2018,6,6,10,30,794.0,164.0,1.8,26.7,872.0,555.43,407.76
2018,6,6,10,45,794.0,170.0,1.75,26.95,893.0,603.29,443.17
2018,6,6,11,0,794.0,176.0,1.7,27.2,914.0,649.4,476.14
2018,6,6,11,15,770.5,191.0,1.7,27.3,917.5,684.86,501.24
2018,6,6,11,30,747.0,206.0,1.7,27.4,921.0,716.37,523.03
2018,6,6,11,45,775.5,194.5,1.75,27.55,942.0,762.22,555.0
2018,6,6,12,0,804.0,183.0,1.8,27.7,963.0,807.43,585.93
2018,6,6,12,15,643.0,242.5,1.85,27.8,867.0,763.38,554.46
2018,6,6,12,30,482.0,302.0,1.9,27.9,771.0,703.14,512.12
2018,6,6,12,45,379.0,306.5,1.95,28.0,673.5,635.18,465.43
2018,6,6,13,0,276.0,311.0,2.0,28.1,576.0,547.65,404.17
2018,6,6,13,15,382.5,290.0,2.0,28.1,651.5,649.41,477.56
2018,6,6,13,30,489.0,269.0,2.0,28.1,727.0,738.83,539.92
2018,6,6,13,45,305.0,256.5,2.0,28.1,540.0,561.97,415.94
2018,6,6,14,0,121.0,244.0,2.0,28.1,353.0,349.43,261.8
2018,6,6,14,15,389.5,228.0,1.95,28.1,563.5,622.92,464.07
2018,6,6,14,30,658.0,212.0,1.9,28.1,774.0,871.34,633.09
2018,6,6,14,45,528.5,214.0,1.8,28.05,653.5,749.65,548.9
2018,6,6,15,0,399.0,216.0,1.7,28.0,533.0,619.65,459.95
2018,6,6,15,15,497.0,207.5,1.65,27.95,582.5,697.18,516.46
2018,6,6,15,30,595.0,199.0,1.6,27.9,632.0,777.52,571.81
2018,6,6,15,45,387.5,209.0,1.55,27.85,484.0,585.39,437.62
2018,6,6,16,0,180.0,219.0,1.5,27.8,336.0,374.76,284.9
2018,6,6,16,15,240.5,204.0,1.45,27.7,348.0,421.0,321.99
2018,6,6,16,30,301.0,189.0,1.4,27.6,360.0,446.34,342.26
2018,6,6,16,45,430.0,159.5,1.3,27.45,378.5,519.42,397.7
2018,6,6,17,0,559.0,130.0,1.2,27.3,397.0,571.01,436.14
2018,6,6,17,15,523.5,121.0,1.15,26.85,348.0,505.96,389.63
2018,6,6,17,30,488.0,112.0,1.1,26.4,299.0,450.01,349.17
2018,6,6,17,45,352.5,98.5,1.05,25.9,223.0,332.2,260.08
2018,6,6,18,0,217.0,85.0,1.0,25.4,147.0,214.39,168.17
2018,6,6,18,15,269.5,75.5,1.0,25.4,137.0,230.11,179.16
2018,6,6,18,30,322.0,66.0,1.0,25.4,127.0,227.58,173.5
2018,6,6,18,45,240.0,51.5,1.0,23.85,89.5,162.81,120.21
2018,6,6,19,0,158.0,37.0,1.0,22.3,52.0,107.46,71.77
2018,6,6,19,15,89.0,21.5,1.1,21.95,29.0,50.5,0.0
2018,6,6,19,30,20.0,6.0,1.2,21.6,6.0,9.19,0.0
2018,6,6,19,45,10.0,3.0,1.3,21.25,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.85,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,6,7,5,15,53.0,15.5,2.35,16.1,19.5,13.23,0.0
2018,6,7,5,30,102.0,29.0,2.4,16.4,37.0,22.56,9.43
2018,6,7,5,45,145.5,45.0,2.5,16.7,65.0,34.59,23.78
2018,6,7,6,0,189.0,61.0,2.6,17.0,93.0,46.41,34.85
2018,6,7,6,15,262.0,74.5,2.55,17.55,135.0,55.12,42.86
2018,6,7,6,30,335.0,88.0,2.5,18.1,177.0,64.38,51.1
2018,6,7,6,45,401.0,99.0,2.5,18.65,228.0,71.63,57.35
2018,6,7,7,0,467.0,110.0,2.5,19.2,279.0,78.69,63.25
2018,6,7,7,15,512.5,121.5,2.4,19.75,333.5,85.65,68.93
2018,6,7,7,30,558.0,133.0,2.3,20.3,388.0,92.35,74.25
2018,6,7,7,45,589.0,141.0,2.25,20.8,438.0,96.75,77.57
2018,6,7,8,0,620.0,149.0,2.2,21.3,488.0,99.54,79.48
2018,6,7,8,15,644.5,154.5,2.1,21.8,535.5,100.31,79.69
2018,6,7,8,30,669.0,160.0,2.0,22.3,583.0,141.77,88.52
2018,6,7,8,45,688.5,164.5,1.9,22.8,627.5,192.4,118.84
2018,6,7,9,0,708.0,169.0,1.8,23.3,672.0,245.21,158.4
2018,6,7,9,15,733.0,167.0,1.75,23.75,714.5,296.87,200.23
2018,6,7,9,30,758.0,165.0,1.7,24.2,757.0,350.72,244.75
2018,6,7,9,45,783.5,158.5,1.6,24.6,795.0,407.38,290.94
2018,6,7,10,0,809.0,152.0,1.5,25.0,833.0,460.54,333.54
2018,6,7,10,15,817.5,154.0,1.45,25.3,862.5,513.28,374.94
2018,6,7,10,30,826.0,156.0,1.4,25.6,892.0,565.36,414.39
2018,6,7,10,45,832.0,157.0,1.3,25.95,915.0,614.31,449.86
2018,6,7,11,0,838.0,158.0,1.2,26.3,938.0,661.89,482.98
2018,6,7,11,15,842.5,158.0,1.15,26.5,953.5,706.07,513.35
2018,6,7,11,30,847.0,158.0,1.1,26.7,969.0,741.01,536.9
2018,6,7,11,45,849.5,158.0,1.0,26.95,977.0,778.3,560.49
2018,6,7,12,0,852.0,158.0,0.9,27.2,985.0,813.26,580.93
2018,6,7,12,15,854.5,156.0,0.8,27.35,986.5,844.25,598.23
2018,6,7,12,30,857.0,154.0,0.7,27.5,988.0,872.62,613.57
2018,6,7,12,45,859.0,151.5,0.65,27.65,982.5,897.32,627.31
2018,6,7,13,0,861.0,149.0,0.6,27.8,977.0,918.96,639.09
2018,6,7,13,15,857.5,148.0,0.55,27.9,962.5,933.57,646.73
2018,6,7,13,30,854.0,147.0,0.5,28.0,948.0,944.67,652.35
2018,6,7,13,45,848.0,147.0,0.5,28.05,927.0,950.75,656.24
2018,6,7,14,0,842.0,147.0,0.5,28.1,906.0,953.23,658.16
2018,6,7,14,15,834.5,145.5,0.5,28.1,878.0,962.5,664.46
2018,6,7,14,30,827.0,144.0,0.5,28.1,850.0,954.81,660.59
2018,6,7,14,45,816.0,142.0,0.5,28.1,815.5,939.75,652.63
2018,6,7,15,0,805.0,140.0,0.5,28.1,781.0,921.33,642.78
2018,6,7,15,15,743.5,156.5,0.5,28.05,725.5,878.51,618.07
2018,6,7,15,30,682.0,173.0,0.5,28.0,670.0,829.0,589.15
2018,6,7,15,45,673.0,164.0,0.55,27.95,629.0,797.89,572.43
2018,6,7,16,0,664.0,155.0,0.6,27.9,588.0,764.3,553.58
2018,6,7,16,15,538.0,171.5,0.6,27.8,505.0,650.12,478.55
2018,6,7,16,30,412.0,188.0,0.6,27.7,422.0,550.67,410.81
2018,6,7,16,45,394.5,171.5,0.65,27.55,379.0,505.21,381.47
2018,6,7,17,0,377.0,155.0,0.7,27.4,336.0,459.51,350.48
2018,6,7,17,15,311.5,148.0,0.75,27.15,286.0,376.81,290.84
2018,6,7,17,30,246.0,141.0,0.8,26.9,236.0,314.94,244.77
2018,6,7,17,45,288.0,118.0,0.8,26.6,213.0,303.36,236.87
2018,6,7,18,0,330.0,95.0,0.8,26.3,190.0,298.54,232.6
2018,6,7,18,15,312.5,78.0,0.8,26.3,154.0,253.79,196.08
2018,6,7,18,30,295.0,61.0,0.8,26.3,118.0,210.2,159.4
2018,6,7,18,45,230.5,48.5,0.8,24.75,85.0,155.68,114.43
2018,6,7,19,0,166.0,36.0,0.8,23.2,52.0,108.67,72.66
2018,6,7,19,15,95.0,21.5,0.8,22.85,29.5,52.12,0.0
2018,6,7,19,30,24.0,7.0,0.8,22.5,7.0,10.87,0.0
2018,6,7,19,45,12.0,3.5,0.85,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.85,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.9,2.0,0.0,0.0
2018,6,8,5,15,11.0,13.0,0.6,19.45,13.5,11.1,0.0
2018,6,8,5,30,18.0,24.0,0.7,20.0,25.0,19.5,7.32
2018,6,8,5,45,68.0,42.0,0.8,20.55,52.5,32.89,22.01
2018,6,8,6,0,118.0,60.0,0.9,21.1,80.0,45.39,33.4
2018,6,8,6,15,217.0,73.0,0.85,21.65,125.0,55.23,42.23
2018,6,8,6,30,316.0,86.0,0.8,22.2,170.0,62.82,48.89
2018,6,8,6,45,339.0,103.0,0.7,22.8,210.5,73.81,58.2
2018,6,8,7,0,362.0,120.0,0.6,23.4,251.0,84.3,66.84
2018,6,8,7,15,331.0,145.5,0.65,23.95,279.5,103.45,82.59
2018,6,8,7,30,300.0,171.0,0.7,24.5,308.0,118.12,94.28
2018,6,8,7,45,346.0,184.5,0.7,25.1,360.5,126.12,100.27
2018,6,8,8,0,392.0,198.0,0.7,25.7,413.0,126.3,99.79
2018,6,8,8,15,493.5,187.0,0.75,26.05,482.5,118.78,93.2
2018,6,8,8,30,595.0,176.0,0.8,26.4,552.0,146.83,92.99
2018,6,8,8,45,667.5,161.5,0.85,26.75,612.5,186.98,113.19
2018,6,8,9,0,740.0,147.0,0.9,27.1,673.0,235.7,146.76
2018,6,8,9,15,754.5,149.5,0.95,27.4,713.0,295.15,194.19
2018,6,8,9,30,769.0,152.0,1.0,27.7,753.0,348.98,238.3
2018,6,8,9,45,773.5,157.0,1.05,27.95,785.0,401.77,281.59
2018,6,8,10,0,778.0,162.0,1.1,28.2,817.0,454.0,323.44
2018,6,8,10,15,679.0,222.5,1.1,28.45,808.5,495.32,356.34
2018,6,8,10,30,580.0,283.0,1.1,28.7,800.0,528.48,381.37
2018,6,8,10,45,518.0,325.5,1.05,28.9,796.0,562.31,405.13
2018,6,8,11,0,456.0,368.0,1.0,29.1,792.0,587.35,421.72
2018,6,8,11,15,468.5,367.0,1.0,29.25,809.0,623.5,446.59
2018,6,8,11,30,481.0,366.0,1.0,29.4,826.0,659.41,470.74
2018,6,8,11,45,444.0,393.0,0.95,29.6,820.5,679.91,482.8
2018,6,8,12,0,407.0,420.0,0.9,29.8,815.0,696.86,492.28
2018,6,8,12,15,417.0,416.0,0.9,29.9,821.0,723.97,509.99
2018,6,8,12,30,427.0,412.0,0.9,30.0,827.0,749.86,526.65
2018,6,8,12,45,477.5,378.5,0.85,30.1,840.0,784.36,549.14
2018,6,8,13,0,528.0,345.0,0.8,30.2,853.0,817.42,570.38
2018,6,8,13,15,580.5,309.0,0.75,30.25,860.0,847.64,589.86
2018,6,8,13,30,633.0,273.0,0.7,30.3,867.0,878.57,609.55
2018,6,8,13,45,703.0,227.5,0.7,30.35,873.5,913.11,632.49
2018,6,8,14,0,773.0,182.0,0.7,30.4,880.0,934.65,645.57
2018,6,8,14,15,762.5,181.0,0.7,30.35,851.5,928.47,642.41
2018,6,8,14,30,752.0,180.0,0.7,30.3,823.0,918.86,637.65
2018,6,8,14,45,745.5,175.0,0.65,30.25,791.0,913.41,634.62
2018,6,8,15,0,739.0,170.0,0.6,30.2,759.0,896.87,624.86
2018,6,8,15,15,733.5,163.0,0.65,30.1,723.0,875.95,614.59
2018,6,8,15,30,728.0,156.0,0.7,30.0,687.0,851.96,602.38
2018,6,8,15,45,712.0,151.5,0.75,29.9,644.5,818.52,584.06
2018,6,8,16,0,696.0,147.0,0.8,29.8,602.0,782.83,564.09
2018,6,8,16,15,677.5,141.5,0.8,29.75,556.5,742.0,539.61
2018,6,8,16,30,659.0,136.0,0.8,29.7,511.0,699.6,513.6
2018,6,8,16,45,626.0,131.0,0.8,29.65,461.0,645.42,478.35
2018,6,8,17,0,593.0,126.0,0.8,29.6,411.0,591.29,442.29
2018,6,8,17,15,548.5,119.5,0.8,29.2,359.5,528.24,399.36
2018,6,8,17,30,504.0,113.0,0.8,28.8,308.0,461.24,352.23
2018,6,8,17,45,425.0,104.0,0.85,28.45,252.0,380.92,293.39
2018,6,8,18,0,346.0,95.0,0.9,28.1,196.0,307.15,237.34
2018,6,8,18,15,291.0,79.5,0.9,28.1,153.0,245.05,188.17
2018,6,8,18,30,236.0,64.0,0.9,28.1,110.0,188.19,141.87
2018,6,8,18,45,175.0,49.5,0.8,26.65,78.0,127.63,92.79
2018,6,8,19,0,114.0,35.0,0.7,25.2,46.0,83.45,54.84
2018,6,8,19,15,64.0,20.5,0.75,24.8,26.0,42.74,0.0
2018,6,8,19,30,14.0,6.0,0.8,24.4,6.0,7.99,0.0
2018,6,8,19,45,7.0,3.0,0.85,24.05,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.85,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,19.0,2.0,0.0,0.0
2018,6,9,5,15,26.0,14.0,0.85,19.55,15.5,11.95,0.0
2018,6,9,5,30,47.0,26.0,1.0,20.1,29.0,20.71,8.18
2018,6,9,5,45,151.0,44.0,1.1,20.65,67.0,33.92,22.85
2018,6,9,6,0,255.0,62.0,1.2,21.2,105.0,46.7,34.5
2018,6,9,6,15,334.0,73.5,1.25,21.8,150.0,54.86,41.88
2018,6,9,6,30,413.0,85.0,1.3,22.4,195.0,62.87,48.89
2018,6,9,6,45,429.0,98.0,1.35,23.05,233.5,71.19,55.92
2018,6,9,7,0,445.0,111.0,1.4,23.7,272.0,79.13,62.43
2018,6,9,7,15,501.0,118.0,1.4,24.25,326.0,83.21,65.56
2018,6,9,7,30,557.0,125.0,1.4,24.8,380.0,87.78,69.01
2018,6,9,7,45,611.5,125.5,1.4,25.35,435.5,86.06,67.16
2018,6,9,8,0,666.0,126.0,1.4,25.9,491.0,84.61,65.56
2018,6,9,8,15,683.0,132.5,1.35,26.35,536.5,86.57,66.83
2018,6,9,8,30,700.0,139.0,1.3,26.8,582.0,128.82,76.18
2018,6,9,8,45,692.0,154.0,1.25,27.25,618.5,184.47,110.36
2018,6,9,9,0,684.0,169.0,1.2,27.7,655.0,239.2,151.55
2018,6,9,9,15,640.5,201.0,1.15,28.0,677.0,295.79,198.24
2018,6,9,9,30,597.0,233.0,1.1,28.3,699.0,347.31,240.92
2018,6,9,9,45,541.5,275.0,1.1,28.55,712.5,397.23,281.47
2018,6,9,10,0,486.0,317.0,1.1,28.8,726.0,439.68,314.88
2018,6,9,10,15,455.5,342.5,1.05,29.0,736.5,476.49,342.53
2018,6,9,10,30,425.0,368.0,1.0,29.2,747.0,509.84,366.61
2018,6,9,10,45,408.0,384.5,0.95,29.4,756.0,541.16,388.43
2018,6,9,11,0,391.0,401.0,0.9,29.6,765.0,571.51,408.83
2018,6,9,11,15,405.5,403.0,0.9,29.7,786.0,607.77,433.58
2018,6,9,11,30,420.0,405.0,0.9,29.8,807.0,645.42,458.78
2018,6,9,11,45,411.0,411.0,0.85,29.95,807.5,668.53,473.13
2018,6,9,12,0,402.0,417.0,0.8,30.1,808.0,689.83,486.14
2018,6,9,12,15,369.5,431.5,0.75,30.15,791.0,692.54,486.73
2018,6,9,12,30,337.0,446.0,0.7,30.2,774.0,695.89,487.74
2018,6,9,12,45,367.5,429.5,0.7,30.25,785.0,723.8,506.57
2018,6,9,13,0,398.0,413.0,0.7,30.3,796.0,750.78,524.44
2018,6,9,13,15,495.5,353.5,0.65,30.35,823.5,810.33,563.55
2018,6,9,13,30,593.0,294.0,0.6,30.4,851.0,859.36,595.29
2018,6,9,13,45,594.5,285.5,0.55,30.4,833.0,864.19,597.47
2018,6,9,14,0,596.0,277.0,0.5,30.4,815.0,865.93,598.39
2018,6,9,14,15,553.5,281.5,0.45,30.3,769.0,831.56,576.71
2018,6,9,14,30,511.0,286.0,0.4,30.2,723.0,797.86,555.7
2018,6,9,14,45,451.5,269.0,0.35,30.1,644.0,724.47,509.72
2018,6,9,15,0,392.0,252.0,0.3,30.0,565.0,649.49,462.16
2018,6,9,15,15,298.0,202.5,0.25,29.9,433.5,507.77,368.7
2018,6,9,15,30,204.0,153.0,0.2,29.8,302.0,347.56,258.39
2018,6,9,15,45,102.0,108.5,0.2,29.65,183.0,206.66,155.47
2018,6,9,16,0,0.0,64.0,0.2,29.5,64.0,53.18,36.21
2018,6,9,16,15,7.0,76.5,0.2,29.45,80.5,69.38,49.62
2018,6,9,16,30,14.0,89.0,0.2,29.4,97.0,90.05,66.16
2018,6,9,16,45,16.5,80.5,0.2,29.3,89.0,83.63,61.39
2018,6,9,17,0,19.0,72.0,0.2,29.2,81.0,76.98,56.46
2018,6,9,17,15,12.5,48.5,0.25,28.9,54.0,50.25,35.25
2018,6,9,17,30,6.0,25.0,0.3,28.6,27.0,25.0,14.87
2018,6,9,17,45,25.5,45.5,0.35,28.25,53.0,54.04,38.84
2018,6,9,18,0,45.0,66.0,0.4,27.9,79.0,83.46,62.61
2018,6,9,18,15,22.5,43.5,0.4,27.9,50.0,48.68,34.06
2018,6,9,18,30,0.0,21.0,0.4,27.9,21.0,17.29,8.39
2018,6,9,18,45,0.0,15.0,0.4,27.05,15.0,12.33,4.25
2018,6,9,19,0,0.0,9.0,0.4,26.2,9.0,7.39,0.0
2018,6,9,19,15,1.0,5.5,0.4,25.95,5.5,4.77,0.0
2018,6,9,19,30,2.0,2.0,0.4,25.7,2.0,2.12,0.0
2018,6,9,19,45,1.0,1.0,0.45,25.4,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.5,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,58.5,15.5,0.8,20.05,19.5,13.23,0.0
2018,6,10,5,30,112.0,29.0,0.9,20.5,37.0,22.59,9.47
2018,6,10,5,45,189.5,45.0,1.05,20.95,71.5,34.32,23.15
2018,6,10,6,0,267.0,61.0,1.2,21.4,106.0,46.02,33.89
2018,6,10,6,15,333.0,74.0,1.2,21.95,149.5,55.21,42.16
2018,6,10,6,30,399.0,87.0,1.2,22.5,193.0,64.17,49.99
2018,6,10,6,45,450.5,96.0,1.25,23.05,240.0,70.01,54.91
2018,6,10,7,0,502.0,105.0,1.3,23.6,287.0,75.7,59.54
2018,6,10,7,15,540.0,112.5,1.35,24.15,335.5,81.08,63.78
2018,6,10,7,30,578.0,120.0,1.4,24.7,384.0,84.39,66.2
2018,6,10,7,45,607.5,126.5,1.45,25.25,433.0,86.7,67.73
2018,6,10,8,0,637.0,133.0,1.5,25.8,482.0,88.84,69.11
2018,6,10,8,15,659.5,137.5,1.5,26.2,528.0,89.39,69.21
2018,6,10,8,30,682.0,142.0,1.5,26.6,574.0,128.89,77.06
2018,6,10,8,45,699.0,147.0,1.55,27.0,617.5,180.04,106.94
2018,6,10,9,0,716.0,152.0,1.6,27.4,661.0,233.03,146.09
2018,6,10,9,15,727.5,156.5,1.65,27.65,699.5,285.95,188.93
2018,6,10,9,30,739.0,161.0,1.7,27.9,738.0,339.62,233.33
2018,6,10,9,45,746.5,165.5,1.75,28.15,771.5,396.5,279.8
2018,6,10,10,0,754.0,170.0,1.8,28.4,805.0,448.14,321.5
2018,6,10,10,15,760.5,173.0,1.85,28.5,832.5,497.8,360.93
2018,6,10,10,30,767.0,176.0,1.9,28.6,860.0,546.74,398.74
2018,6,10,10,45,770.5,179.5,1.95,28.65,881.5,593.42,434.0
2018,6,10,11,0,774.0,183.0,2.0,28.7,903.0,638.7,467.39
2018,6,10,11,15,777.0,184.5,2.0,28.7,918.0,680.51,497.47
2018,6,10,11,30,780.0,186.0,2.0,28.7,933.0,720.52,525.66
2018,6,10,11,45,781.0,187.5,2.0,28.65,941.0,757.08,551.07
2018,6,10,12,0,782.0,189.0,2.0,28.6,949.0,791.43,574.59
2018,6,10,12,15,784.0,188.0,2.0,28.55,950.5,822.15,595.3
2018,6,10,12,30,786.0,187.0,2.0,28.5,952.0,850.35,613.57
2018,6,10,12,45,769.0,195.0,2.0,28.45,939.5,867.05,624.39
2018,6,10,13,0,752.0,203.0,2.0,28.4,927.0,880.18,633.06
2018,6,10,13,15,769.5,189.5,1.95,28.35,921.0,902.21,647.06
2018,6,10,13,30,787.0,176.0,1.9,28.3,915.0,920.98,658.88
2018,6,10,13,45,785.0,172.5,1.85,28.25,896.0,927.49,662.95
2018,6,10,14,0,783.0,169.0,1.8,28.2,877.0,930.47,665.0
2018,6,10,14,15,778.5,165.0,1.8,28.2,850.5,927.07,663.57
2018,6,10,14,30,774.0,161.0,1.8,28.2,824.0,920.16,660.09
2018,6,10,14,45,616.5,228.0,1.75,28.2,743.0,844.78,611.02
2018,6,10,15,0,459.0,295.0,1.7,28.2,662.0,754.99,549.23
2018,6,10,15,15,349.5,310.5,1.7,28.2,581.5,648.65,477.3
2018,6,10,15,30,240.0,326.0,1.7,28.2,501.0,562.29,416.68
2018,6,10,15,45,253.5,299.0,1.65,28.2,474.0,542.91,405.08
2018,6,10,16,0,267.0,272.0,1.6,28.2,447.0,521.4,391.41
2018,6,10,16,15,338.5,230.0,1.55,28.15,434.5,529.53,400.23
2018,6,10,16,30,410.0,188.0,1.5,28.1,422.0,548.7,416.18
2018,6,10,16,45,475.0,155.0,1.4,28.0,402.5,548.3,417.75
2018,6,10,17,0,540.0,122.0,1.3,27.9,383.0,548.88,419.62
2018,6,10,17,15,543.5,112.0,1.2,27.55,349.0,517.18,397.25
2018,6,10,17,30,547.0,102.0,1.1,27.2,315.0,483.38,372.84
2018,6,10,17,45,500.0,94.0,1.05,26.9,267.0,419.93,325.43
2018,6,10,18,0,453.0,86.0,1.0,26.6,219.0,354.73,275.38
2018,6,10,18,15,300.5,77.5,1.0,26.6,158.5,247.48,191.23
2018,6,10,18,30,148.0,69.0,1.0,26.6,98.0,146.64,110.94
2018,6,10,18,45,91.0,51.5,0.9,25.8,67.5,91.38,66.05
2018,6,10,19,0,34.0,34.0,0.8,25.0,37.0,49.99,31.81
2018,6,10,19,15,20.0,20.0,0.8,24.85,21.5,24.3,0.0
2018,6,10,19,30,6.0,6.0,0.8,24.7,6.0,6.36,0.0
2018,6,10,19,45,3.0,3.0,0.85,24.55,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.3,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.3,2.0,0.0,0.0
2018,6,11,5,15,34.5,13.5,0.7,20.5,16.0,11.52,0.0
2018,6,11,5,30,61.0,25.0,0.8,20.7,30.0,19.63,7.51
2018,6,11,5,45,143.5,41.0,0.85,20.9,62.5,31.81,21.07
2018,6,11,6,0,226.0,57.0,0.9,21.1,95.0,42.88,31.26
2018,6,11,6,15,236.5,74.5,0.95,21.3,126.5,56.36,43.28
2018,6,11,6,30,247.0,92.0,1.0,21.5,158.0,68.45,53.88
2018,6,11,6,45,372.5,96.5,1.05,21.65,220.0,69.64,54.9
2018,6,11,7,0,498.0,101.0,1.1,21.8,282.0,72.97,57.64
2018,6,11,7,15,540.5,108.5,1.15,22.25,332.0,78.07,61.71
2018,6,11,7,30,583.0,116.0,1.2,22.7,382.0,81.56,64.34
2018,6,11,7,45,541.0,143.0,1.3,23.15,412.5,96.91,76.91
2018,6,11,8,0,499.0,170.0,1.4,23.6,443.0,111.0,88.23
2018,6,11,8,15,498.5,188.5,1.45,24.0,482.5,119.76,95.03
2018,6,11,8,30,498.0,207.0,1.5,24.4,522.0,158.67,106.57
2018,6,11,8,45,585.0,187.5,1.55,24.8,584.0,192.05,121.88
2018,6,11,9,0,672.0,168.0,1.6,25.2,646.0,234.84,150.48
2018,6,11,9,15,697.5,167.0,1.6,25.4,688.5,284.97,190.79
2018,6,11,9,30,723.0,166.0,1.6,25.6,731.0,337.43,234.01
2018,6,11,9,45,728.5,172.5,1.6,25.8,764.0,390.01,277.6
2018,6,11,10,0,734.0,179.0,1.6,26.0,797.0,442.33,319.98
2018,6,11,10,15,727.0,190.0,1.6,26.1,820.0,491.61,359.12
2018,6,11,10,30,720.0,201.0,1.6,26.2,843.0,539.06,395.66
2018,6,11,10,45,728.0,203.0,1.55,26.3,866.5,586.28,430.7
2018,6,11,11,0,736.0,205.0,1.5,26.4,890.0,632.63,464.08
2018,6,11,11,15,674.5,244.0,1.5,26.45,880.0,660.9,483.66
2018,6,11,11,30,613.0,283.0,1.5,26.5,870.0,682.41,498.01
2018,6,11,11,45,449.5,371.5,1.5,26.55,804.0,664.88,483.54
2018,6,11,12,0,286.0,460.0,1.5,26.6,738.0,629.81,456.73
2018,6,11,12,15,226.0,466.5,1.45,26.65,686.5,597.61,433.95
2018,6,11,12,30,166.0,473.0,1.4,26.7,635.0,565.39,410.71
2018,6,11,12,45,141.5,456.0,1.35,26.7,593.5,539.16,392.51
2018,6,11,13,0,117.0,439.0,1.3,26.7,552.0,510.28,372.29
2018,6,11,13,15,66.5,322.5,1.2,26.65,386.5,349.36,258.45
2018,6,11,13,30,16.0,206.0,1.1,26.6,221.0,198.18,147.06
2018,6,11,13,45,34.0,191.0,0.95,26.6,222.0,202.36,151.5
2018,6,11,14,0,52.0,176.0,0.8,26.6,223.0,217.7,163.7
2018,6,11,14,15,26.0,123.5,0.65,26.5,147.0,134.42,100.0
2018,6,11,14,30,0.0,71.0,0.5,26.4,71.0,59.31,41.19
2018,6,11,14,45,4.0,117.0,0.35,26.3,120.0,102.13,74.93
2018,6,11,15,0,8.0,163.0,0.2,26.2,169.0,145.92,108.6
2018,6,11,15,15,54.0,222.0,0.35,25.95,261.5,253.55,191.51
2018,6,11,15,30,100.0,281.0,0.5,25.7,354.0,371.36,279.05
2018,6,11,15,45,117.0,282.5,0.65,25.5,363.0,387.82,291.98
2018,6,11,16,0,134.0,284.0,0.8,25.3,372.0,403.31,305.1
2018,6,11,16,15,143.0,253.5,0.95,25.0,341.0,376.63,287.78
2018,6,11,16,30,152.0,223.0,1.1,24.7,310.0,348.54,269.2
2018,6,11,16,45,220.0,206.0,1.2,24.4,319.0,393.41,305.65
2018,6,11,17,0,288.0,189.0,1.3,24.1,328.0,416.78,325.49
2018,6,11,17,15,189.5,170.0,1.35,23.8,257.5,305.06,240.26
2018,6,11,17,30,91.0,151.0,1.4,23.5,187.0,203.78,160.71
2018,6,11,17,45,46.0,112.5,1.4,23.2,130.5,133.43,104.4
2018,6,11,18,0,1.0,74.0,1.4,22.9,74.0,63.34,46.87
2018,6,11,18,15,0.5,59.0,1.4,22.9,59.0,49.86,35.74
2018,6,11,18,30,0.0,44.0,1.4,22.9,44.0,36.41,24.41
2018,6,11,18,45,0.0,32.5,1.4,22.35,32.5,26.86,16.26
2018,6,11,19,0,0.0,21.0,1.4,21.8,21.0,17.32,7.83
2018,6,11,19,15,0.5,12.5,1.5,21.6,12.5,10.43,0.0
2018,6,11,19,30,1.0,4.0,1.6,21.4,4.0,3.62,0.0
2018,6,11,19,45,0.5,2.0,1.7,21.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,15,0.0,4.0,2.2,16.7,4.0,3.41,0.0
2018,6,12,5,30,0.0,8.0,2.3,16.8,8.0,6.57,0.0
2018,6,12,5,45,0.0,21.5,2.4,16.95,21.5,17.72,9.46
2018,6,12,6,0,0.0,35.0,2.5,17.1,35.0,28.92,19.64
2018,6,12,6,15,0.0,35.5,2.55,17.3,35.5,29.31,20.25
2018,6,12,6,30,0.0,36.0,2.6,17.5,36.0,29.71,20.71
2018,6,12,6,45,2.0,54.0,2.65,17.7,54.5,44.71,33.95
2018,6,12,7,0,4.0,72.0,2.7,17.9,73.0,59.63,46.96
2018,6,12,7,15,6.5,75.0,2.7,18.25,77.5,62.3,49.06
2018,6,12,7,30,9.0,78.0,2.7,18.6,82.0,64.86,51.04
2018,6,12,7,45,11.5,102.0,2.65,18.9,108.0,83.83,67.13
2018,6,12,8,0,14.0,126.0,2.6,19.2,134.0,102.19,82.45
2018,6,12,8,15,8.5,130.5,2.55,19.65,135.5,105.89,85.13
2018,6,12,8,30,3.0,135.0,2.5,20.1,137.0,109.92,84.1
2018,6,12,8,45,2.0,130.5,2.45,20.5,132.0,107.1,81.45
2018,6,12,9,0,1.0,126.0,2.4,20.9,127.0,103.9,78.58
2018,6,12,9,15,2.5,144.0,2.35,21.25,146.0,118.75,90.05
2018,6,12,9,30,4.0,162.0,2.3,21.6,165.0,133.87,101.63
2018,6,12,9,45,2.5,125.0,2.25,21.95,127.0,104.46,78.12
2018,6,12,10,0,1.0,88.0,2.2,22.3,89.0,73.92,53.72
2018,6,12,10,15,2.5,115.0,2.1,22.55,117.5,96.87,71.79
2018,6,12,10,30,4.0,142.0,2.0,22.8,146.0,120.0,89.78
2018,6,12,10,45,5.0,156.0,1.9,23.1,161.0,132.47,99.27
2018,6,12,11,0,6.0,170.0,1.8,23.4,176.0,145.13,108.87
2018,6,12,11,15,4.5,157.0,1.75,23.65,161.5,133.99,100.02
2018,6,12,11,30,3.0,144.0,1.7,23.9,147.0,122.58,91.02
2018,6,12,11,45,2.0,127.0,1.6,24.15,129.0,107.95,79.52
2018,6,12,12,0,1.0,110.0,1.5,24.4,111.0,93.12,67.87
2018,6,12,12,15,0.5,97.5,1.5,24.6,98.0,82.32,59.39
2018,6,12,12,30,0.0,85.0,1.5,24.8,85.0,71.42,50.82
2018,6,12,12,45,0.0,95.5,1.45,24.95,95.5,80.31,57.75
2018,6,12,13,0,0.0,106.0,1.4,25.1,106.0,89.21,64.67
2018,6,12,13,15,11.0,186.5,1.4,25.2,197.0,168.14,125.89
2018,6,12,13,30,22.0,267.0,1.4,25.3,288.0,259.48,194.79
2018,6,12,13,45,25.5,296.5,1.4,25.4,320.0,291.85,218.51
2018,6,12,14,0,29.0,326.0,1.4,25.5,352.0,324.93,242.82
2018,6,12,14,15,70.5,361.5,1.35,25.5,422.5,400.77,299.16
2018,6,12,14,30,112.0,397.0,1.3,25.5,493.0,495.2,366.96
2018,6,12,14,45,101.0,376.0,1.3,25.5,460.0,448.57,333.83
2018,6,12,15,0,90.0,355.0,1.3,25.5,427.0,418.78,313.22
2018,6,12,15,15,61.5,316.5,1.3,25.45,364.5,354.59,266.83
2018,6,12,15,30,33.0,278.0,1.3,25.4,302.0,290.72,219.79
2018,6,12,15,45,30.5,254.0,1.25,25.35,275.0,265.25,201.49
2018,6,12,16,0,28.0,230.0,1.2,25.3,248.0,239.59,182.68
2018,6,12,16,15,20.0,203.5,1.25,25.1,216.0,194.47,148.71
2018,6,12,16,30,12.0,177.0,1.3,24.9,184.0,163.48,125.12
2018,6,12,16,45,9.0,155.5,1.3,24.7,160.5,141.5,108.36
2018,6,12,17,0,6.0,134.0,1.3,24.5,137.0,119.71,91.47
2018,6,12,17,15,3.0,93.5,1.25,24.25,95.0,80.61,60.36
2018,6,12,17,30,0.0,53.0,1.2,24.0,53.0,43.86,30.58
2018,6,12,17,45,0.0,42.5,1.15,23.7,42.5,35.12,23.52
2018,6,12,18,0,0.0,32.0,1.1,23.4,32.0,26.4,16.35
2018,6,12,18,15,55.5,28.0,1.1,23.4,39.0,59.24,43.75
2018,6,12,18,30,111.0,24.0,1.1,23.4,46.0,83.26,62.33
2018,6,12,18,45,103.5,23.0,0.85,22.45,39.0,74.28,53.43
2018,6,12,19,0,96.0,22.0,0.6,21.5,32.0,66.87,44.43
2018,6,12,19,15,48.0,11.5,0.6,21.25,16.5,26.99,0.21
2018,6,12,19,30,0.0,1.0,0.6,21.0,1.0,0.85,0.0
2018,6,12,19,45,0.0,0.5,0.55,20.7,0.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
