Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,1.0,0.5,0.95,17.85,0.5,0.0,0.0
2018,6,13,5,0,2.0,1.0,1.0,18.0,1.0,0.0,0.0
2018,6,13,5,15,3.0,10.0,1.3,18.55,10.0,8.54,0.0
2018,6,13,5,30,4.0,19.0,1.6,19.1,19.0,15.7,4.93
2018,6,13,5,45,2.5,22.0,1.85,19.65,22.0,18.15,9.67
2018,6,13,6,0,1.0,25.0,2.1,20.2,25.0,20.61,12.18
2018,6,13,6,15,15.0,47.5,2.2,20.65,51.5,39.13,28.47
2018,6,13,6,30,29.0,70.0,2.3,21.1,78.0,56.11,43.32
2018,6,13,6,45,54.0,101.5,2.4,21.55,120.0,78.58,62.67
2018,6,13,7,0,79.0,133.0,2.5,22.0,162.0,100.09,80.84
2018,6,13,7,15,67.0,154.5,2.5,22.35,181.5,114.59,92.78
2018,6,13,7,30,55.0,176.0,2.5,22.7,201.0,128.75,104.24
2018,6,13,7,45,186.0,192.5,2.55,23.1,291.5,135.52,109.34
2018,6,13,8,0,317.0,209.0,2.6,23.5,382.0,138.92,111.6
2018,6,13,8,15,335.5,206.5,2.6,23.9,405.0,136.7,109.21
2018,6,13,8,30,354.0,204.0,2.6,24.3,428.0,146.53,101.64
2018,6,13,8,45,194.5,235.5,2.6,24.65,360.0,181.31,130.18
2018,6,13,9,0,35.0,267.0,2.6,25.0,292.0,204.79,154.28
2018,6,13,9,15,91.0,310.0,2.6,25.3,380.0,252.76,188.45
2018,6,13,9,30,147.0,353.0,2.6,25.6,468.0,301.26,223.35
2018,6,13,9,45,258.5,348.0,2.55,25.95,561.0,346.47,255.21
2018,6,13,10,0,370.0,343.0,2.5,26.3,654.0,410.86,302.21
2018,6,13,10,15,572.0,258.0,2.55,26.6,758.5,466.66,343.71
2018,6,13,10,30,774.0,173.0,2.6,26.9,863.0,545.67,403.02
2018,6,13,10,45,782.0,173.5,2.6,27.2,886.0,592.94,438.66
2018,6,13,11,0,790.0,174.0,2.6,27.5,909.0,639.17,472.71
2018,6,13,11,15,795.0,174.5,2.6,27.7,925.0,682.14,503.79
2018,6,13,11,30,800.0,175.0,2.6,27.9,941.0,723.42,532.97
2018,6,13,11,45,586.0,280.5,2.6,28.15,844.5,689.44,506.3
2018,6,13,12,0,372.0,386.0,2.6,28.4,748.0,638.85,467.53
2018,6,13,12,15,553.0,296.5,2.6,28.5,835.0,729.47,534.08
2018,6,13,12,30,734.0,207.0,2.6,28.6,922.0,820.97,599.21
2018,6,13,12,45,787.5,176.5,2.6,28.7,939.5,864.85,627.42
2018,6,13,13,0,841.0,146.0,2.6,28.8,957.0,894.01,646.08
2018,6,13,13,15,838.0,145.0,2.65,28.8,943.0,908.9,656.22
2018,6,13,13,30,835.0,144.0,2.7,28.8,929.0,920.39,664.36
2018,6,13,13,45,829.5,143.0,2.7,28.8,908.5,926.06,668.47
2018,6,13,14,0,824.0,142.0,2.7,28.8,888.0,928.19,670.46
2018,6,13,14,15,795.5,150.5,2.7,28.75,852.5,927.41,670.83
2018,6,13,14,30,767.0,159.0,2.7,28.7,817.0,910.35,660.73
2018,6,13,14,45,779.5,146.5,2.7,28.6,792.5,907.53,660.3
2018,6,13,15,0,792.0,134.0,2.7,28.5,768.0,900.75,657.27
2018,6,13,15,15,779.5,131.5,2.65,28.4,730.0,877.69,643.24
2018,6,13,15,30,767.0,129.0,2.6,28.3,692.0,851.71,627.41
2018,6,13,15,45,751.5,125.5,2.55,28.2,649.0,819.29,607.23
2018,6,13,16,0,736.0,122.0,2.5,28.1,606.0,784.5,585.35
2018,6,13,16,15,647.5,136.0,2.45,27.9,538.5,710.76,536.5
2018,6,13,16,30,559.0,150.0,2.4,27.7,471.0,634.68,483.69
2018,6,13,16,45,411.0,156.0,2.3,27.55,380.5,500.72,386.34
2018,6,13,17,0,263.0,162.0,2.2,27.4,290.0,368.79,287.28
2018,6,13,17,15,392.0,132.0,2.05,27.05,298.5,428.83,335.52
2018,6,13,17,30,521.0,102.0,1.9,26.7,307.0,467.32,365.44
2018,6,13,17,45,408.0,101.0,1.75,26.4,247.5,367.95,288.79
2018,6,13,18,0,295.0,100.0,1.6,26.1,188.0,273.79,214.97
2018,6,13,18,15,190.0,86.0,1.6,26.1,138.5,192.87,149.98
2018,6,13,18,30,85.0,72.0,1.6,26.1,89.0,114.78,86.67
2018,6,13,18,45,59.5,53.5,1.3,25.1,64.0,81.67,59.17
2018,6,13,19,0,34.0,35.0,1.0,24.1,39.0,45.54,28.9
2018,6,13,19,15,20.0,20.5,1.05,23.9,22.5,24.71,0.99
2018,6,13,19,30,6.0,6.0,1.1,23.7,6.0,6.37,0.0
2018,6,13,19,45,3.0,3.0,1.1,23.5,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,1.0,0.5,1.1,20.95,0.5,0.0,0.0
2018,6,14,5,0,2.0,1.0,1.1,21.0,1.0,0.0,0.0
2018,6,14,5,15,12.0,12.5,1.25,21.3,13.5,10.67,0.0
2018,6,14,5,30,22.0,24.0,1.4,21.6,26.0,19.52,7.34
2018,6,14,5,45,61.0,42.0,1.55,21.9,51.5,32.88,21.83
2018,6,14,6,0,100.0,60.0,1.7,22.2,77.0,46.3,34.0
2018,6,14,6,15,200.0,75.0,1.7,22.6,123.5,56.46,43.11
2018,6,14,6,30,300.0,90.0,1.7,23.0,170.0,65.52,51.04
2018,6,14,6,45,404.5,96.0,1.7,23.4,228.0,69.6,54.48
2018,6,14,7,0,509.0,102.0,1.7,23.8,286.0,73.77,57.86
2018,6,14,7,15,549.5,108.5,1.75,24.35,335.0,78.21,61.32
2018,6,14,7,30,590.0,115.0,1.8,24.9,384.0,80.96,63.28
2018,6,14,7,45,622.0,119.0,1.85,25.4,432.5,81.73,63.56
2018,6,14,8,0,654.0,123.0,1.9,25.9,481.0,82.47,63.81
2018,6,14,8,15,678.0,126.5,1.9,26.35,527.5,82.7,63.66
2018,6,14,8,30,702.0,130.0,1.9,26.8,574.0,119.77,70.25
2018,6,14,8,45,723.5,132.5,1.85,27.25,619.0,170.78,99.03
2018,6,14,9,0,745.0,135.0,1.8,27.7,664.0,230.27,142.66
2018,6,14,9,15,753.0,140.5,1.7,27.95,702.0,283.68,185.89
2018,6,14,9,30,761.0,146.0,1.6,28.2,740.0,337.4,230.33
2018,6,14,9,45,760.5,156.5,1.5,28.45,773.0,391.81,274.91
2018,6,14,10,0,760.0,167.0,1.4,28.7,806.0,445.22,317.44
2018,6,14,10,15,771.5,167.0,1.3,28.85,835.5,495.25,356.19
2018,6,14,10,30,783.0,167.0,1.2,29.0,865.0,545.03,393.38
2018,6,14,10,45,722.5,201.5,1.1,29.2,858.5,579.55,418.24
2018,6,14,11,0,662.0,236.0,1.0,29.4,852.0,608.41,437.87
2018,6,14,11,15,728.0,205.5,1.0,29.5,894.0,663.63,476.7
2018,6,14,11,30,794.0,175.0,1.0,29.6,936.0,718.39,514.35
2018,6,14,11,45,778.0,185.5,0.95,29.7,936.5,750.04,534.4
2018,6,14,12,0,762.0,196.0,0.9,29.8,937.0,778.37,551.99
2018,6,14,12,15,757.0,199.0,0.9,29.85,936.0,806.23,569.92
2018,6,14,12,30,752.0,202.0,0.9,29.9,935.0,831.38,585.72
2018,6,14,12,45,595.0,276.5,0.9,29.9,854.0,792.86,558.31
2018,6,14,13,0,438.0,351.0,0.9,29.9,773.0,738.64,520.94
2018,6,14,13,15,531.0,299.5,0.9,29.85,804.0,790.37,557.53
2018,6,14,13,30,624.0,248.0,0.9,29.8,835.0,843.86,593.61
2018,6,14,13,45,686.0,215.5,0.85,29.75,848.0,882.16,617.97
2018,6,14,14,0,748.0,183.0,0.8,29.7,861.0,908.85,633.8
2018,6,14,14,15,725.0,185.5,0.8,29.7,826.0,902.41,630.21
2018,6,14,14,30,702.0,188.0,0.8,29.7,791.0,885.08,620.43
2018,6,14,14,45,721.5,170.5,0.8,29.65,769.0,883.79,620.92
2018,6,14,15,0,741.0,153.0,0.8,29.6,747.0,872.67,615.21
2018,6,14,15,15,731.5,149.5,0.8,29.55,711.5,852.16,603.8
2018,6,14,15,30,722.0,146.0,0.8,29.5,676.0,834.28,594.18
2018,6,14,15,45,667.0,153.5,0.8,29.45,620.0,780.08,561.2
2018,6,14,16,0,612.0,161.0,0.8,29.4,564.0,725.24,527.42
2018,6,14,16,15,538.0,167.0,0.8,29.3,502.0,652.96,480.09
2018,6,14,16,30,464.0,173.0,0.8,29.2,440.0,575.56,428.24
2018,6,14,16,45,517.5,148.5,0.8,29.15,421.0,573.58,429.69
2018,6,14,17,0,571.0,124.0,0.8,29.1,402.0,573.75,431.4
2018,6,14,17,15,566.0,111.5,0.75,28.9,361.0,532.5,402.81
2018,6,14,17,30,561.0,99.0,0.7,28.7,320.0,489.82,372.69
2018,6,14,17,45,507.0,92.0,0.6,28.45,270.0,422.79,323.17
2018,6,14,18,0,453.0,85.0,0.5,28.2,220.0,354.2,271.25
2018,6,14,18,15,350.5,77.0,0.5,28.2,169.5,271.72,207.39
2018,6,14,18,30,248.0,69.0,0.5,28.2,119.0,199.36,149.98
2018,6,14,18,45,152.5,52.5,0.5,27.7,80.5,122.61,89.0
2018,6,14,19,0,57.0,36.0,0.5,27.2,42.0,59.52,38.68
2018,6,14,19,15,37.0,21.5,0.5,27.1,24.5,33.62,4.46
2018,6,14,19,30,17.0,7.0,0.5,27.0,7.0,9.51,0.0
2018,6,14,19,45,8.5,3.5,0.55,26.85,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,3.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,6.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,32.5,14.0,2.45,18.95,16.0,11.95,0.0
2018,6,15,5,30,59.0,26.0,2.5,19.2,30.0,20.34,7.95
2018,6,15,5,45,158.5,41.0,2.55,19.45,65.0,31.86,21.2
2018,6,15,6,0,258.0,56.0,2.6,19.7,100.0,42.31,30.92
2018,6,15,6,15,359.5,65.0,2.55,20.25,148.0,48.91,37.0
2018,6,15,6,30,461.0,74.0,2.5,20.8,196.0,57.16,44.28
2018,6,15,6,45,524.0,79.5,2.45,21.35,246.5,60.14,46.79
2018,6,15,7,0,587.0,85.0,2.4,21.9,297.0,63.16,49.21
2018,6,15,7,15,625.0,90.0,2.5,22.6,347.0,65.52,50.94
2018,6,15,7,30,663.0,95.0,2.6,23.3,397.0,67.81,52.56
2018,6,15,7,45,692.0,98.5,2.65,24.0,446.5,68.88,53.12
2018,6,15,8,0,721.0,102.0,2.7,24.7,496.0,76.64,59.29
2018,6,15,8,15,743.5,105.0,2.65,25.2,544.0,77.28,59.49
2018,6,15,8,30,766.0,108.0,2.6,25.7,592.0,115.69,65.94
2018,6,15,8,45,783.5,110.5,2.6,26.2,637.0,169.1,95.94
2018,6,15,9,0,801.0,113.0,2.6,26.7,682.0,224.29,136.71
2018,6,15,9,15,814.0,115.0,2.55,27.0,722.0,279.55,182.01
2018,6,15,9,30,827.0,117.0,2.5,27.3,762.0,340.85,233.06
2018,6,15,9,45,837.0,119.0,2.45,27.6,797.5,395.23,278.7
2018,6,15,10,0,847.0,121.0,2.4,27.9,833.0,449.43,323.2
2018,6,15,10,15,852.5,123.0,2.35,28.15,861.5,501.1,364.66
2018,6,15,10,30,858.0,125.0,2.3,28.4,890.0,551.65,403.94
2018,6,15,10,45,861.5,127.5,2.25,28.6,912.5,600.12,440.5
2018,6,15,11,0,865.0,130.0,2.2,28.8,935.0,646.9,474.7
2018,6,15,11,15,867.5,131.5,2.15,28.95,950.5,690.39,505.73
2018,6,15,11,30,870.0,133.0,2.1,29.1,966.0,731.75,534.46
2018,6,15,11,45,870.0,134.5,2.05,29.25,974.0,769.0,559.69
2018,6,15,12,0,870.0,136.0,2.0,29.4,982.0,803.71,581.46
2018,6,15,12,15,869.5,136.5,2.0,29.45,983.0,834.61,601.15
2018,6,15,12,30,869.0,137.0,2.0,29.5,984.0,862.76,619.01
2018,6,15,12,45,867.5,136.5,2.0,29.6,977.5,886.29,633.74
2018,6,15,13,0,866.0,136.0,2.0,29.7,971.0,906.66,646.49
2018,6,15,13,15,862.5,135.5,2.0,29.65,957.5,921.88,656.43
2018,6,15,13,30,859.0,135.0,2.0,29.6,944.0,933.62,664.27
2018,6,15,13,45,849.0,137.5,2.0,29.55,922.0,938.47,667.89
2018,6,15,14,0,839.0,140.0,2.0,29.5,900.0,939.74,669.43
2018,6,15,14,15,831.5,138.5,1.95,29.3,872.5,936.11,667.87
2018,6,15,14,30,824.0,137.0,1.9,29.1,845.0,941.3,672.07
2018,6,15,14,45,820.0,131.5,1.9,28.95,813.0,929.54,665.95
2018,6,15,15,0,816.0,126.0,1.9,28.8,781.0,914.23,657.8
2018,6,15,15,15,804.5,123.5,1.8,28.65,742.5,891.82,644.1
2018,6,15,15,30,793.0,121.0,1.7,28.5,704.0,866.39,628.52
2018,6,15,15,45,778.5,118.0,1.6,28.35,661.5,834.93,609.01
2018,6,15,16,0,764.0,115.0,1.5,28.2,619.0,800.97,587.81
2018,6,15,16,15,746.0,111.5,1.45,28.1,573.5,761.31,563.05
2018,6,15,16,30,728.0,108.0,1.4,28.0,528.0,719.84,536.83
2018,6,15,16,45,705.0,103.0,1.35,27.95,479.5,674.67,507.6
2018,6,15,17,0,682.0,98.0,1.3,27.9,431.0,625.4,474.41
2018,6,15,17,15,650.0,93.0,1.2,27.6,381.5,569.53,435.24
2018,6,15,17,30,618.0,88.0,1.1,27.3,332.0,514.31,395.43
2018,6,15,17,45,575.5,81.5,1.05,27.0,283.0,452.22,349.53
2018,6,15,18,0,533.0,75.0,1.0,26.7,234.0,392.55,303.83
2018,6,15,18,15,472.0,67.0,1.0,26.7,188.0,325.05,250.37
2018,6,15,18,30,411.0,59.0,1.0,26.7,142.0,262.72,199.3
2018,6,15,18,45,326.5,48.0,0.9,25.4,102.5,191.89,141.58
2018,6,15,19,0,242.0,37.0,0.8,24.1,63.0,134.21,92.38
2018,6,15,19,15,143.0,23.0,0.85,23.7,36.5,72.27,18.02
2018,6,15,19,30,44.0,9.0,0.9,23.3,10.0,16.87,0.0
2018,6,15,19,45,22.0,4.5,0.9,22.9,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,1.0,0.5,0.3,20.0,0.5,0.0,0.0
2018,6,16,5,0,2.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,15,3.5,10.0,0.35,20.45,10.0,8.54,0.0
2018,6,16,5,30,5.0,19.0,0.4,20.9,19.0,15.7,4.77
2018,6,16,5,45,16.5,36.0,0.45,21.35,38.5,29.09,18.76
2018,6,16,6,0,28.0,53.0,0.5,21.8,58.0,42.1,30.51
2018,6,16,6,15,68.0,74.5,0.55,22.55,91.5,56.86,43.47
2018,6,16,6,30,108.0,96.0,0.6,23.3,125.0,72.07,56.55
2018,6,16,6,45,172.5,114.5,0.6,24.0,172.0,85.38,67.7
2018,6,16,7,0,237.0,133.0,0.6,24.7,219.0,94.82,75.31
2018,6,16,7,15,278.5,151.0,0.6,25.15,267.0,106.2,84.43
2018,6,16,7,30,320.0,169.0,0.6,25.6,315.0,117.21,93.07
2018,6,16,7,45,311.5,193.0,0.6,26.1,349.0,130.57,103.47
2018,6,16,8,0,303.0,217.0,0.6,26.6,383.0,143.22,113.11
2018,6,16,8,15,273.0,245.0,0.5,27.05,404.5,156.94,123.41
2018,6,16,8,30,243.0,273.0,0.4,27.5,426.0,187.04,133.6
2018,6,16,8,45,241.5,294.0,0.3,27.9,455.5,220.72,154.52
2018,6,16,9,0,240.0,315.0,0.2,28.3,485.0,254.57,178.16
2018,6,16,9,15,318.0,315.5,0.25,28.65,555.0,295.17,205.39
2018,6,16,9,30,396.0,316.0,0.3,29.0,625.0,344.29,239.94
2018,6,16,9,45,362.5,346.0,0.3,29.35,639.0,381.39,268.53
2018,6,16,10,0,329.0,376.0,0.3,29.7,653.0,415.04,293.67
2018,6,16,10,15,326.0,392.0,0.35,29.95,674.5,449.89,318.96
2018,6,16,10,30,323.0,408.0,0.4,30.2,696.0,484.25,343.31
2018,6,16,10,45,407.0,371.0,0.45,30.45,743.5,526.73,373.39
2018,6,16,11,0,491.0,334.0,0.5,30.7,791.0,578.51,409.55
2018,6,16,11,15,640.5,259.0,0.5,30.9,866.0,646.29,456.3
2018,6,16,11,30,790.0,184.0,0.5,31.1,941.0,721.34,506.93
2018,6,16,11,45,748.5,209.5,0.5,31.25,932.0,745.83,521.62
2018,6,16,12,0,707.0,235.0,0.5,31.4,923.0,772.71,537.75
2018,6,16,12,15,676.5,253.5,0.5,31.5,912.5,792.9,549.76
2018,6,16,12,30,646.0,272.0,0.5,31.6,902.0,809.21,559.22
2018,6,16,12,45,705.5,237.0,0.5,31.65,921.0,853.49,587.91
2018,6,16,13,0,765.0,202.0,0.5,31.7,940.0,887.3,608.78
2018,6,16,13,15,655.5,257.0,0.5,31.75,883.0,865.85,594.14
2018,6,16,13,30,546.0,312.0,0.5,31.8,826.0,828.06,569.23
2018,6,16,13,45,506.0,306.5,0.5,31.8,775.0,795.82,550.01
2018,6,16,14,0,466.0,301.0,0.5,31.8,724.0,760.29,528.43
2018,6,16,14,15,431.5,282.5,0.45,31.75,665.0,714.38,499.84
2018,6,16,14,30,397.0,264.0,0.4,31.7,606.0,665.81,469.29
2018,6,16,14,45,464.0,244.5,0.4,31.65,628.5,709.59,500.19
2018,6,16,15,0,531.0,225.0,0.4,31.6,651.0,756.87,531.73
2018,6,16,15,15,614.0,197.5,0.4,31.5,667.0,800.42,561.25
2018,6,16,15,30,697.0,170.0,0.4,31.4,683.0,837.64,585.6
2018,6,16,15,45,664.0,171.0,0.35,31.3,636.0,796.07,559.92
2018,6,16,16,0,631.0,172.0,0.3,31.2,589.0,753.04,533.81
2018,6,16,16,15,614.0,164.5,0.25,31.15,545.5,713.49,509.49
2018,6,16,16,30,597.0,157.0,0.2,31.1,502.0,672.41,483.76
2018,6,16,16,45,573.0,149.5,0.2,31.0,456.0,624.74,453.8
2018,6,16,17,0,549.0,142.0,0.2,30.9,410.0,569.86,418.39
2018,6,16,17,15,494.5,136.0,0.2,30.6,357.0,503.44,373.8
2018,6,16,17,30,440.0,130.0,0.2,30.3,304.0,440.08,329.94
2018,6,16,17,45,325.0,119.0,0.15,30.0,237.5,339.19,256.61
2018,6,16,18,0,210.0,108.0,0.1,29.7,171.0,237.29,180.35
2018,6,16,18,15,151.0,90.5,0.1,29.7,131.5,170.07,128.54
2018,6,16,18,30,92.0,73.0,0.1,29.7,92.0,118.87,87.93
2018,6,16,18,45,91.0,55.5,0.2,28.85,70.0,95.96,68.86
2018,6,16,19,0,90.0,38.0,0.3,28.0,48.0,78.85,52.71
2018,6,16,19,15,53.5,23.0,0.35,27.7,28.0,43.82,10.19
2018,6,16,19,30,17.0,8.0,0.4,27.4,8.0,10.39,0.0
2018,6,16,19,45,8.5,4.0,0.45,27.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,57.0,15.5,0.8,21.55,19.5,13.23,0.0
2018,6,17,5,30,109.0,29.0,0.9,22.0,37.0,22.57,9.13
2018,6,17,5,45,188.0,44.5,1.0,22.45,71.0,33.95,22.65
2018,6,17,6,0,267.0,60.0,1.1,22.9,105.0,45.3,33.04
2018,6,17,6,15,335.5,72.0,1.1,23.45,148.0,53.81,40.68
2018,6,17,6,30,404.0,84.0,1.1,24.0,191.0,62.12,47.92
2018,6,17,6,45,458.5,92.5,1.1,24.55,238.5,67.71,52.6
2018,6,17,7,0,513.0,101.0,1.1,25.1,286.0,74.67,58.29
2018,6,17,7,15,553.5,107.5,1.2,25.85,335.0,77.57,60.37
2018,6,17,7,30,594.0,114.0,1.3,26.6,384.0,80.36,62.31
2018,6,17,7,45,626.5,118.0,1.4,27.3,433.0,81.17,62.57
2018,6,17,8,0,659.0,122.0,1.5,28.0,482.0,81.95,62.81
2018,6,17,8,15,683.0,126.0,1.45,28.5,529.0,82.53,62.93
2018,6,17,8,30,707.0,130.0,1.4,29.0,576.0,118.0,68.78
2018,6,17,8,45,726.0,133.5,1.4,29.45,620.5,169.57,97.16
2018,6,17,9,0,745.0,137.0,1.4,29.9,665.0,229.48,140.44
2018,6,17,9,15,759.0,139.0,1.35,30.25,704.5,281.81,181.95
2018,6,17,9,30,773.0,141.0,1.3,30.6,744.0,335.11,225.33
2018,6,17,9,45,784.0,143.5,1.25,30.95,779.0,388.41,268.44
2018,6,17,10,0,795.0,146.0,1.2,31.3,814.0,441.86,310.56
2018,6,17,10,15,802.5,148.0,1.15,31.55,843.0,493.19,349.99
2018,6,17,10,30,810.0,150.0,1.1,31.8,872.0,543.82,387.53
2018,6,17,10,45,815.5,151.5,1.0,32.05,894.5,591.98,421.67
2018,6,17,11,0,821.0,153.0,0.9,32.3,917.0,638.8,453.53
2018,6,17,11,15,733.0,206.5,0.8,32.5,897.5,665.64,469.89
2018,6,17,11,30,645.0,260.0,0.7,32.7,878.0,682.93,479.13
2018,6,17,11,45,639.0,267.5,0.55,32.9,884.5,716.19,498.6
2018,6,17,12,0,633.0,275.0,0.4,33.1,891.0,747.3,515.69
2018,6,17,12,15,681.0,245.5,0.4,33.2,909.0,789.2,542.64
2018,6,17,12,30,729.0,216.0,0.4,33.3,927.0,830.0,568.45
2018,6,17,12,45,783.0,183.0,0.35,33.45,942.5,864.37,588.09
2018,6,17,13,0,837.0,150.0,0.3,33.6,958.0,891.66,602.77
2018,6,17,13,15,832.5,150.0,0.4,33.6,944.0,906.24,613.21
2018,6,17,13,30,828.0,150.0,0.5,33.6,930.0,917.42,621.99
2018,6,17,13,45,808.5,157.0,0.65,33.65,905.0,931.36,633.41
2018,6,17,14,0,789.0,164.0,0.8,33.7,880.0,928.39,634.73
2018,6,17,14,15,724.5,188.5,0.85,33.65,830.5,904.19,621.9
2018,6,17,14,30,660.0,213.0,0.9,33.6,781.0,870.04,603.11
2018,6,17,14,45,489.0,269.0,1.0,33.55,681.0,757.88,532.28
2018,6,17,15,0,318.0,325.0,1.1,33.5,581.0,635.25,452.11
2018,6,17,15,15,318.0,303.5,1.15,33.35,548.5,611.35,439.22
2018,6,17,15,30,318.0,282.0,1.2,33.2,516.0,585.67,424.03
2018,6,17,15,45,471.5,222.0,1.25,33.1,545.5,671.57,486.8
2018,6,17,16,0,625.0,162.0,1.3,33.0,575.0,737.59,534.63
2018,6,17,16,15,633.5,148.0,1.3,32.9,540.0,712.5,519.1
2018,6,17,16,30,642.0,134.0,1.3,32.8,505.0,684.25,502.1
2018,6,17,16,45,578.5,124.5,1.3,32.65,436.0,602.95,447.79
2018,6,17,17,0,515.0,115.0,1.3,32.5,367.0,524.16,393.94
2018,6,17,17,15,426.0,112.5,1.25,32.1,305.5,430.72,327.56
2018,6,17,17,30,337.0,110.0,1.2,31.7,244.0,352.48,270.07
2018,6,17,17,45,354.0,102.5,1.15,31.3,225.5,338.38,259.94
2018,6,17,18,0,371.0,95.0,1.1,30.9,207.0,321.7,246.62
2018,6,17,18,15,351.0,81.0,1.1,30.9,171.0,277.03,210.87
2018,6,17,18,30,331.0,67.0,1.1,30.9,135.0,233.78,175.06
2018,6,17,18,45,258.0,53.5,0.95,29.4,97.5,172.56,125.75
2018,6,17,19,0,185.0,40.0,0.8,27.9,60.0,119.5,81.52
2018,6,17,19,15,109.5,24.5,0.8,27.55,35.0,65.59,19.24
2018,6,17,19,30,34.0,9.0,0.8,27.2,10.0,14.83,0.0
2018,6,17,19,45,17.0,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,25.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,74.5,15.0,1.25,22.5,20.0,12.8,0.0
2018,6,18,5,30,142.0,28.0,1.4,22.9,38.0,21.66,8.36
2018,6,18,5,45,228.0,41.5,1.55,23.25,73.0,31.84,20.8
2018,6,18,6,0,314.0,55.0,1.7,23.6,108.0,41.86,30.01
2018,6,18,6,15,350.5,67.5,1.65,24.2,145.0,50.67,37.87
2018,6,18,6,30,387.0,80.0,1.6,24.8,182.0,59.18,45.25
2018,6,18,6,45,451.5,88.5,1.55,25.4,232.5,64.9,50.03
2018,6,18,7,0,516.0,97.0,1.5,26.0,283.0,71.62,55.51
2018,6,18,7,15,562.5,102.0,1.6,26.8,333.5,73.6,56.82
2018,6,18,7,30,609.0,107.0,1.7,27.6,384.0,75.56,58.07
2018,6,18,7,45,642.0,112.0,1.8,28.45,434.5,77.29,59.09
2018,6,18,8,0,675.0,117.0,1.9,29.3,485.0,78.93,60.0
2018,6,18,8,15,697.5,121.0,1.9,29.8,532.0,79.64,60.25
2018,6,18,8,30,720.0,125.0,1.9,30.3,579.0,114.91,65.99
2018,6,18,8,45,737.5,128.5,1.95,30.8,623.0,173.84,99.66
2018,6,18,9,0,755.0,132.0,2.0,31.3,667.0,227.02,137.7
2018,6,18,9,15,761.0,138.0,1.95,31.6,704.5,280.84,180.71
2018,6,18,9,30,767.0,144.0,1.9,31.9,742.0,334.73,224.89
2018,6,18,9,45,643.0,215.5,1.85,32.25,732.5,384.68,268.07
2018,6,18,10,0,519.0,287.0,1.8,32.6,723.0,427.11,302.89
2018,6,18,10,15,576.5,268.0,1.75,32.8,768.5,472.81,337.03
2018,6,18,10,30,634.0,249.0,1.7,33.0,814.0,524.79,375.07
2018,6,18,10,45,652.0,250.0,1.6,33.25,844.0,573.33,409.46
2018,6,18,11,0,670.0,251.0,1.5,33.5,874.0,622.21,443.0
2018,6,18,11,15,683.0,247.0,1.5,33.65,892.0,663.93,471.75
2018,6,18,11,30,696.0,243.0,1.5,33.8,910.0,704.85,499.38
2018,6,18,11,45,697.0,241.5,1.5,33.95,914.5,737.81,521.18
2018,6,18,12,0,698.0,240.0,1.5,34.1,919.0,768.7,541.3
2018,6,18,12,15,717.0,228.0,1.5,34.15,926.5,802.98,563.87
2018,6,18,12,30,736.0,216.0,1.5,34.2,934.0,835.41,584.96
2018,6,18,12,45,664.5,256.0,1.5,34.3,901.0,833.65,582.2
2018,6,18,13,0,593.0,296.0,1.5,34.4,868.0,825.56,575.68
2018,6,18,13,15,649.5,260.0,1.5,34.4,878.5,862.31,600.73
2018,6,18,13,30,706.0,224.0,1.5,34.4,889.0,895.8,623.09
2018,6,18,13,45,753.5,191.5,1.5,34.4,887.5,912.21,633.36
2018,6,18,14,0,801.0,159.0,1.5,34.4,886.0,934.59,647.56
2018,6,18,14,15,785.0,161.5,1.55,34.3,856.0,927.06,644.31
2018,6,18,14,30,769.0,164.0,1.6,34.2,826.0,916.1,639.33
2018,6,18,14,45,707.0,184.0,1.6,34.15,774.5,883.74,620.35
2018,6,18,15,0,645.0,204.0,1.6,34.1,723.0,842.18,595.57
2018,6,18,15,15,620.0,201.0,1.6,34.0,680.0,809.43,576.05
2018,6,18,15,30,595.0,198.0,1.6,33.9,637.0,774.55,554.84
2018,6,18,15,45,615.5,176.5,1.6,33.8,606.5,759.19,547.22
2018,6,18,16,0,636.0,155.0,1.6,33.7,576.0,739.71,536.4
2018,6,18,16,15,643.5,143.5,1.55,33.5,542.5,716.12,522.42
2018,6,18,16,30,651.0,132.0,1.5,33.3,509.0,689.46,506.32
2018,6,18,16,45,553.5,125.5,1.5,33.15,426.0,585.2,435.62
2018,6,18,17,0,456.0,119.0,1.5,33.0,343.0,477.24,360.44
2018,6,18,17,15,260.0,83.0,1.45,32.6,207.5,283.18,217.63
2018,6,18,17,30,64.0,47.0,1.4,32.2,72.0,93.24,69.6
2018,6,18,17,45,94.5,71.0,1.35,31.85,102.5,127.01,96.85
2018,6,18,18,0,125.0,95.0,1.3,31.5,133.0,166.29,127.34
2018,6,18,18,15,186.0,82.0,1.3,31.5,126.5,186.4,142.01
2018,6,18,18,30,247.0,69.0,1.3,31.5,120.0,199.46,149.53
2018,6,18,18,45,184.0,53.5,1.05,29.85,85.5,135.98,98.66
2018,6,18,19,0,121.0,38.0,0.8,28.2,51.0,88.86,59.87
2018,6,18,19,15,63.5,22.5,0.85,27.85,29.0,45.98,13.03
2018,6,18,19,30,6.0,7.0,0.9,27.5,7.0,7.24,0.0
2018,6,18,19,45,3.0,3.5,0.9,27.15,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.8,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.9,2.0,0.0,0.0
2018,6,19,5,15,85.5,14.5,1.35,23.35,20.5,12.38,0.0
2018,6,19,5,30,162.0,27.0,1.5,23.8,39.0,20.94,7.71
2018,6,19,5,45,254.5,39.5,1.65,24.25,74.5,30.44,19.52
2018,6,19,6,0,347.0,52.0,1.8,24.7,110.0,39.82,28.13
2018,6,19,6,15,414.5,61.5,1.8,25.3,154.0,48.49,35.82
2018,6,19,6,30,482.0,71.0,1.8,25.9,198.0,54.95,41.43
2018,6,19,6,45,531.0,78.0,1.75,26.5,246.0,59.11,44.89
2018,6,19,7,0,580.0,85.0,1.7,27.1,294.0,63.16,48.12
2018,6,19,7,15,615.0,91.0,1.95,27.9,343.0,66.19,50.36
2018,6,19,7,30,650.0,97.0,2.2,28.7,392.0,69.09,52.44
2018,6,19,7,45,676.0,102.5,2.45,29.45,441.0,71.39,53.97
2018,6,19,8,0,702.0,108.0,2.7,30.2,490.0,73.52,55.36
2018,6,19,8,15,723.0,111.5,2.65,30.6,537.0,74.17,55.6
2018,6,19,8,30,744.0,115.0,2.6,31.0,584.0,116.28,66.6
2018,6,19,8,45,760.0,118.5,2.6,31.4,628.0,168.82,94.9
2018,6,19,9,0,776.0,122.0,2.6,31.8,672.0,223.01,133.8
2018,6,19,9,15,786.5,125.5,2.55,32.1,711.0,277.29,177.23
2018,6,19,9,30,797.0,129.0,2.5,32.4,750.0,332.1,222.36
2018,6,19,9,45,804.0,133.0,2.45,32.7,784.0,386.34,266.9
2018,6,19,10,0,811.0,137.0,2.4,33.0,818.0,440.27,310.21
2018,6,19,10,15,818.0,138.5,2.35,33.25,846.5,491.77,350.6
2018,6,19,10,30,825.0,140.0,2.3,33.5,875.0,542.26,388.97
2018,6,19,10,45,829.5,141.5,2.3,33.7,897.0,589.12,423.89
2018,6,19,11,0,834.0,143.0,2.3,33.9,919.0,634.45,456.73
2018,6,19,11,15,837.0,144.5,2.3,34.05,934.5,677.09,486.94
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,717.74,515.08
2018,6,19,11,45,830.0,153.0,2.35,34.35,954.0,750.77,537.69
2018,6,19,12,0,820.0,160.0,2.4,34.5,958.0,790.63,564.06
2018,6,19,12,15,763.5,192.0,2.45,34.6,936.0,802.81,571.45
2018,6,19,12,30,707.0,224.0,2.5,34.7,914.0,817.57,580.22
2018,6,19,12,45,704.5,225.0,2.5,34.75,909.0,840.39,595.2
2018,6,19,13,0,702.0,226.0,2.5,34.8,904.0,860.31,608.13
2018,6,19,13,15,715.5,217.0,2.55,34.75,899.5,882.37,623.19
2018,6,19,13,30,729.0,208.0,2.6,34.7,895.0,901.41,636.03
2018,6,19,13,45,744.0,193.5,2.6,34.7,881.5,904.89,638.58
2018,6,19,14,0,759.0,179.0,2.6,34.7,868.0,914.06,644.97
2018,6,19,14,15,713.5,194.5,2.55,34.6,827.0,899.57,636.28
2018,6,19,14,30,668.0,210.0,2.5,34.5,786.0,874.37,621.01
2018,6,19,14,45,618.5,220.5,2.5,34.4,737.5,837.41,597.86
2018,6,19,15,0,569.0,231.0,2.5,34.3,689.0,797.97,572.66
2018,6,19,15,15,643.0,192.0,2.45,34.15,685.5,821.46,591.18
2018,6,19,15,30,717.0,153.0,2.4,34.0,682.0,837.53,602.78
2018,6,19,15,45,710.0,145.5,2.35,33.9,643.0,809.49,585.56
2018,6,19,16,0,703.0,138.0,2.3,33.8,604.0,778.78,566.86
2018,6,19,16,15,682.0,134.0,2.25,33.6,558.5,737.86,541.41
2018,6,19,16,30,661.0,130.0,2.2,33.4,513.0,695.49,514.72
2018,6,19,16,45,619.5,127.5,2.1,33.2,461.0,637.96,475.93
2018,6,19,17,0,578.0,125.0,2.0,33.0,409.0,581.03,436.69
2018,6,19,17,15,490.0,123.5,1.9,32.6,345.5,487.27,370.12
2018,6,19,17,30,402.0,122.0,1.8,32.2,282.0,407.75,311.98
2018,6,19,17,45,341.0,106.5,1.65,31.8,229.0,335.54,257.99
2018,6,19,18,0,280.0,91.0,1.5,31.4,176.0,268.21,206.23
2018,6,19,18,15,205.5,70.0,1.5,31.4,126.0,181.98,138.64
2018,6,19,18,30,131.0,49.0,1.5,31.4,76.0,115.04,85.06
2018,6,19,18,45,131.0,41.0,1.2,29.85,61.5,100.01,71.74
2018,6,19,19,0,131.0,33.0,0.9,28.3,47.0,85.36,57.21
2018,6,19,19,15,81.5,21.0,0.9,28.0,28.5,48.9,14.9
2018,6,19,19,30,32.0,9.0,0.9,27.7,10.0,14.46,0.0
2018,6,19,19,45,16.0,4.5,0.95,27.35,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.25,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.7,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,6,20,5,15,63.0,15.0,1.2,23.15,19.5,12.8,0.0
2018,6,20,5,30,121.0,28.0,1.3,23.5,37.0,21.62,8.0
2018,6,20,5,45,208.0,42.0,1.4,23.9,71.0,32.16,20.96
2018,6,20,6,0,295.0,56.0,1.5,24.3,105.0,42.51,30.45
2018,6,20,6,15,365.0,67.0,1.6,25.0,148.5,50.41,37.51
2018,6,20,6,30,435.0,78.0,1.7,25.7,192.0,58.16,44.2
2018,6,20,6,45,487.5,85.0,1.75,26.35,239.0,64.26,49.29
2018,6,20,7,0,540.0,92.0,1.8,27.0,286.0,68.07,52.29
2018,6,20,7,15,579.0,98.0,1.85,27.65,335.0,70.89,54.36
2018,6,20,7,30,618.0,104.0,1.9,28.3,384.0,73.61,56.28
2018,6,20,7,45,648.0,108.0,2.0,28.95,432.5,74.71,56.83
2018,6,20,8,0,678.0,112.0,2.1,29.6,481.0,75.76,57.33
2018,6,20,8,15,701.0,115.5,2.0,30.0,528.0,76.3,57.48
2018,6,20,8,30,724.0,119.0,1.9,30.4,575.0,117.19,68.2
2018,6,20,8,45,742.5,121.5,1.85,30.8,619.0,168.11,95.21
2018,6,20,9,0,761.0,124.0,1.8,31.2,663.0,220.99,132.86
2018,6,20,9,15,771.0,128.5,1.8,31.5,702.0,274.99,175.88
2018,6,20,9,30,781.0,133.0,1.8,31.8,741.0,329.49,220.55
2018,6,20,9,45,787.0,137.5,1.8,32.05,774.5,382.87,264.29
2018,6,20,10,0,793.0,142.0,1.8,32.3,808.0,435.86,306.79
2018,6,20,10,15,801.5,143.5,1.8,32.5,837.0,487.15,346.92
2018,6,20,10,30,810.0,145.0,1.8,32.7,866.0,537.84,385.39
2018,6,20,10,45,726.0,189.5,1.85,32.9,848.5,568.17,408.42
2018,6,20,11,0,642.0,234.0,1.9,33.1,831.0,590.67,424.83
2018,6,20,11,15,398.5,348.0,1.9,33.25,720.5,555.48,398.78
2018,6,20,11,30,155.0,462.0,1.9,33.4,610.0,495.96,354.5
2018,6,20,11,45,118.0,431.0,1.95,33.5,544.5,456.04,327.2
2018,6,20,12,0,81.0,400.0,2.0,33.6,479.0,405.24,291.71
2018,6,20,12,15,145.5,332.5,2.0,33.65,474.5,413.59,299.93
2018,6,20,12,30,210.0,265.0,2.0,33.7,470.0,422.96,308.82
2018,6,20,12,45,308.5,299.5,2.05,33.7,598.5,561.41,406.23
2018,6,20,13,0,407.0,334.0,2.1,33.7,727.0,693.61,495.63
2018,6,20,13,15,426.5,332.0,2.1,33.65,739.0,723.15,514.93
2018,6,20,13,30,446.0,330.0,2.1,33.6,751.0,751.14,533.91
2018,6,20,13,45,272.0,312.5,2.1,33.55,567.5,565.59,408.08
2018,6,20,14,0,98.0,295.0,2.1,33.5,384.0,375.25,273.29
2018,6,20,14,15,58.5,234.0,2.05,33.35,286.5,266.9,195.9
2018,6,20,14,30,19.0,173.0,2.0,33.2,189.0,173.27,126.41
2018,6,20,14,45,46.0,183.5,1.95,33.1,221.0,208.84,154.31
2018,6,20,15,0,73.0,194.0,1.9,33.0,253.0,257.81,191.52
2018,6,20,15,15,229.0,218.5,1.85,32.8,390.0,441.02,328.39
2018,6,20,15,30,385.0,243.0,1.8,32.6,527.0,624.04,457.76
2018,6,20,15,45,362.5,252.0,1.75,32.45,506.5,588.64,432.74
2018,6,20,16,0,340.0,261.0,1.7,32.3,486.0,571.75,421.56
2018,6,20,16,15,455.0,206.5,1.65,32.1,484.5,618.62,457.69
2018,6,20,16,30,570.0,152.0,1.6,31.9,483.0,646.6,480.15
2018,6,20,16,45,565.5,139.5,1.5,31.7,443.0,609.77,455.3
2018,6,20,17,0,561.0,127.0,1.4,31.5,403.0,571.12,429.22
2018,6,20,17,15,362.5,110.0,1.3,31.2,280.5,385.08,294.66
2018,6,20,17,30,164.0,93.0,1.2,30.9,158.0,208.76,160.91
2018,6,20,17,45,82.0,63.0,1.15,30.55,95.5,111.33,84.57
2018,6,20,18,0,0.0,33.0,1.1,30.2,33.0,27.23,16.4
2018,6,20,18,15,0.0,29.0,1.1,30.2,29.0,23.91,13.73
2018,6,20,18,30,0.0,25.0,1.1,30.2,25.0,20.6,10.96
2018,6,20,18,45,0.0,18.0,0.9,29.15,18.0,14.81,6.19
2018,6,20,19,0,0.0,11.0,0.7,28.1,11.0,9.04,1.35
2018,6,20,19,15,1.5,7.5,0.7,27.85,7.5,6.56,0.0
2018,6,20,19,30,3.0,4.0,0.7,27.6,4.0,4.05,0.0
2018,6,20,19,45,1.5,2.0,0.7,27.3,2.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.6,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,61.0,14.5,0.95,22.85,18.5,12.38,0.0
2018,6,21,5,30,116.0,27.0,1.1,23.1,35.0,20.85,7.35
2018,6,21,5,45,176.0,40.5,1.25,23.3,64.0,30.93,19.99
2018,6,21,6,0,236.0,54.0,1.4,23.5,93.0,40.76,29.07
2018,6,21,6,15,266.0,68.5,1.45,23.85,127.0,50.88,38.1
2018,6,21,6,30,296.0,83.0,1.5,24.2,161.0,60.62,46.59
2018,6,21,6,45,383.0,91.5,1.55,24.6,215.0,66.37,51.46
2018,6,21,7,0,470.0,100.0,1.6,25.0,269.0,72.08,56.14
2018,6,21,7,15,360.0,130.5,1.75,25.8,271.5,89.86,70.77
2018,6,21,7,30,250.0,161.0,1.9,26.6,274.0,111.51,88.31
2018,6,21,7,45,315.5,179.0,2.0,27.4,339.0,122.51,96.74
2018,6,21,8,0,381.0,197.0,2.1,28.2,404.0,125.77,98.74
2018,6,21,8,15,547.0,159.5,2.05,28.75,487.0,102.31,79.06
2018,6,21,8,30,713.0,122.0,2.0,29.3,570.0,110.52,63.83
2018,6,21,8,45,698.5,134.5,2.0,29.85,600.5,164.13,94.39
2018,6,21,9,0,684.0,147.0,2.0,30.4,631.0,216.01,132.75
2018,6,21,9,15,450.0,250.0,2.05,30.6,576.0,276.17,188.73
2018,6,21,9,30,216.0,353.0,2.1,30.8,521.0,319.84,229.73
2018,6,21,9,45,184.5,379.0,2.15,30.95,527.0,344.56,249.29
2018,6,21,10,0,153.0,405.0,2.2,31.1,533.0,366.12,265.94
2018,6,21,10,15,177.0,410.5,2.3,31.1,564.0,396.42,288.23
2018,6,21,10,30,201.0,416.0,2.4,31.1,595.0,428.83,312.01
2018,6,21,10,45,266.0,421.0,2.45,31.1,664.5,483.23,351.29
2018,6,21,11,0,331.0,426.0,2.5,31.1,734.0,547.57,397.17
2018,6,21,11,15,267.0,449.5,2.55,31.1,700.5,546.17,395.87
2018,6,21,11,30,203.0,473.0,2.6,31.1,667.0,538.34,389.96
2018,6,21,11,45,166.0,468.5,2.65,31.15,628.0,522.31,378.65
2018,6,21,12,0,129.0,464.0,2.7,31.2,589.0,502.62,364.58
2018,6,21,12,15,96.0,428.0,2.7,31.3,521.0,448.22,326.21
2018,6,21,12,30,63.0,392.0,2.7,31.4,453.0,395.53,288.55
2018,6,21,12,45,59.0,361.0,2.7,31.45,418.0,369.28,270.19
2018,6,21,13,0,55.0,330.0,2.7,31.5,383.0,341.67,250.63
2018,6,21,13,15,93.0,388.0,2.7,31.4,476.5,446.36,326.38
2018,6,21,13,30,131.0,446.0,2.7,31.3,570.0,541.57,393.35
2018,6,21,13,45,203.5,429.0,2.65,31.25,616.5,599.19,434.95
2018,6,21,14,0,276.0,412.0,2.6,31.2,663.0,672.13,486.34
2018,6,21,14,15,234.0,406.0,2.55,30.95,614.5,631.69,458.34
2018,6,21,14,30,192.0,400.0,2.5,30.7,566.0,572.88,418.31
2018,6,21,14,45,444.5,287.0,2.45,30.45,651.0,733.8,536.45
2018,6,21,15,0,697.0,174.0,2.4,30.2,736.0,859.72,625.01
2018,6,21,15,15,591.5,211.0,2.35,29.9,671.5,793.43,580.5
2018,6,21,15,30,486.0,248.0,2.3,29.6,607.0,720.44,530.9
2018,6,21,15,45,293.0,259.5,2.2,29.3,472.0,535.33,400.66
2018,6,21,16,0,100.0,271.0,2.1,29.0,337.0,343.34,259.15
2018,6,21,16,15,228.0,235.5,2.05,28.7,372.0,443.74,337.98
2018,6,21,16,30,356.0,200.0,2.0,28.4,407.0,501.89,383.79
2018,6,21,16,45,463.0,162.0,1.9,28.1,406.0,547.98,419.56
2018,6,21,17,0,570.0,124.0,1.8,27.8,405.0,574.83,441.09
2018,6,21,17,15,496.0,123.0,1.65,27.45,348.0,491.4,380.01
2018,6,21,17,30,422.0,122.0,1.5,27.1,291.0,421.08,327.66
2018,6,21,17,45,289.5,117.5,1.35,26.8,226.0,304.54,238.42
2018,6,21,18,0,157.0,113.0,1.2,26.5,161.0,204.43,159.55
2018,6,21,18,15,117.5,92.5,1.2,26.5,124.5,156.1,120.67
2018,6,21,18,30,78.0,72.0,1.2,26.5,88.0,111.45,84.08
2018,6,21,18,45,48.0,54.5,0.95,25.95,63.5,71.68,51.37
2018,6,21,19,0,18.0,37.0,0.7,25.4,39.0,42.17,26.91
2018,6,21,19,15,11.5,22.5,0.7,25.25,23.5,24.61,6.1
2018,6,21,19,30,5.0,8.0,0.7,25.1,8.0,7.9,0.0
2018,6,21,19,45,2.5,4.0,0.65,24.95,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.1,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,6,22,5,15,96.5,14.5,1.65,22.5,21.0,12.38,0.0
2018,6,22,5,30,183.0,27.0,1.8,22.8,40.0,20.99,7.23
2018,6,22,5,45,282.0,37.5,1.9,23.1,75.5,29.04,18.42
2018,6,22,6,0,381.0,48.0,2.0,23.4,111.0,38.62,27.25
2018,6,22,6,15,404.0,58.0,1.9,23.7,145.5,45.56,33.56
2018,6,22,6,30,427.0,68.0,1.8,24.0,180.0,52.17,39.39
2018,6,22,6,45,469.0,76.5,1.75,24.35,224.0,57.45,43.9
2018,6,22,7,0,511.0,85.0,1.7,24.7,268.0,62.51,48.08
2018,6,22,7,15,355.0,104.0,1.55,25.15,240.5,72.4,56.23
2018,6,22,7,30,199.0,123.0,1.4,25.6,213.0,87.32,68.44
2018,6,22,7,45,252.0,138.0,1.3,26.1,266.0,96.8,75.91
2018,6,22,8,0,305.0,153.0,1.2,26.6,319.0,97.78,76.26
2018,6,22,8,15,439.5,148.5,1.25,27.1,412.0,95.3,73.8
2018,6,22,8,30,574.0,144.0,1.3,27.6,505.0,116.04,72.21
2018,6,22,8,45,691.5,123.0,1.35,28.1,589.5,155.22,88.4
2018,6,22,9,0,809.0,102.0,1.4,28.6,674.0,220.28,131.57
2018,6,22,9,15,757.0,130.0,1.5,28.9,690.0,271.32,175.11
2018,6,22,9,30,705.0,158.0,1.6,29.2,706.0,318.48,216.45
2018,6,22,9,45,687.0,175.5,1.75,29.5,730.0,369.37,258.94
2018,6,22,10,0,669.0,193.0,1.9,29.8,754.0,417.72,298.45
2018,6,22,10,15,537.0,258.5,2.0,30.0,719.0,445.39,322.47
2018,6,22,10,30,405.0,324.0,2.1,30.2,684.0,461.14,335.81
2018,6,22,10,45,627.5,227.5,2.15,30.45,802.5,540.15,394.11
2018,6,22,11,0,850.0,131.0,2.2,30.7,921.0,633.67,462.17
2018,6,22,11,15,810.5,156.5,2.3,30.85,920.5,672.02,489.36
2018,6,22,11,30,771.0,182.0,2.4,31.0,920.0,702.83,511.06
2018,6,22,11,45,645.5,255.5,2.5,31.15,877.5,708.91,513.86
2018,6,22,12,0,520.0,329.0,2.6,31.3,835.0,703.97,508.75
2018,6,22,12,15,617.5,271.5,2.65,31.4,873.5,757.18,547.27
2018,6,22,12,30,715.0,214.0,2.7,31.5,912.0,814.26,587.6
2018,6,22,12,45,761.5,188.0,2.75,31.55,927.0,848.09,610.38
2018,6,22,13,0,808.0,162.0,2.8,31.6,942.0,887.63,636.25
2018,6,22,13,15,741.0,194.5,2.85,31.6,902.5,875.38,628.61
2018,6,22,13,30,674.0,227.0,2.9,31.6,863.0,868.1,624.4
2018,6,22,13,45,703.0,207.0,2.95,31.65,857.5,887.68,638.19
2018,6,22,14,0,732.0,187.0,3.0,31.7,852.0,895.78,644.11
2018,6,22,14,15,744.0,174.5,3.0,31.65,833.0,900.58,648.02
2018,6,22,14,30,756.0,162.0,3.0,31.6,814.0,901.69,649.68
2018,6,22,14,45,711.5,171.5,3.0,31.6,766.5,874.87,633.09
2018,6,22,15,0,667.0,181.0,3.0,31.6,719.0,839.24,610.83
2018,6,22,15,15,700.5,161.5,3.0,31.5,702.0,842.57,614.73
2018,6,22,15,30,734.0,142.0,3.0,31.4,685.0,836.13,611.96
2018,6,22,15,45,674.5,151.5,2.95,31.35,627.0,785.38,579.14
2018,6,22,16,0,615.0,161.0,2.9,31.3,569.0,728.92,542.17
2018,6,22,16,15,598.5,154.0,2.85,31.1,527.5,690.98,517.58
2018,6,22,16,30,582.0,147.0,2.8,30.9,486.0,651.57,491.42
2018,6,22,16,45,579.0,135.5,2.75,30.7,447.0,616.54,468.17
2018,6,22,17,0,576.0,124.0,2.7,30.5,408.0,579.55,442.95
2018,6,22,17,15,568.5,112.5,2.55,30.15,367.0,537.68,413.43
