Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,30,561.0,101.0,2.4,29.8,326.0,494.56,382.16
2018,6,22,17,45,511.5,93.5,2.25,29.45,276.5,429.63,333.29
2018,6,22,18,0,462.0,86.0,2.1,29.1,227.0,362.49,281.48
2018,6,22,18,15,367.0,78.0,2.1,29.1,177.0,282.81,218.33
2018,6,22,18,30,272.0,70.0,2.1,29.1,127.0,212.36,161.3
2018,6,22,18,45,174.5,53.0,1.85,27.95,86.0,132.06,96.94
2018,6,22,19,0,77.0,36.0,1.6,26.8,45.0,71.74,48.41
2018,6,22,19,15,59.5,23.0,1.6,26.45,28.0,45.91,16.0
2018,6,22,19,30,42.0,10.0,1.6,26.1,11.0,17.53,0.0
2018,6,22,19,45,21.0,5.0,1.6,25.75,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,75.5,14.0,2.1,21.85,19.0,11.95,0.0
2018,6,23,5,30,144.0,26.0,2.4,22.2,36.0,20.15,6.49
2018,6,23,5,45,237.0,38.5,2.65,22.55,70.5,29.64,18.93
2018,6,23,6,0,330.0,51.0,2.9,22.9,105.0,39.02,27.64
2018,6,23,6,15,404.0,59.5,3.2,23.4,149.0,46.84,34.69
2018,6,23,6,30,478.0,68.0,3.5,23.9,193.0,52.59,39.76
2018,6,23,6,45,526.0,75.5,3.8,24.35,240.5,57.21,43.7
2018,6,23,7,0,574.0,83.0,4.1,24.8,288.0,61.69,47.38
2018,6,23,7,15,505.0,102.0,4.15,25.05,303.0,73.08,56.87
2018,6,23,7,30,436.0,121.0,4.2,25.3,318.0,83.2,65.15
2018,6,23,7,45,314.5,160.5,4.25,25.55,311.5,111.49,88.54
2018,6,23,8,0,193.0,200.0,4.3,25.8,305.0,140.38,112.04
2018,6,23,8,15,115.0,210.0,4.2,26.05,274.0,144.98,115.29
2018,6,23,8,30,37.0,220.0,4.1,26.3,243.0,162.32,122.4
2018,6,23,8,45,199.0,235.0,4.05,26.5,374.0,178.95,127.68
2018,6,23,9,0,361.0,250.0,4.0,26.7,505.0,226.59,156.78
2018,6,23,9,15,409.5,250.5,3.95,27.2,556.0,265.98,186.07
2018,6,23,9,30,458.0,251.0,3.9,27.7,607.0,310.65,220.64
2018,6,23,9,45,428.0,279.5,3.8,28.15,624.5,351.7,254.54
2018,6,23,10,0,398.0,308.0,3.7,28.6,642.0,389.47,284.9
2018,6,23,10,15,601.5,230.0,3.7,28.95,755.0,454.18,333.08
2018,6,23,10,30,805.0,152.0,3.7,29.3,868.0,538.75,396.47
2018,6,23,10,45,705.5,190.5,3.65,29.7,830.0,555.56,410.22
2018,6,23,11,0,606.0,229.0,3.6,30.1,792.0,563.17,416.25
2018,6,23,11,15,504.0,299.5,3.6,30.3,773.5,586.49,432.09
2018,6,23,11,30,402.0,370.0,3.6,30.5,755.0,598.69,439.11
2018,6,23,11,45,600.0,269.5,3.6,30.75,850.0,685.97,503.52
2018,6,23,12,0,798.0,169.0,3.6,31.0,945.0,779.27,570.82
2018,6,23,12,15,837.0,149.0,3.6,31.1,964.5,814.14,593.76
2018,6,23,12,30,876.0,129.0,3.6,31.2,984.0,858.34,622.74
2018,6,23,12,45,855.0,140.5,3.55,31.35,970.5,875.41,633.17
2018,6,23,13,0,834.0,152.0,3.5,31.5,957.0,888.71,641.32
2018,6,23,13,15,842.0,144.0,3.45,31.5,947.5,908.04,653.89
2018,6,23,13,30,850.0,136.0,3.4,31.5,938.0,923.98,664.23
2018,6,23,13,45,857.5,128.0,3.35,31.55,922.0,935.87,671.9
2018,6,23,14,0,865.0,120.0,3.3,31.6,906.0,944.03,677.26
2018,6,23,14,15,859.5,118.0,3.25,31.55,879.5,941.94,676.4
2018,6,23,14,30,854.0,116.0,3.2,31.5,853.0,936.21,673.38
2018,6,23,14,45,846.5,113.5,3.15,31.45,820.5,924.54,666.65
2018,6,23,15,0,839.0,111.0,3.1,31.4,788.0,909.42,657.79
2018,6,23,15,15,815.5,112.0,3.05,31.3,743.5,879.91,639.71
2018,6,23,15,30,792.0,113.0,3.0,31.2,699.0,857.75,626.56
2018,6,23,15,45,779.5,109.0,3.0,31.1,657.0,827.29,608.09
2018,6,23,16,0,767.0,105.0,3.0,31.0,615.0,794.23,587.79
2018,6,23,16,15,671.5,122.0,2.9,30.85,544.5,716.86,536.38
2018,6,23,16,30,576.0,139.0,2.8,30.7,474.0,638.62,482.7
2018,6,23,16,45,368.0,156.5,2.75,30.55,363.5,469.9,359.77
2018,6,23,17,0,160.0,174.0,2.7,30.4,253.0,294.09,226.48
2018,6,23,17,15,377.0,129.0,2.5,30.0,287.5,417.1,324.01
2018,6,23,17,30,594.0,84.0,2.3,29.6,322.0,497.32,385.58
2018,6,23,17,45,588.0,75.0,2.05,29.25,283.0,455.3,352.94
2018,6,23,18,0,582.0,66.0,1.8,28.9,244.0,412.26,318.98
2018,6,23,18,15,505.5,59.5,1.8,28.9,193.0,336.34,258.9
2018,6,23,18,30,429.0,53.0,1.8,28.9,142.0,267.21,202.59
2018,6,23,18,45,330.0,44.5,1.4,27.35,102.0,194.56,143.59
2018,6,23,19,0,231.0,36.0,1.0,25.8,62.0,130.5,90.49
2018,6,23,19,15,130.5,22.0,1.0,25.5,35.5,69.46,27.08
2018,6,23,19,30,30.0,8.0,1.0,25.2,9.0,13.28,0.0
2018,6,23,19,45,15.0,4.0,1.0,24.9,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.2,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.3,2.0,0.0,0.0
2018,6,24,5,15,76.5,14.5,1.7,21.75,19.5,12.38,0.0
2018,6,24,5,30,146.0,27.0,1.9,22.2,37.0,20.92,6.67
2018,6,24,5,45,237.5,39.5,2.05,22.65,71.5,30.4,19.53
2018,6,24,6,0,329.0,52.0,2.2,23.1,106.0,39.76,28.23
2018,6,24,6,15,380.0,63.0,2.3,23.75,146.0,47.66,35.33
2018,6,24,6,30,431.0,74.0,2.4,24.4,186.0,55.35,42.04
2018,6,24,6,45,498.5,80.0,2.55,25.05,237.0,60.52,46.39
2018,6,24,7,0,566.0,86.0,2.7,25.7,288.0,63.9,49.07
2018,6,24,7,15,524.0,105.5,2.8,26.3,315.0,75.96,58.99
2018,6,24,7,30,482.0,125.0,2.9,26.9,342.0,86.4,67.37
2018,6,24,7,45,591.5,114.5,3.05,27.45,413.0,78.47,60.37
2018,6,24,8,0,701.0,104.0,3.2,28.0,484.0,71.07,53.87
2018,6,24,8,15,713.5,110.5,3.3,28.45,528.0,73.53,55.62
2018,6,24,8,30,726.0,117.0,3.4,28.9,572.0,113.21,66.71
2018,6,24,8,45,745.0,119.5,3.45,29.35,616.5,164.27,93.32
2018,6,24,9,0,764.0,122.0,3.5,29.8,661.0,217.34,131.25
2018,6,24,9,15,787.5,120.0,3.55,30.15,704.5,270.06,173.38
2018,6,24,9,30,811.0,118.0,3.6,30.5,748.0,324.75,218.76
2018,6,24,9,45,821.5,119.5,3.6,30.85,783.0,383.48,267.45
2018,6,24,10,0,832.0,121.0,3.6,31.2,818.0,436.75,311.27
2018,6,24,10,15,839.0,123.0,3.6,31.4,847.5,488.43,353.04
2018,6,24,10,30,846.0,125.0,3.6,31.6,877.0,539.22,392.95
2018,6,24,10,45,769.5,171.0,3.55,31.8,869.0,576.58,421.52
2018,6,24,11,0,693.0,217.0,3.5,32.0,861.0,606.94,443.68
2018,6,24,11,15,777.5,173.0,3.45,32.05,907.5,662.46,484.68
2018,6,24,11,30,862.0,129.0,3.4,32.1,954.0,717.77,524.99
2018,6,24,11,45,865.0,128.5,3.35,32.15,963.0,755.61,551.43
2018,6,24,12,0,868.0,128.0,3.3,32.2,972.0,791.13,574.63
2018,6,24,12,15,859.0,133.5,3.3,32.35,970.0,819.34,592.71
2018,6,24,12,30,850.0,139.0,3.3,32.5,968.0,844.42,608.72
2018,6,24,12,45,786.5,167.0,3.3,32.6,930.5,850.77,612.56
2018,6,24,13,0,723.0,195.0,3.3,32.7,893.0,841.13,606.11
2018,6,24,13,15,753.5,181.5,3.3,32.85,900.5,874.75,628.13
2018,6,24,13,30,784.0,168.0,3.3,33.0,908.0,905.66,647.98
2018,6,24,13,45,690.5,205.5,3.3,33.15,847.0,874.4,627.53
2018,6,24,14,0,597.0,243.0,3.3,33.3,786.0,831.35,598.28
2018,6,24,14,15,639.5,216.0,3.3,33.35,782.0,850.94,613.28
2018,6,24,14,30,682.0,189.0,3.3,33.4,778.0,866.4,624.15
2018,6,24,14,45,756.0,151.5,3.25,33.45,781.0,890.03,640.02
2018,6,24,15,0,830.0,114.0,3.2,33.5,784.0,904.34,649.8
2018,6,24,15,15,818.5,112.5,3.15,33.4,746.0,883.46,637.25
2018,6,24,15,30,807.0,111.0,3.1,33.3,708.0,869.4,629.48
2018,6,24,15,45,783.0,112.0,3.05,33.2,663.0,834.07,607.63
2018,6,24,16,0,759.0,113.0,3.0,33.1,618.0,796.62,584.36
2018,6,24,16,15,740.0,109.5,2.9,32.9,572.0,756.61,559.11
2018,6,24,16,30,721.0,106.0,2.8,32.7,526.0,714.86,532.4
2018,6,24,16,45,685.0,104.0,2.65,32.5,474.5,663.52,498.43
2018,6,24,17,0,649.0,102.0,2.5,32.3,423.0,609.22,461.08
2018,6,24,17,15,516.0,100.0,2.25,31.9,337.5,488.82,373.96
2018,6,24,17,30,383.0,98.0,2.0,31.5,252.0,369.9,285.61
2018,6,24,17,45,312.0,91.0,1.8,31.05,205.0,301.96,233.94
2018,6,24,18,0,241.0,84.0,1.6,30.6,158.0,227.51,175.99
2018,6,24,18,15,325.0,71.0,1.6,30.6,151.0,254.53,195.51
2018,6,24,18,30,409.0,58.0,1.6,30.6,144.0,263.98,198.95
2018,6,24,18,45,276.5,47.5,1.25,29.1,98.5,174.0,127.43
2018,6,24,19,0,144.0,37.0,0.9,27.6,53.0,95.36,64.98
2018,6,24,19,15,77.0,22.5,0.9,27.25,30.5,50.2,18.61
2018,6,24,19,30,10.0,8.0,0.9,26.9,8.0,8.99,0.0
2018,6,24,19,45,5.0,4.0,0.9,26.6,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,6,25,5,15,11.0,11.5,1.1,22.35,12.0,9.82,0.0
2018,6,25,5,30,17.0,21.0,1.2,22.6,22.0,17.23,4.22
2018,6,25,5,45,28.5,33.5,1.25,22.8,37.5,27.23,16.89
2018,6,25,6,0,40.0,46.0,1.3,23.0,53.0,37.2,26.08
2018,6,25,6,15,56.0,66.5,1.25,23.5,79.5,51.41,38.59
2018,6,25,6,30,72.0,87.0,1.2,24.0,106.0,65.96,51.18
2018,6,25,6,45,36.0,73.5,1.2,24.5,83.0,59.32,45.45
2018,6,25,7,0,0.0,60.0,1.2,25.0,60.0,49.69,37.09
2018,6,25,7,15,19.5,106.0,1.15,25.6,115.0,83.1,65.15
2018,6,25,7,30,39.0,152.0,1.1,26.2,170.0,114.02,90.46
2018,6,25,7,45,40.5,179.0,1.1,26.8,199.5,131.61,104.28
2018,6,25,8,0,42.0,206.0,1.1,27.4,229.0,148.64,117.45
2018,6,25,8,15,51.5,223.0,1.0,27.75,253.5,159.71,125.69
2018,6,25,8,30,61.0,240.0,0.9,28.1,278.0,175.2,129.92
2018,6,25,8,45,57.5,236.0,0.85,28.45,274.0,180.55,132.46
2018,6,25,9,0,54.0,232.0,0.8,28.8,270.0,184.36,134.76
2018,6,25,9,15,145.0,292.0,0.9,28.9,402.5,244.9,176.51
2018,6,25,9,30,236.0,352.0,1.0,29.0,535.0,316.43,226.67
2018,6,25,9,45,303.5,347.5,1.1,29.1,594.5,358.01,256.55
2018,6,25,10,0,371.0,343.0,1.2,29.2,654.0,406.3,292.0
2018,6,25,10,15,349.5,373.0,1.25,29.2,674.0,444.2,320.66
2018,6,25,10,30,328.0,403.0,1.3,29.2,694.0,480.05,347.08
2018,6,25,10,45,347.0,405.5,1.35,29.15,721.0,516.65,373.75
2018,6,25,11,0,366.0,408.0,1.4,29.1,748.0,554.31,400.83
2018,6,25,11,15,297.5,426.5,1.4,29.1,706.0,547.55,395.97
2018,6,25,11,30,229.0,445.0,1.4,29.1,664.0,534.58,386.6
2018,6,25,11,45,157.0,451.5,1.4,29.1,602.5,501.15,362.81
2018,6,25,12,0,85.0,458.0,1.4,29.1,541.0,457.33,331.35
2018,6,25,12,15,57.5,416.5,1.35,29.1,472.5,406.64,295.71
2018,6,25,12,30,30.0,375.0,1.3,29.1,404.0,352.5,257.09
2018,6,25,12,45,58.0,405.5,1.3,29.1,461.5,408.15,297.55
2018,6,25,13,0,86.0,436.0,1.3,29.1,519.0,465.75,338.18
2018,6,25,13,15,116.5,451.5,1.3,29.1,562.5,526.49,380.43
2018,6,25,13,30,147.0,467.0,1.3,29.1,606.0,576.0,414.53
2018,6,25,13,45,96.0,411.5,1.3,29.1,501.5,466.12,338.58
2018,6,25,14,0,45.0,356.0,1.3,29.1,397.0,368.1,269.5
2018,6,25,14,15,46.5,355.0,1.3,29.05,396.0,370.95,272.5
2018,6,25,14,30,48.0,354.0,1.3,29.0,395.0,373.63,274.86
2018,6,25,14,45,30.0,278.5,1.35,28.95,304.0,284.4,210.68
2018,6,25,15,0,12.0,203.0,1.4,28.9,213.0,185.14,137.33
2018,6,25,15,15,161.0,240.0,1.4,28.75,360.0,401.13,302.11
2018,6,25,15,30,310.0,277.0,1.4,28.6,507.0,573.74,426.6
2018,6,25,15,45,423.5,235.0,1.4,28.45,528.5,643.84,477.2
2018,6,25,16,0,537.0,193.0,1.4,28.3,550.0,688.04,510.69
2018,6,25,16,15,587.0,167.0,1.3,28.1,531.0,695.96,517.3
2018,6,25,16,30,637.0,141.0,1.2,27.9,512.0,690.38,515.13
2018,6,25,16,45,476.0,143.5,1.05,27.65,407.0,538.88,408.33
2018,6,25,17,0,315.0,146.0,0.9,27.4,302.0,406.6,312.04
2018,6,25,17,15,174.5,129.5,0.8,27.2,214.5,263.57,204.46
2018,6,25,17,30,34.0,113.0,0.7,27.0,127.0,126.2,96.28
2018,6,25,17,45,36.0,103.0,0.6,26.75,116.0,117.05,89.62
2018,6,25,18,0,38.0,93.0,0.5,26.5,105.0,107.79,82.27
2018,6,25,18,15,19.0,58.0,0.5,26.5,64.0,61.32,44.54
2018,6,25,18,30,0.0,23.0,0.5,26.5,23.0,18.94,9.85
2018,6,25,18,45,0.0,18.0,0.4,25.9,18.0,14.81,6.37
2018,6,25,19,0,0.0,13.0,0.3,25.3,13.0,10.69,2.76
2018,6,25,19,15,2.0,8.5,0.35,25.0,8.5,7.53,0.0
2018,6,25,19,30,4.0,4.0,0.4,24.7,4.0,4.28,0.0
2018,6,25,19,45,2.0,2.0,0.45,24.4,2.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,6.5,0.85,21.4,6.5,5.55,0.0
2018,6,26,5,30,1.0,12.0,1.0,21.6,12.0,9.88,0.0
2018,6,26,5,45,0.5,23.5,1.15,21.75,23.5,19.39,10.46
2018,6,26,6,0,0.0,35.0,1.3,21.9,35.0,28.93,19.15
2018,6,26,6,15,1.0,54.0,1.3,22.15,54.5,44.05,32.49
2018,6,26,6,30,2.0,73.0,1.3,22.4,74.0,58.77,45.35
2018,6,26,6,45,1.0,72.0,1.3,22.65,72.5,58.92,45.48
2018,6,26,7,0,0.0,71.0,1.3,22.9,71.0,58.75,45.23
2018,6,26,7,15,0.0,52.0,1.3,23.2,52.0,43.03,31.56
2018,6,26,7,30,0.0,33.0,1.3,23.5,33.0,27.27,17.88
2018,6,26,7,45,0.0,51.0,1.3,23.8,51.0,42.23,30.58
2018,6,26,8,0,0.0,69.0,1.3,24.1,69.0,57.26,43.14
2018,6,26,8,15,4.5,117.5,1.3,24.5,120.5,96.08,75.35
2018,6,26,8,30,9.0,166.0,1.3,24.9,172.0,132.73,100.23
2018,6,26,8,45,22.5,202.0,1.3,25.3,217.5,154.72,116.07
2018,6,26,9,0,36.0,238.0,1.3,25.7,263.0,185.08,138.24
2018,6,26,9,15,20.0,195.5,1.3,26.05,209.5,156.88,116.82
2018,6,26,9,30,4.0,153.0,1.3,26.4,156.0,126.67,93.87
2018,6,26,9,45,7.0,185.5,1.35,26.75,191.0,153.92,114.53
2018,6,26,10,0,10.0,218.0,1.4,27.1,226.0,181.67,135.21
2018,6,26,10,15,7.5,192.0,1.5,27.35,198.0,161.26,119.48
2018,6,26,10,30,5.0,166.0,1.6,27.6,170.0,139.93,103.11
2018,6,26,10,45,3.5,152.5,1.75,27.85,155.5,128.65,94.38
2018,6,26,11,0,2.0,139.0,1.9,28.1,141.0,117.04,85.36
2018,6,26,11,15,2.0,128.5,1.95,28.25,130.5,108.63,78.83
2018,6,26,11,30,2.0,118.0,2.0,28.4,120.0,100.14,72.25
2018,6,26,11,45,1.5,104.5,2.1,28.55,106.0,88.7,63.39
2018,6,26,12,0,1.0,91.0,2.2,28.7,92.0,77.14,54.43
2018,6,26,12,15,1.5,96.5,2.25,28.75,98.0,82.27,58.4
2018,6,26,12,30,2.0,102.0,2.3,28.8,104.0,87.44,62.38
2018,6,26,12,45,4.0,135.0,2.35,28.8,139.0,117.23,85.3
2018,6,26,13,0,6.0,168.0,2.4,28.8,174.0,147.33,108.27
2018,6,26,13,15,7.5,184.0,2.35,28.65,191.0,162.71,120.03
2018,6,26,13,30,9.0,200.0,2.3,28.5,208.0,178.22,131.91
2018,6,26,13,45,5.0,148.0,2.3,28.35,152.5,129.8,95.18
2018,6,26,14,0,1.0,96.0,2.3,28.2,97.0,81.54,58.12
2018,6,26,14,15,2.5,109.5,2.2,27.85,111.5,94.42,68.37
2018,6,26,14,30,4.0,123.0,2.1,27.5,126.0,107.36,78.63
2018,6,26,14,45,6.0,156.0,2.0,27.15,160.5,137.84,102.45
2018,6,26,15,0,8.0,189.0,1.9,26.8,195.0,168.9,126.62
2018,6,26,15,15,7.0,175.5,1.9,26.5,180.5,156.1,117.07
2018,6,26,15,30,6.0,162.0,1.9,26.2,166.0,143.27,107.55
2018,6,26,15,45,12.0,190.0,1.95,25.85,198.0,174.06,132.08
2018,6,26,16,0,18.0,218.0,2.0,25.5,230.0,205.69,157.16
2018,6,26,16,15,14.5,176.5,2.1,25.25,185.5,164.38,125.58
2018,6,26,16,30,11.0,135.0,2.2,25.0,141.0,123.61,93.99
2018,6,26,16,45,6.5,109.0,2.35,24.75,112.5,96.69,72.84
2018,6,26,17,0,2.0,83.0,2.5,24.5,84.0,70.39,51.85
2018,6,26,17,15,93.0,94.5,2.5,24.2,132.0,158.38,125.5
2018,6,26,17,30,184.0,106.0,2.5,23.9,180.0,236.95,189.78
2018,6,26,17,45,103.0,83.0,2.5,23.6,123.5,145.32,115.09
2018,6,26,18,0,22.0,60.0,2.5,23.3,67.0,65.06,48.53
2018,6,26,18,15,27.0,52.0,2.5,23.3,59.0,59.29,43.66
2018,6,26,18,30,32.0,44.0,2.5,23.3,51.0,53.01,38.04
2018,6,26,18,45,16.0,31.0,2.3,22.7,34.5,32.92,21.12
2018,6,26,19,0,0.0,18.0,2.1,22.1,18.0,14.82,6.12
2018,6,26,19,15,0.5,11.5,2.05,21.9,11.5,9.6,0.0
2018,6,26,19,30,1.0,5.0,2.0,21.7,5.0,4.49,0.0
2018,6,26,19,45,0.5,2.5,2.0,21.55,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,3.0,0.6,20.45,3.0,2.56,0.0
2018,6,27,5,30,3.0,5.0,0.8,20.7,5.0,4.21,0.0
2018,6,27,5,45,5.0,11.5,1.0,21.0,12.0,9.71,2.44
2018,6,27,6,0,7.0,18.0,1.2,21.3,19.0,15.23,7.45
2018,6,27,6,15,16.0,37.0,1.25,21.75,40.5,31.13,21.39
2018,6,27,6,30,25.0,56.0,1.3,22.2,62.0,45.94,34.33
2018,6,27,6,45,15.0,74.5,1.3,22.6,78.5,59.81,46.27
2018,6,27,7,0,5.0,93.0,1.3,23.0,95.0,75.1,59.21
2018,6,27,7,15,3.0,106.5,1.3,23.4,107.5,85.67,67.91
2018,6,27,7,30,1.0,120.0,1.3,23.8,120.0,96.17,76.4
2018,6,27,7,45,7.0,148.5,1.25,24.15,152.0,117.19,93.55
2018,6,27,8,0,13.0,177.0,1.2,24.5,184.0,137.79,110.02
2018,6,27,8,15,18.5,197.5,1.25,24.8,208.5,152.74,121.7
2018,6,27,8,30,24.0,218.0,1.3,25.1,233.0,169.35,128.2
2018,6,27,8,45,22.0,226.0,1.35,25.4,240.5,178.66,134.48
2018,6,27,9,0,20.0,234.0,1.4,25.7,248.0,187.51,140.78
2018,6,27,9,15,24.0,259.5,1.5,26.05,277.5,202.02,151.24
2018,6,27,9,30,28.0,285.0,1.6,26.4,307.0,225.41,168.46
2018,6,27,9,45,30.0,302.5,1.7,26.7,327.0,243.5,181.7
2018,6,27,10,0,32.0,320.0,1.8,27.0,347.0,262.11,195.27
2018,6,27,10,15,40.0,343.5,1.9,27.2,378.5,288.4,214.48
2018,6,27,10,30,48.0,367.0,2.0,27.4,410.0,316.03,234.58
2018,6,27,10,45,56.0,386.0,2.05,27.6,437.0,341.56,252.99
2018,6,27,11,0,64.0,405.0,2.1,27.8,464.0,368.23,272.12
2018,6,27,11,15,51.5,391.5,2.15,27.9,439.5,356.56,263.44
2018,6,27,11,30,39.0,378.0,2.2,28.0,415.0,342.98,253.44
2018,6,27,11,45,36.0,381.5,2.2,28.1,416.0,348.95,257.63
2018,6,27,12,0,33.0,385.0,2.2,28.2,417.0,354.61,261.5
2018,6,27,12,15,196.5,387.5,2.2,28.15,579.0,507.83,374.77
2018,6,27,12,30,360.0,390.0,2.2,28.1,741.0,660.33,482.82
2018,6,27,12,45,345.5,414.0,2.15,28.1,749.5,685.3,498.04
2018,6,27,13,0,331.0,438.0,2.1,28.1,758.0,708.67,512.93
2018,6,27,13,15,456.5,366.0,2.05,28.0,800.5,780.68,564.36
2018,6,27,13,30,582.0,294.0,2.0,27.9,843.0,843.97,609.08
2018,6,27,13,45,520.0,315.0,1.9,27.85,798.0,815.96,588.63
2018,6,27,14,0,458.0,336.0,1.8,27.8,753.0,785.53,567.31
2018,6,27,14,15,307.0,360.0,1.8,27.8,636.0,655.61,478.36
2018,6,27,14,30,156.0,384.0,1.8,27.8,519.0,523.01,384.77
2018,6,27,14,45,207.0,354.5,1.85,27.8,526.0,543.76,402.72
2018,6,27,15,0,258.0,325.0,1.9,27.8,533.0,579.68,429.98
2018,6,27,15,15,183.5,308.0,1.95,27.75,452.5,475.35,355.76
2018,6,27,15,30,109.0,291.0,2.0,27.7,372.0,389.48,293.24
2018,6,27,15,45,71.5,264.5,2.05,27.65,316.5,311.88,236.31
2018,6,27,16,0,34.0,238.0,2.1,27.6,261.0,252.61,191.63
2018,6,27,16,15,111.0,239.0,2.1,27.5,305.5,334.62,256.48
2018,6,27,16,30,188.0,240.0,2.1,27.4,350.0,396.04,304.56
2018,6,27,16,45,145.0,214.5,2.15,27.3,295.0,331.12,255.81
2018,6,27,17,0,102.0,189.0,2.2,27.2,240.0,268.59,208.35
2018,6,27,17,15,116.5,166.5,2.05,26.95,218.5,251.83,196.6
2018,6,27,17,30,131.0,144.0,1.9,26.7,197.0,233.34,183.0
2018,6,27,17,45,179.5,127.5,1.7,26.4,189.0,240.13,189.11
2018,6,27,18,0,228.0,111.0,1.5,26.1,181.0,252.19,198.31
2018,6,27,18,15,237.5,89.0,1.5,26.1,150.0,221.58,173.0
2018,6,27,18,30,247.0,67.0,1.5,26.1,119.0,199.14,153.04
2018,6,27,18,45,214.5,53.0,1.25,25.2,89.5,157.17,117.33
2018,6,27,19,0,182.0,39.0,1.0,24.3,60.0,118.76,83.35
2018,6,27,19,15,101.5,24.0,1.1,24.15,34.5,59.34,24.06
2018,6,27,19,30,21.0,9.0,1.2,24.0,9.0,12.27,0.0
2018,6,27,19,45,10.5,4.5,1.25,23.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.2,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.3,2.0,0.0,0.0
2018,6,28,5,15,85.5,13.0,1.85,21.55,18.5,11.1,0.0
2018,6,28,5,30,162.0,24.0,2.0,21.8,35.0,18.67,3.88
2018,6,28,5,45,166.0,38.0,2.15,22.1,57.0,29.06,18.34
2018,6,28,6,0,170.0,52.0,2.3,22.4,79.0,40.04,28.51
2018,6,28,6,15,269.0,64.5,2.35,22.8,125.0,48.1,35.83
2018,6,28,6,30,368.0,77.0,2.4,23.2,171.0,57.04,43.7
2018,6,28,6,45,379.0,88.5,2.45,23.6,204.0,64.38,49.99
2018,6,28,7,0,390.0,100.0,2.5,24.0,237.0,71.38,55.82
2018,6,28,7,15,376.0,121.5,2.55,24.65,271.0,84.32,66.49
2018,6,28,7,30,362.0,143.0,2.6,25.3,305.0,96.51,76.33
2018,6,28,7,45,491.0,133.0,2.65,25.9,381.0,90.26,70.63
2018,6,28,8,0,620.0,123.0,2.7,26.5,457.0,82.43,63.69
2018,6,28,8,15,624.5,137.0,2.65,27.05,500.0,89.08,68.83
2018,6,28,8,30,629.0,151.0,2.6,27.6,543.0,120.22,75.79
2018,6,28,8,45,490.5,212.0,2.6,28.1,531.5,188.02,122.3
2018,6,28,9,0,352.0,273.0,2.6,28.6,520.0,245.09,169.45
2018,6,28,9,15,337.5,304.0,2.55,28.95,552.5,288.27,203.05
2018,6,28,9,30,323.0,335.0,2.5,29.3,585.0,330.3,236.07
2018,6,28,9,45,365.5,336.5,2.45,29.6,632.0,371.6,267.04
2018,6,28,10,0,408.0,338.0,2.4,29.9,679.0,412.4,297.78
2018,6,28,10,15,433.0,334.5,2.35,30.05,708.0,451.13,327.23
2018,6,28,10,30,458.0,331.0,2.3,30.2,737.0,491.56,357.45
2018,6,28,10,45,452.0,345.0,2.25,30.4,755.0,528.81,384.58
2018,6,28,11,0,446.0,359.0,2.2,30.6,773.0,564.87,410.12
2018,6,28,11,15,457.0,359.0,2.15,30.65,789.5,600.24,435.12
2018,6,28,11,30,468.0,359.0,2.1,30.7,806.0,635.37,459.49
2018,6,28,11,45,433.0,391.0,2.1,30.75,808.0,661.33,476.51
2018,6,28,12,0,398.0,423.0,2.1,30.8,810.0,681.13,489.11
2018,6,28,12,15,547.5,331.0,2.05,30.8,864.5,751.38,539.26
2018,6,28,12,30,697.0,239.0,2.0,30.8,919.0,820.14,587.45
2018,6,28,12,45,750.0,204.0,1.95,30.8,931.5,851.04,608.02
2018,6,28,13,0,803.0,169.0,1.9,30.8,944.0,888.99,631.73
2018,6,28,13,15,722.5,219.5,1.9,30.75,910.0,890.04,632.44
2018,6,28,13,30,642.0,270.0,1.9,30.7,876.0,878.28,623.67
2018,6,28,13,45,668.5,243.5,1.85,30.65,862.5,890.74,632.92
2018,6,28,14,0,695.0,217.0,1.8,30.6,849.0,899.32,639.14
2018,6,28,14,15,710.5,198.5,1.75,30.55,828.0,901.41,640.67
2018,6,28,14,30,726.0,180.0,1.7,30.5,807.0,899.61,639.91
2018,6,28,14,45,736.5,168.5,1.65,30.45,783.5,889.71,634.15
2018,6,28,15,0,747.0,157.0,1.6,30.4,760.0,883.81,631.12
2018,6,28,15,15,570.5,226.0,1.55,30.3,673.5,790.48,570.09
2018,6,28,15,30,394.0,295.0,1.5,30.2,587.0,669.28,487.46
2018,6,28,15,45,327.5,292.5,1.4,30.1,525.5,601.86,441.94
2018,6,28,16,0,261.0,290.0,1.3,30.0,464.0,536.06,396.2
2018,6,28,16,15,190.0,271.0,1.25,29.95,393.0,434.8,324.91
2018,6,28,16,30,119.0,252.0,1.2,29.9,322.0,353.82,266.16
2018,6,28,16,45,180.0,223.5,1.15,29.8,318.0,367.97,279.33
2018,6,28,17,0,241.0,195.0,1.1,29.7,314.0,391.11,298.06
2018,6,28,17,15,226.5,176.5,1.0,29.45,278.5,352.29,269.71
2018,6,28,17,30,212.0,158.0,0.9,29.2,243.0,313.91,241.48
2018,6,28,17,45,157.5,136.5,0.85,28.95,195.0,237.35,183.28
2018,6,28,18,0,103.0,115.0,0.8,28.7,147.0,177.87,136.92
2018,6,28,18,15,74.0,95.0,0.8,28.7,115.5,137.95,105.1
2018,6,28,18,30,45.0,75.0,0.8,28.7,84.0,93.24,69.01
2018,6,28,18,45,29.5,56.0,0.75,27.85,61.5,66.37,47.04
2018,6,28,19,0,14.0,37.0,0.7,27.0,39.0,40.69,25.78
2018,6,28,19,15,12.0,23.0,0.75,26.75,24.0,25.34,7.59
2018,6,28,19,30,10.0,9.0,0.8,26.5,9.0,9.88,0.0
2018,6,28,19,45,5.0,4.5,0.8,26.2,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,105.5,13.0,2.2,20.8,19.5,11.1,0.0
2018,6,29,5,30,200.0,24.0,2.3,21.2,37.0,20.0,4.03
2018,6,29,5,45,301.5,34.0,2.4,21.6,72.5,27.82,17.31
2018,6,29,6,0,403.0,44.0,2.5,22.0,108.0,35.5,24.68
2018,6,29,6,15,472.5,52.0,2.5,22.75,153.0,41.22,29.93
2018,6,29,6,30,542.0,60.0,2.5,23.5,198.0,46.85,34.88
2018,6,29,6,45,584.5,66.5,2.5,24.25,245.5,50.98,38.37
2018,6,29,7,0,627.0,73.0,2.5,25.0,293.0,54.99,41.62
2018,6,29,7,15,602.5,91.0,2.55,25.75,330.0,66.36,51.02
2018,6,29,7,30,578.0,109.0,2.6,26.5,367.0,77.02,59.64
2018,6,29,7,45,558.5,131.5,2.65,27.2,405.0,90.23,70.25
2018,6,29,8,0,539.0,154.0,2.7,27.9,443.0,102.35,79.79
2018,6,29,8,15,669.5,124.5,2.55,28.45,518.0,81.82,62.43
2018,6,29,8,30,800.0,95.0,2.4,29.0,593.0,98.75,55.14
2018,6,29,8,45,815.5,97.5,2.25,29.55,638.0,153.77,82.69
2018,6,29,9,0,831.0,100.0,2.1,30.1,683.0,218.01,128.37
2018,6,29,9,15,840.5,103.0,1.9,30.5,723.0,273.98,172.92
2018,6,29,9,30,850.0,106.0,1.7,30.9,763.0,330.21,219.15
2018,6,29,9,45,855.5,110.0,1.55,31.35,798.0,385.8,264.64
2018,6,29,10,0,861.0,114.0,1.4,31.8,833.0,440.76,308.33
2018,6,29,10,15,799.0,151.0,1.3,32.05,837.0,486.6,344.73
2018,6,29,10,30,737.0,188.0,1.2,32.3,841.0,528.18,376.0
2018,6,29,10,45,496.5,312.5,1.1,32.6,757.5,529.76,377.1
2018,6,29,11,0,256.0,437.0,1.0,32.9,674.0,508.05,360.21
2018,6,29,11,15,291.5,438.5,1.0,33.1,713.0,552.31,390.62
2018,6,29,11,30,327.0,440.0,1.0,33.3,752.0,598.92,421.67
2018,6,29,11,45,312.0,449.0,1.05,33.5,749.5,616.22,432.8
2018,6,29,12,0,297.0,458.0,1.1,33.7,747.0,631.7,442.82
2018,6,29,12,15,330.5,446.0,1.2,33.8,768.0,666.87,467.17
2018,6,29,12,30,364.0,434.0,1.3,33.9,789.0,702.35,491.46
2018,6,29,12,45,356.5,431.0,1.35,34.0,777.0,710.1,496.62
2018,6,29,13,0,349.0,428.0,1.4,34.1,765.0,715.66,500.61
2018,6,29,13,15,283.5,434.5,1.45,34.1,706.0,675.04,473.73
2018,6,29,13,30,218.0,441.0,1.5,34.1,647.0,617.39,435.73
2018,6,29,13,45,186.5,425.5,1.55,34.1,599.0,579.97,411.51
2018,6,29,14,0,155.0,410.0,1.6,34.1,551.0,540.56,385.39
2018,6,29,14,15,142.0,396.0,1.65,34.0,522.0,518.63,371.43
2018,6,29,14,30,129.0,382.0,1.7,33.9,493.0,495.62,356.47
2018,6,29,14,45,95.5,348.5,1.75,33.8,429.0,415.26,301.24
2018,6,29,15,0,62.0,315.0,1.8,33.7,365.0,351.84,256.73
2018,6,29,15,15,96.0,315.5,1.9,33.55,388.5,385.07,282.6
2018,6,29,15,30,130.0,316.0,2.0,33.4,412.0,434.66,319.4
2018,6,29,15,45,129.0,295.0,2.05,33.2,385.5,411.53,303.95
2018,6,29,16,0,128.0,274.0,2.1,33.0,359.0,387.66,288.15
2018,6,29,16,15,249.5,234.5,2.1,32.75,385.5,461.91,345.85
2018,6,29,16,30,371.0,195.0,2.1,32.5,412.0,527.86,396.2
2018,6,29,16,45,294.0,190.0,2.1,32.25,352.5,434.32,328.88
2018,6,29,17,0,217.0,185.0,2.1,32.0,293.0,362.77,276.42
2018,6,29,17,15,323.5,155.5,2.0,31.55,296.0,396.12,304.24
2018,6,29,17,30,430.0,126.0,1.9,31.1,299.0,433.57,333.48
2018,6,29,17,45,441.5,110.0,1.8,30.65,266.0,402.73,310.47
2018,6,29,18,0,453.0,94.0,1.7,30.2,233.0,369.54,284.95
2018,6,29,18,15,393.5,83.5,1.7,30.2,188.0,304.74,233.74
2018,6,29,18,30,334.0,73.0,1.7,30.2,143.0,245.38,185.54
2018,6,29,18,45,255.5,58.5,1.4,28.65,103.5,180.08,132.88
2018,6,29,19,0,177.0,44.0,1.1,27.1,64.0,123.48,86.1
2018,6,29,19,15,104.0,27.0,1.1,26.75,37.5,64.45,26.54
2018,6,29,19,30,31.0,10.0,1.1,26.4,11.0,15.36,0.0
2018,6,29,19,45,15.5,5.0,1.15,26.1,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,29.5,12.0,1.25,22.5,14.0,10.24,0.0
2018,6,30,5,30,57.0,23.0,1.4,22.8,27.0,18.04,2.45
2018,6,30,5,45,89.5,39.0,1.5,23.1,50.5,30.07,18.99
2018,6,30,6,0,122.0,55.0,1.6,23.4,74.0,41.86,29.89
2018,6,30,6,15,194.0,72.0,1.5,24.0,115.0,54.3,40.91
2018,6,30,6,30,266.0,89.0,1.4,24.6,156.0,66.53,51.51
2018,6,30,6,45,339.5,100.5,1.3,25.25,206.5,72.38,56.41
2018,6,30,7,0,413.0,112.0,1.2,25.9,257.0,79.78,62.43
2018,6,30,7,15,495.5,114.0,1.1,26.65,315.0,80.83,62.93
2018,6,30,7,30,578.0,116.0,1.0,27.4,373.0,82.17,63.63
2018,6,30,7,45,607.5,122.0,0.95,28.15,421.0,84.24,64.9
2018,6,30,8,0,637.0,128.0,0.9,28.9,469.0,86.18,66.04
2018,6,30,8,15,675.0,128.0,0.85,29.35,520.0,84.21,64.06
2018,6,30,8,30,713.0,128.0,0.8,29.8,571.0,108.48,64.5
2018,6,30,8,45,742.0,126.5,0.75,30.3,618.0,165.08,93.57
2018,6,30,9,0,771.0,125.0,0.7,30.8,665.0,216.94,128.65
2018,6,30,9,15,748.0,145.5,0.7,31.1,695.5,275.5,175.31
2018,6,30,9,30,725.0,166.0,0.7,31.4,726.0,325.43,216.56
2018,6,30,9,45,614.5,232.0,0.75,31.75,722.0,380.09,262.24
2018,6,30,10,0,504.0,298.0,0.8,32.1,718.0,423.39,297.2
2018,6,30,10,15,428.5,340.0,0.8,32.4,706.5,452.39,319.69
2018,6,30,10,30,353.0,382.0,0.8,32.7,695.0,476.71,337.47
2018,6,30,10,45,304.0,409.0,0.85,33.0,683.5,493.99,349.81
2018,6,30,11,0,255.0,436.0,0.9,33.3,672.0,506.6,358.33
2018,6,30,11,15,288.0,437.0,0.9,33.5,708.5,548.76,386.95
2018,6,30,11,30,321.0,438.0,0.9,33.7,745.0,593.06,416.35
2018,6,30,11,45,273.5,451.0,0.9,33.9,714.0,589.27,412.8
2018,6,30,12,0,226.0,464.0,0.9,34.1,683.0,577.41,404.18
2018,6,30,12,15,214.5,462.5,0.9,34.25,671.0,581.09,406.5
2018,6,30,12,30,203.0,461.0,0.9,34.4,659.0,583.01,407.5
2018,6,30,12,45,233.5,455.0,0.9,34.55,681.5,624.71,435.14
2018,6,30,13,0,264.0,449.0,0.9,34.7,704.0,659.06,457.52
2018,6,30,13,15,353.0,398.0,0.9,34.75,734.0,704.5,488.92
2018,6,30,13,30,442.0,347.0,0.9,34.8,764.0,763.1,527.9
2018,6,30,13,45,457.5,335.5,0.9,34.85,759.0,777.16,536.88
2018,6,30,14,0,473.0,324.0,0.9,34.9,754.0,788.88,544.94
2018,6,30,14,15,502.0,301.5,0.95,34.85,746.0,800.26,554.2
2018,6,30,14,30,531.0,279.0,1.0,34.8,738.0,808.63,561.7
2018,6,30,14,45,456.0,296.5,1.0,34.75,680.0,755.59,527.63
2018,6,30,15,0,381.0,314.0,1.0,34.7,622.0,701.08,492.66
2018,6,30,15,15,301.0,310.0,1.0,34.55,546.0,603.82,429.77
2018,6,30,15,30,221.0,306.0,1.0,34.4,470.0,524.48,376.9
2018,6,30,15,45,256.0,278.0,1.05,34.25,457.0,523.71,379.55
2018,6,30,16,0,291.0,250.0,1.1,34.1,444.0,519.87,379.46
2018,6,30,16,15,221.0,242.5,1.1,33.85,383.5,446.97,328.76
2018,6,30,16,30,151.0,235.0,1.1,33.6,323.0,361.46,268.3
2018,6,30,16,45,197.0,204.0,1.1,33.4,308.5,360.24,270.15
2018,6,30,17,0,243.0,173.0,1.1,33.2,294.0,368.81,278.21
2018,6,30,17,15,225.5,154.5,1.1,32.75,257.0,327.58,248.78
2018,6,30,17,30,208.0,136.0,1.1,32.3,220.0,287.01,219.35
2018,6,30,17,45,184.0,119.0,1.05,31.9,185.5,245.11,187.87
2018,6,30,18,0,160.0,102.0,1.0,31.5,151.0,204.95,156.93
2018,6,30,18,15,121.0,86.0,1.0,31.5,119.0,151.14,114.44
2018,6,30,18,30,82.0,70.0,1.0,31.5,87.0,111.42,82.4
2018,6,30,18,45,108.5,56.0,0.85,30.1,72.0,104.01,75.2
2018,6,30,19,0,135.0,42.0,0.7,28.7,57.0,100.01,68.65
2018,6,30,19,15,71.0,25.0,0.7,28.4,32.5,52.59,20.69
2018,6,30,19,30,7.0,8.0,0.7,28.1,8.0,8.38,0.0
2018,6,30,19,45,3.5,4.0,0.75,27.8,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.4,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.5,1.0,0.0,0.0
2018,7,1,5,15,60.0,13.0,0.45,23.85,16.5,11.1,0.0
2018,7,1,5,30,116.0,25.0,0.5,24.2,32.0,19.36,2.3
2018,7,1,5,45,206.5,38.5,0.55,24.6,65.0,29.6,18.44
2018,7,1,6,0,297.0,52.0,0.6,25.0,98.0,39.67,27.85
2018,7,1,6,15,369.0,62.5,0.5,25.6,141.0,47.3,34.71
2018,7,1,6,30,441.0,73.0,0.4,26.2,184.0,54.8,41.23
2018,7,1,6,45,494.0,80.0,0.35,26.8,231.0,60.79,46.24
2018,7,1,7,0,547.0,87.0,0.3,27.4,278.0,64.76,49.39
2018,7,1,7,15,585.0,93.0,0.4,27.8,327.0,67.71,51.64
2018,7,1,7,30,623.0,99.0,0.5,28.2,376.0,70.56,53.75
2018,7,1,7,45,652.0,104.0,0.6,28.65,424.5,72.47,55.03
2018,7,1,8,0,681.0,109.0,0.7,29.1,473.0,74.27,56.2
2018,7,1,8,15,703.0,113.0,0.8,29.45,520.0,75.2,56.68
2018,7,1,8,30,725.0,117.0,0.9,29.8,567.0,108.8,64.84
2018,7,1,8,45,741.5,120.5,1.0,30.1,611.0,160.25,90.19
2018,7,1,9,0,758.0,124.0,1.1,30.4,655.0,213.45,127.17
2018,7,1,9,15,770.5,127.0,1.15,30.65,694.5,266.92,169.25
2018,7,1,9,30,783.0,130.0,1.2,30.9,734.0,321.2,213.57
2018,7,1,9,45,792.0,132.5,1.3,31.15,768.5,374.48,257.36
2018,7,1,10,0,801.0,135.0,1.4,31.4,803.0,427.7,300.34
2018,7,1,10,15,807.5,137.5,1.45,31.55,832.0,479.48,341.19
2018,7,1,10,30,814.0,140.0,1.5,31.7,861.0,530.43,380.24
2018,7,1,10,45,818.5,142.5,1.55,31.85,884.0,577.88,415.77
2018,7,1,11,0,823.0,145.0,1.6,32.0,907.0,623.86,449.3
2018,7,1,11,15,826.0,146.5,1.65,32.15,923.0,666.49,479.72
2018,7,1,11,30,829.0,148.0,1.7,32.3,939.0,707.18,508.15
2018,7,1,11,45,782.5,177.0,1.7,32.4,929.5,739.48,529.12
2018,7,1,12,0,736.0,206.0,1.7,32.5,920.0,760.0,542.06
2018,7,1,12,15,709.5,221.0,1.7,32.55,910.5,787.61,559.68
2018,7,1,12,30,683.0,236.0,1.7,32.6,901.0,805.78,571.03
2018,7,1,12,45,749.0,195.5,1.7,32.65,921.5,843.07,596.23
2018,7,1,13,0,815.0,155.0,1.7,32.7,942.0,887.1,623.76
2018,7,1,13,15,779.0,172.0,1.7,32.7,916.0,889.7,625.22
2018,7,1,13,30,743.0,189.0,1.7,32.7,890.0,887.96,624.47
2018,7,1,13,45,690.5,213.5,1.7,32.65,854.0,883.3,622.16
2018,7,1,14,0,638.0,238.0,1.7,32.6,818.0,866.6,611.56
2018,7,1,14,15,720.0,188.0,1.7,32.55,824.5,900.69,634.85
2018,7,1,14,30,802.0,138.0,1.7,32.5,831.0,923.19,649.56
2018,7,1,14,45,803.0,131.0,1.65,32.4,802.5,915.46,645.12
2018,7,1,15,0,804.0,124.0,1.6,32.3,774.0,904.1,638.82
2018,7,1,15,15,792.0,122.0,1.6,32.2,736.5,882.61,626.81
2018,7,1,15,30,780.0,120.0,1.6,32.1,699.0,858.13,612.99
2018,7,1,15,45,765.0,117.5,1.6,32.0,657.0,827.63,595.26
2018,7,1,16,0,750.0,115.0,1.6,31.9,615.0,794.67,575.83
2018,7,1,16,15,731.5,111.5,1.6,31.75,570.0,755.46,552.17
2018,7,1,16,30,713.0,108.0,1.6,31.6,525.0,714.47,527.02
2018,7,1,16,45,619.5,120.0,1.55,31.45,459.0,635.17,474.23
2018,7,1,17,0,526.0,132.0,1.5,31.3,393.0,555.67,418.69
2018,7,1,17,15,503.0,120.0,1.4,30.95,347.5,497.09,378.16
2018,7,1,17,30,480.0,108.0,1.3,30.6,302.0,446.84,342.18
2018,7,1,17,45,500.0,92.0,1.2,30.25,269.0,425.47,326.5
2018,7,1,18,0,520.0,76.0,1.1,29.9,236.0,393.56,301.86
2018,7,1,18,15,455.5,68.5,1.1,29.9,189.5,324.97,248.2
2018,7,1,18,30,391.0,61.0,1.1,29.9,143.0,257.95,194.44
2018,7,1,18,45,317.5,49.5,0.95,28.8,104.5,194.62,142.97
2018,7,1,19,0,244.0,38.0,0.8,27.7,66.0,139.36,96.54
2018,7,1,19,15,145.5,24.5,0.8,27.45,39.0,78.29,32.7
2018,7,1,19,30,47.0,11.0,0.8,27.2,12.0,19.82,0.0
2018,7,1,19,45,23.5,5.5,0.8,26.95,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.75,2.5,2.13,0.0
2018,7,2,5,30,0.0,5.0,0.7,24.0,5.0,4.1,0.0
2018,7,2,5,45,1.0,11.0,0.8,24.25,11.0,9.04,1.71
2018,7,2,6,0,2.0,17.0,0.9,24.5,17.0,13.99,6.22
2018,7,2,6,15,1.0,24.0,0.9,24.9,24.0,19.78,11.34
2018,7,2,6,30,0.0,31.0,0.9,25.3,31.0,25.57,16.4
2018,7,2,6,45,16.5,67.0,0.9,25.65,72.5,54.39,41.08
2018,7,2,7,0,33.0,103.0,0.9,26.0,114.0,80.22,62.8
2018,7,2,7,15,47.5,133.5,0.9,26.4,152.5,101.16,79.99
2018,7,2,7,30,62.0,164.0,0.9,26.8,191.0,121.34,96.22
2018,7,2,7,45,41.5,171.5,0.85,27.2,190.5,126.96,100.25
2018,7,2,8,0,21.0,179.0,0.8,27.6,190.0,139.1,109.56
2018,7,2,8,15,63.0,223.0,0.7,27.9,261.0,159.72,125.51
2018,7,2,8,30,105.0,267.0,0.6,28.2,332.0,191.45,141.21
2018,7,2,8,45,121.5,290.5,0.5,28.5,371.5,210.19,151.79
2018,7,2,9,0,138.0,314.0,0.4,28.8,411.0,240.8,172.49
2018,7,2,9,15,122.0,333.5,0.35,29.05,423.0,263.97,189.65
2018,7,2,9,30,106.0,353.0,0.3,29.3,435.0,292.7,210.76
2018,7,2,9,45,102.0,367.0,0.25,29.6,449.0,312.33,224.58
2018,7,2,10,0,98.0,381.0,0.2,29.9,463.0,331.45,237.85
2018,7,2,10,15,165.5,402.5,0.35,30.05,546.5,383.82,274.76
2018,7,2,10,30,233.0,424.0,0.5,30.2,630.0,449.11,320.49
2018,7,2,10,45,312.5,403.5,0.6,30.35,688.0,494.53,352.6
2018,7,2,11,0,392.0,383.0,0.7,30.5,746.0,549.03,391.07
2018,7,2,11,15,580.0,282.0,0.75,30.5,830.0,618.16,440.69
2018,7,2,11,30,768.0,181.0,0.8,30.5,914.0,697.22,496.52
2018,7,2,11,45,634.0,259.0,0.8,30.55,868.0,701.22,496.78
2018,7,2,12,0,500.0,337.0,0.8,30.6,822.0,693.65,489.69
2018,7,2,12,15,391.5,388.0,0.85,30.65,768.5,672.5,474.76
2018,7,2,12,30,283.0,439.0,0.9,30.7,715.0,638.68,451.21
2018,7,2,12,45,265.5,436.0,0.9,30.75,693.5,635.74,449.53
2018,7,2,13,0,248.0,433.0,0.9,30.8,672.0,630.44,445.98
2018,7,2,13,15,169.0,427.0,0.9,30.85,589.0,551.92,392.76
2018,7,2,13,30,90.0,421.0,0.9,30.9,506.0,465.67,333.47
2018,7,2,13,45,108.5,427.0,0.85,30.9,527.5,508.56,363.62
2018,7,2,14,0,127.0,433.0,0.8,30.9,549.0,536.81,382.72
