Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,14,15,222.0,397.5,0.8,30.9,592.5,612.89,436.23
2018,7,2,14,30,317.0,362.0,0.8,30.9,636.0,671.52,477.15
2018,7,2,14,45,314.0,343.0,0.75,30.85,605.5,651.38,463.89
2018,7,2,15,0,311.0,324.0,0.7,30.8,575.0,629.4,450.23
2018,7,2,15,15,304.5,298.5,0.7,30.75,534.5,595.7,429.31
2018,7,2,15,30,298.0,273.0,0.7,30.7,494.0,560.36,407.12
2018,7,2,15,45,369.5,240.5,0.7,30.65,498.0,603.96,439.39
2018,7,2,16,0,441.0,208.0,0.7,30.6,502.0,624.0,455.24
2018,7,2,16,15,546.0,169.0,0.65,30.55,506.5,667.11,486.46
2018,7,2,16,30,651.0,130.0,0.6,30.5,511.0,693.48,505.81
2018,7,2,16,45,641.0,121.0,0.6,30.4,468.0,653.48,480.29
2018,7,2,17,0,631.0,112.0,0.6,30.3,425.0,611.85,453.55
2018,7,2,17,15,598.5,106.5,0.55,30.05,377.0,557.07,416.42
2018,7,2,17,30,566.0,101.0,0.5,29.8,329.0,502.97,378.77
2018,7,2,17,45,523.0,93.0,0.5,29.55,281.0,440.93,334.55
2018,7,2,18,0,480.0,85.0,0.5,29.3,233.0,381.39,290.49
2018,7,2,18,15,422.0,75.5,0.5,29.3,188.0,311.29,236.67
2018,7,2,18,30,364.0,66.0,0.5,29.3,143.0,252.09,189.37
2018,7,2,18,45,287.5,53.5,0.55,28.55,104.0,187.9,137.85
2018,7,2,19,0,211.0,41.0,0.6,27.8,65.0,132.18,91.59
2018,7,2,19,15,128.5,26.0,0.65,27.6,38.5,75.53,31.28
2018,7,2,19,30,46.0,11.0,0.7,27.4,12.0,19.63,0.0
2018,7,2,19,45,23.0,5.5,0.7,27.2,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,57.0,11.0,1.55,23.9,14.5,9.39,0.0
2018,7,3,5,30,114.0,22.0,1.7,24.4,29.0,17.07,0.0
2018,7,3,5,45,202.5,36.5,1.9,24.85,62.5,28.09,17.04
2018,7,3,6,0,291.0,51.0,2.1,25.3,96.0,38.92,27.11
2018,7,3,6,15,359.0,62.0,2.05,26.05,138.0,46.9,34.26
2018,7,3,6,30,427.0,73.0,2.0,26.8,180.0,54.73,41.04
2018,7,3,6,45,427.0,86.0,1.95,27.55,213.5,63.18,48.13
2018,7,3,7,0,427.0,99.0,1.9,28.3,247.0,71.21,54.66
2018,7,3,7,15,244.5,127.5,1.95,29.1,215.0,91.31,71.07
2018,7,3,7,30,62.0,156.0,2.0,29.9,183.0,116.52,91.3
2018,7,3,7,45,206.5,164.5,2.05,30.65,271.5,112.5,87.38
2018,7,3,8,0,351.0,173.0,2.1,31.4,360.0,111.24,85.79
2018,7,3,8,15,487.5,163.0,2.15,31.8,449.5,105.19,80.47
2018,7,3,8,30,624.0,153.0,2.2,32.2,539.0,118.73,74.46
2018,7,3,8,45,672.5,149.0,2.25,32.6,594.0,163.63,94.89
2018,7,3,9,0,721.0,145.0,2.3,33.0,649.0,214.17,128.41
2018,7,3,9,15,736.0,147.5,2.3,33.3,688.5,266.74,169.41
2018,7,3,9,30,751.0,150.0,2.3,33.6,728.0,325.55,216.59
2018,7,3,9,45,672.5,191.0,2.3,33.9,727.0,370.1,255.33
2018,7,3,10,0,594.0,232.0,2.3,34.2,726.0,410.78,289.34
2018,7,3,10,15,547.5,256.5,2.3,34.45,725.0,445.17,316.88
2018,7,3,10,30,501.0,281.0,2.3,34.7,724.0,476.31,340.78
2018,7,3,10,45,453.0,318.0,2.35,35.0,727.0,508.71,364.31
2018,7,3,11,0,405.0,355.0,2.4,35.3,730.0,536.2,383.46
2018,7,3,11,15,367.0,342.0,2.4,35.5,686.5,527.57,378.01
2018,7,3,11,30,329.0,329.0,2.4,35.7,643.0,514.02,368.98
2018,7,3,11,45,355.5,351.0,2.4,35.9,693.5,571.96,408.74
2018,7,3,12,0,382.0,373.0,2.4,36.1,744.0,631.48,448.46
2018,7,3,12,15,290.5,422.5,2.4,36.2,705.0,614.45,434.85
2018,7,3,12,30,199.0,472.0,2.4,36.3,666.0,589.46,416.05
2018,7,3,12,45,238.0,449.5,2.45,36.45,680.0,624.03,440.39
2018,7,3,13,0,277.0,427.0,2.5,36.6,694.0,651.0,459.38
2018,7,3,13,15,256.0,428.5,2.5,36.65,673.0,644.96,454.98
2018,7,3,13,30,235.0,430.0,2.5,36.7,652.0,636.79,449.38
2018,7,3,13,45,370.5,369.0,2.55,36.7,710.0,713.58,504.54
2018,7,3,14,0,506.0,308.0,2.6,36.7,768.0,805.68,567.88
2018,7,3,14,15,580.0,263.5,2.65,36.65,776.0,842.33,593.85
2018,7,3,14,30,654.0,219.0,2.7,36.6,784.0,872.99,616.45
2018,7,3,14,45,693.5,193.0,2.75,36.55,771.5,883.91,624.69
2018,7,3,15,0,733.0,167.0,2.8,36.5,759.0,890.05,630.05
2018,7,3,15,15,710.0,166.5,2.8,36.3,717.5,861.1,613.09
2018,7,3,15,30,687.0,166.0,2.8,36.1,676.0,829.68,594.68
2018,7,3,15,45,675.5,160.0,2.85,35.9,636.5,800.42,577.86
2018,7,3,16,0,664.0,154.0,2.9,35.7,597.0,768.77,559.23
2018,7,3,16,15,629.0,152.0,2.85,35.35,547.0,719.52,528.26
2018,7,3,16,30,594.0,150.0,2.8,35.0,497.0,669.64,495.68
2018,7,3,16,45,603.5,135.5,2.75,34.7,461.0,640.9,477.83
2018,7,3,17,0,613.0,121.0,2.7,34.4,425.0,609.12,457.27
2018,7,3,17,15,578.5,114.5,2.5,33.9,376.0,552.44,417.66
2018,7,3,17,30,544.0,108.0,2.3,33.4,327.0,496.63,377.76
2018,7,3,17,45,504.5,99.0,2.15,32.85,280.0,430.37,329.34
2018,7,3,18,0,465.0,90.0,2.0,32.3,233.0,373.66,286.37
2018,7,3,18,15,407.5,79.0,2.0,32.3,187.5,308.48,235.2
2018,7,3,18,30,350.0,68.0,2.0,32.3,142.0,248.51,186.71
2018,7,3,18,45,270.0,54.5,1.6,30.6,102.5,182.51,133.76
2018,7,3,19,0,190.0,41.0,1.2,28.9,63.0,125.36,86.7
2018,7,3,19,15,103.0,25.0,1.2,28.55,36.0,61.91,24.32
2018,7,3,19,30,16.0,9.0,1.2,28.2,9.0,11.26,0.0
2018,7,3,19,45,8.0,4.5,1.2,27.85,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.85,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,49.5,11.0,1.05,22.8,14.0,9.39,0.0
2018,7,4,5,30,99.0,22.0,1.2,23.3,28.0,17.05,0.0
2018,7,4,5,45,189.5,37.0,1.4,23.8,61.0,28.44,17.35
2018,7,4,6,0,280.0,52.0,1.6,24.3,94.0,39.63,27.81
2018,7,4,6,15,354.0,63.0,1.65,25.0,137.0,47.61,35.01
2018,7,4,6,30,428.0,74.0,1.7,25.7,180.0,55.46,41.86
2018,7,4,6,45,480.5,82.0,1.75,26.45,227.0,62.44,47.73
2018,7,4,7,0,533.0,90.0,1.8,27.2,274.0,67.09,51.45
2018,7,4,7,15,579.5,94.5,1.95,27.7,324.5,68.91,52.74
2018,7,4,7,30,626.0,99.0,2.1,28.2,375.0,70.75,53.99
2018,7,4,7,45,658.5,103.0,2.25,28.7,424.5,72.03,54.74
2018,7,4,8,0,691.0,107.0,2.4,29.2,474.0,73.27,55.44
2018,7,4,8,15,714.0,110.5,2.5,29.65,521.5,73.96,55.71
2018,7,4,8,30,737.0,114.0,2.6,30.1,569.0,105.61,63.04
2018,7,4,8,45,755.5,116.5,2.7,30.5,614.0,157.36,87.94
2018,7,4,9,0,774.0,119.0,2.8,30.9,659.0,211.09,125.23
2018,7,4,9,15,775.0,126.5,2.85,31.25,695.0,266.15,169.3
2018,7,4,9,30,776.0,134.0,2.9,31.6,731.0,320.75,214.68
2018,7,4,9,45,696.5,178.5,2.95,31.95,733.5,369.2,257.06
2018,7,4,10,0,617.0,223.0,3.0,32.3,736.0,413.35,294.25
2018,7,4,10,15,401.5,299.0,3.0,32.55,637.5,410.53,296.71
2018,7,4,10,30,186.0,375.0,3.0,32.8,539.0,389.75,283.26
2018,7,4,10,45,132.5,383.0,3.0,33.1,501.5,380.81,276.95
2018,7,4,11,0,79.0,391.0,3.0,33.4,464.0,366.33,266.02
2018,7,4,11,15,158.5,375.5,3.0,33.6,525.5,415.74,302.28
2018,7,4,11,30,238.0,360.0,3.0,33.8,587.0,472.28,343.25
2018,7,4,11,45,255.5,381.5,3.0,34.0,627.5,519.07,375.71
2018,7,4,12,0,273.0,403.0,3.0,34.2,668.0,567.16,408.63
2018,7,4,12,15,200.5,418.0,2.95,34.3,613.0,531.74,382.63
2018,7,4,12,30,128.0,433.0,2.9,34.4,558.0,495.57,356.04
2018,7,4,12,45,107.0,435.0,2.9,34.55,539.0,488.17,350.49
2018,7,4,13,0,86.0,437.0,2.9,34.7,520.0,466.98,335.32
2018,7,4,13,15,193.0,410.0,2.85,34.7,593.0,558.3,401.43
2018,7,4,13,30,300.0,383.0,2.8,34.7,666.0,652.77,467.73
2018,7,4,13,45,385.0,350.5,2.8,34.7,705.5,724.15,517.16
2018,7,4,14,0,470.0,318.0,2.8,34.7,745.0,781.56,557.14
2018,7,4,14,15,564.5,266.0,2.8,34.65,764.0,830.34,591.88
2018,7,4,14,30,659.0,214.0,2.8,34.6,783.0,873.28,622.65
2018,7,4,14,45,435.0,253.5,2.75,34.5,623.0,694.08,501.28
2018,7,4,15,0,211.0,293.0,2.7,34.4,463.0,504.32,368.2
2018,7,4,15,15,407.0,238.5,2.75,34.25,547.0,648.04,474.38
2018,7,4,15,30,603.0,184.0,2.8,34.1,631.0,772.85,563.26
2018,7,4,15,45,643.5,168.0,2.8,33.9,619.5,781.13,569.89
2018,7,4,16,0,684.0,152.0,2.8,33.7,608.0,784.6,574.09
2018,7,4,16,15,664.0,147.0,2.75,33.4,563.0,744.17,548.77
2018,7,4,16,30,644.0,142.0,2.7,33.1,518.0,702.21,522.18
2018,7,4,16,45,619.0,135.0,2.7,32.8,470.5,653.0,489.8
2018,7,4,17,0,594.0,128.0,2.7,32.5,423.0,603.25,456.25
2018,7,4,17,15,561.0,120.5,2.5,32.05,374.5,547.19,416.8
2018,7,4,17,30,528.0,113.0,2.3,31.6,326.0,485.36,372.28
2018,7,4,17,45,486.0,103.5,2.15,31.15,278.0,424.84,327.41
2018,7,4,18,0,444.0,94.0,2.0,30.7,230.0,367.04,283.18
2018,7,4,18,15,386.0,82.5,2.0,30.7,185.0,302.07,231.88
2018,7,4,18,30,328.0,71.0,2.0,30.7,140.0,242.41,183.39
2018,7,4,18,45,254.5,56.5,1.6,29.2,101.5,179.03,132.05
2018,7,4,19,0,181.0,42.0,1.2,27.7,63.0,123.79,86.09
2018,7,4,19,15,99.5,26.0,1.25,27.4,36.5,62.45,24.4
2018,7,4,19,30,18.0,10.0,1.3,27.1,10.0,12.57,0.0
2018,7,4,19,45,9.0,5.0,1.3,26.8,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,5,5,15,50.0,10.5,0.9,23.7,13.5,8.96,0.0
2018,7,5,5,30,100.0,21.0,1.0,24.1,27.0,16.29,0.0
2018,7,5,5,45,194.5,35.5,1.1,24.5,60.0,27.33,16.33
2018,7,5,6,0,289.0,50.0,1.2,24.9,93.0,38.2,26.53
2018,7,5,6,15,365.5,60.0,1.2,25.4,136.0,45.52,33.17
2018,7,5,6,30,442.0,70.0,1.2,25.9,179.0,54.49,41.0
2018,7,5,6,45,457.5,81.5,1.25,26.4,217.5,60.36,45.98
2018,7,5,7,0,473.0,93.0,1.3,26.9,256.0,67.66,51.99
2018,7,5,7,15,435.0,109.0,1.3,27.3,277.5,76.97,59.58
2018,7,5,7,30,397.0,125.0,1.3,27.7,299.0,85.65,66.5
2018,7,5,7,45,371.0,152.0,1.35,28.1,330.5,100.79,78.65
2018,7,5,8,0,345.0,179.0,1.4,28.5,362.0,122.4,95.9
2018,7,5,8,15,366.0,187.0,1.35,28.9,398.0,117.59,91.44
2018,7,5,8,30,387.0,195.0,1.3,29.3,434.0,134.66,92.59
2018,7,5,8,45,379.5,218.0,1.3,29.7,467.0,177.1,117.39
2018,7,5,9,0,372.0,241.0,1.3,30.1,500.0,219.1,147.41
2018,7,5,9,15,305.5,289.5,1.25,30.5,511.0,270.11,188.33
2018,7,5,9,30,239.0,338.0,1.2,30.9,522.0,306.5,217.89
2018,7,5,9,45,193.5,362.5,1.15,31.25,516.0,334.51,239.83
2018,7,5,10,0,148.0,387.0,1.1,31.6,510.0,350.09,251.91
2018,7,5,10,15,125.5,391.0,1.05,31.9,498.0,357.35,257.29
2018,7,5,10,30,103.0,395.0,1.0,32.2,486.0,361.75,260.29
2018,7,5,10,45,120.5,413.0,0.95,32.5,522.0,396.34,284.15
2018,7,5,11,0,138.0,431.0,0.9,32.8,558.0,432.91,308.85
2018,7,5,11,15,178.0,441.5,0.85,33.05,609.0,480.3,340.88
2018,7,5,11,30,218.0,452.0,0.8,33.3,660.0,531.06,374.55
2018,7,5,11,45,196.5,446.0,0.7,33.5,635.0,525.8,369.62
2018,7,5,12,0,175.0,440.0,0.6,33.7,610.0,517.87,363.28
2018,7,5,12,15,161.5,412.5,0.55,33.85,569.5,495.44,348.13
2018,7,5,12,30,148.0,385.0,0.5,34.0,529.0,470.29,331.23
2018,7,5,12,45,148.5,374.0,0.45,34.15,518.0,469.62,330.77
2018,7,5,13,0,149.0,363.0,0.4,34.3,507.0,467.81,329.35
2018,7,5,13,15,136.5,377.0,0.4,34.3,507.5,476.23,334.72
2018,7,5,13,30,124.0,391.0,0.4,34.3,508.0,483.82,339.44
2018,7,5,13,45,136.0,379.0,0.35,34.35,505.0,488.86,342.99
2018,7,5,14,0,148.0,367.0,0.3,34.4,502.0,493.07,346.05
2018,7,5,14,15,164.5,384.5,0.3,34.35,530.0,529.68,370.72
2018,7,5,14,30,181.0,402.0,0.3,34.3,558.0,566.07,394.73
2018,7,5,14,45,236.5,369.0,0.3,34.25,565.0,605.37,421.93
2018,7,5,15,0,292.0,336.0,0.3,34.2,572.0,624.93,436.56
2018,7,5,15,15,401.5,282.0,0.3,34.0,589.5,687.68,480.27
2018,7,5,15,30,511.0,228.0,0.3,33.8,607.0,727.31,508.72
2018,7,5,15,45,632.5,171.5,0.3,33.65,612.5,775.68,542.39
2018,7,5,16,0,754.0,115.0,0.3,33.5,618.0,800.87,559.17
2018,7,5,16,15,632.0,139.5,0.4,33.25,540.0,709.84,504.91
2018,7,5,16,30,510.0,164.0,0.5,33.0,462.0,609.51,441.67
2018,7,5,16,45,334.5,177.0,0.55,32.8,365.5,453.49,335.45
2018,7,5,17,0,159.0,190.0,0.6,32.6,269.0,312.93,234.29
2018,7,5,17,15,198.0,153.0,0.6,32.25,240.0,308.25,233.53
2018,7,5,17,30,237.0,116.0,0.6,31.9,211.0,284.74,217.67
2018,7,5,17,45,285.5,99.5,0.65,31.55,198.0,299.4,229.43
2018,7,5,18,0,334.0,83.0,0.7,31.2,185.0,293.72,225.08
2018,7,5,18,15,280.5,73.5,0.7,31.2,148.5,238.86,181.78
2018,7,5,18,30,227.0,64.0,0.7,31.2,112.0,189.08,141.71
2018,7,5,18,45,220.0,51.5,0.7,29.95,87.5,159.81,116.9
2018,7,5,19,0,213.0,39.0,0.7,28.7,63.0,131.35,90.69
2018,7,5,19,15,130.0,25.0,0.7,28.25,37.5,75.11,29.47
2018,7,5,19,30,47.0,11.0,0.7,27.8,12.0,19.98,0.0
2018,7,5,19,45,23.5,5.5,0.75,27.4,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,29.0,10.0,1.3,23.35,11.5,8.54,0.0
2018,7,6,5,30,58.0,20.0,1.4,23.7,23.0,15.77,0.0
2018,7,6,5,45,112.0,35.0,1.5,24.0,49.0,27.22,16.19
2018,7,6,6,0,166.0,50.0,1.6,24.3,75.0,38.51,26.83
2018,7,6,6,15,189.5,68.0,1.65,24.8,106.5,51.49,38.31
2018,7,6,6,30,213.0,86.0,1.7,25.3,138.0,64.1,49.26
2018,7,6,6,45,229.0,106.0,1.75,25.85,174.0,77.55,60.66
2018,7,6,7,0,245.0,126.0,1.8,26.4,210.0,90.53,71.4
2018,7,6,7,15,268.0,145.5,1.8,27.05,251.0,102.8,81.26
2018,7,6,7,30,291.0,165.0,1.8,27.7,292.0,114.61,90.53
2018,7,6,7,45,323.0,179.0,1.8,28.35,336.5,122.84,96.71
2018,7,6,8,0,355.0,193.0,1.8,29.0,381.0,130.74,102.53
2018,7,6,8,15,394.5,201.0,1.75,29.45,428.5,126.52,98.54
2018,7,6,8,30,434.0,209.0,1.7,29.9,476.0,144.86,99.55
2018,7,6,8,45,532.0,191.5,1.65,30.35,544.0,176.74,111.18
2018,7,6,9,0,630.0,174.0,1.6,30.8,612.0,217.15,135.19
2018,7,6,9,15,496.5,245.5,1.55,31.05,603.5,278.5,187.52
2018,7,6,9,30,363.0,317.0,1.5,31.3,595.0,328.53,230.38
2018,7,6,9,45,319.5,347.5,1.5,31.55,601.0,361.34,256.79
2018,7,6,10,0,276.0,378.0,1.5,31.8,607.0,389.6,278.94
2018,7,6,10,15,192.0,396.0,1.5,31.95,558.0,391.23,281.73
2018,7,6,10,30,108.0,414.0,1.5,32.1,509.0,377.93,272.88
2018,7,6,10,45,144.0,431.0,1.5,32.3,561.5,422.81,304.54
2018,7,6,11,0,180.0,448.0,1.5,32.5,614.0,471.43,338.22
2018,7,6,11,15,228.0,453.5,1.5,32.6,668.0,522.51,373.55
2018,7,6,11,30,276.0,459.0,1.5,32.7,722.0,578.41,411.71
2018,7,6,11,45,315.0,448.5,1.5,32.85,751.5,618.37,438.75
2018,7,6,12,0,354.0,438.0,1.5,33.0,781.0,659.87,466.65
2018,7,6,12,15,323.0,449.0,1.5,33.0,762.5,664.02,468.76
2018,7,6,12,30,292.0,460.0,1.5,33.0,744.0,665.28,469.15
2018,7,6,12,45,246.0,432.5,1.5,33.05,671.0,616.35,436.68
2018,7,6,13,0,200.0,405.0,1.5,33.1,598.0,551.94,393.82
2018,7,6,13,15,103.0,285.5,1.45,33.0,385.0,360.62,261.63
2018,7,6,13,30,6.0,166.0,1.4,32.9,172.0,146.13,104.89
2018,7,6,13,45,3.0,122.5,1.35,32.8,125.5,106.08,75.43
2018,7,6,14,0,0.0,79.0,1.3,32.7,79.0,66.17,45.23
2018,7,6,14,15,0.0,75.0,1.25,32.5,75.0,62.73,42.74
2018,7,6,14,30,0.0,71.0,1.2,32.3,71.0,59.32,40.23
2018,7,6,14,45,0.0,66.0,1.15,32.1,66.0,55.08,37.08
2018,7,6,15,0,0.0,61.0,1.1,31.9,61.0,50.86,33.92
2018,7,6,15,15,0.0,55.5,1.05,31.5,55.5,46.22,30.47
2018,7,6,15,30,0.0,50.0,1.0,31.1,50.0,41.59,26.99
2018,7,6,15,45,0.0,45.0,0.9,30.75,45.0,37.39,23.83
2018,7,6,16,0,0.0,40.0,0.8,30.4,40.0,33.19,20.65
2018,7,6,16,15,0.0,36.5,0.75,30.05,36.5,30.26,18.43
2018,7,6,16,30,0.0,33.0,0.7,29.7,33.0,27.33,16.21
2018,7,6,16,45,0.0,37.5,0.65,29.3,37.5,31.04,19.29
2018,7,6,17,0,0.0,42.0,0.6,28.9,42.0,34.75,22.4
2018,7,6,17,15,0.0,38.5,0.55,28.5,38.5,31.83,20.17
2018,7,6,17,30,0.0,35.0,0.5,28.1,35.0,28.91,17.93
2018,7,6,17,45,0.0,31.5,0.45,27.7,31.5,25.99,15.65
2018,7,6,18,0,0.0,28.0,0.4,27.3,28.0,23.08,13.34
2018,7,6,18,15,0.0,24.0,0.4,27.3,24.0,19.77,10.6
2018,7,6,18,30,0.0,20.0,0.4,27.3,20.0,16.46,7.81
2018,7,6,18,45,0.0,15.5,0.55,26.5,15.5,12.74,4.66
2018,7,6,19,0,0.0,11.0,0.7,25.7,11.0,9.04,1.43
2018,7,6,19,15,0.5,7.0,0.85,25.45,7.0,5.89,0.0
2018,7,6,19,30,1.0,3.0,1.0,25.2,3.0,2.79,0.0
2018,7,6,19,45,0.5,1.5,1.1,24.9,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,46.0,9.0,3.95,22.45,11.5,7.68,0.0
2018,7,7,5,30,92.0,18.0,4.1,22.3,23.0,13.98,0.0
2018,7,7,5,45,128.0,30.5,4.25,22.15,45.0,23.37,13.13
2018,7,7,6,0,164.0,43.0,4.4,22.0,67.0,32.5,21.97
2018,7,7,6,15,99.0,60.0,4.45,21.95,76.0,46.99,34.9
2018,7,7,6,30,34.0,77.0,4.5,21.9,85.0,60.38,46.77
2018,7,7,6,45,23.5,67.5,4.5,21.8,73.5,54.72,42.01
2018,7,7,7,0,13.0,58.0,4.5,21.7,62.0,48.01,36.18
2018,7,7,7,15,6.5,47.0,4.55,21.8,49.0,38.94,28.22
2018,7,7,7,30,0.0,36.0,4.6,21.9,36.0,29.75,20.16
2018,7,7,7,45,11.5,76.5,4.65,21.95,82.5,62.34,48.09
2018,7,7,8,0,23.0,117.0,4.7,22.0,129.0,91.89,73.04
2018,7,7,8,15,17.5,115.5,4.75,22.3,125.0,90.87,71.82
2018,7,7,8,30,12.0,114.0,4.8,22.6,121.0,94.17,70.7
2018,7,7,8,45,13.5,106.5,4.85,22.9,115.0,86.5,63.93
2018,7,7,9,0,15.0,99.0,4.9,23.2,109.0,82.38,60.26
2018,7,7,9,15,18.0,149.5,4.9,23.55,162.5,122.71,92.04
2018,7,7,9,30,21.0,200.0,4.9,23.9,216.0,163.13,123.49
2018,7,7,9,45,21.5,240.0,4.9,24.3,257.0,195.69,148.49
2018,7,7,10,0,22.0,280.0,4.9,24.7,298.0,234.05,177.65
2018,7,7,10,15,62.5,342.0,4.85,25.05,396.5,297.33,225.1
2018,7,7,10,30,103.0,404.0,4.8,25.4,495.0,371.28,280.08
2018,7,7,10,45,134.5,426.5,4.75,25.75,548.5,414.21,311.61
2018,7,7,11,0,166.0,449.0,4.7,26.1,602.0,463.69,347.78
2018,7,7,11,15,142.5,442.0,4.65,26.35,575.0,457.5,342.76
2018,7,7,11,30,119.0,435.0,4.6,26.6,548.0,448.33,335.55
2018,7,7,11,45,73.0,381.5,4.5,26.9,451.0,376.55,282.06
2018,7,7,12,0,27.0,328.0,4.4,27.2,354.0,301.54,225.47
2018,7,7,12,15,27.5,344.0,4.3,27.4,370.5,319.56,238.76
2018,7,7,12,30,28.0,360.0,4.2,27.6,387.0,337.86,251.97
2018,7,7,12,45,28.0,366.5,4.15,27.8,393.5,347.43,258.78
2018,7,7,13,0,28.0,373.0,4.1,28.0,400.0,356.9,265.54
2018,7,7,13,15,65.0,397.5,4.05,28.15,459.0,416.78,310.25
2018,7,7,13,30,102.0,422.0,4.0,28.3,518.0,493.04,365.86
2018,7,7,13,45,192.5,420.0,3.95,28.45,596.5,581.77,431.25
2018,7,7,14,0,283.0,418.0,3.9,28.6,675.0,687.01,506.46
2018,7,7,14,15,472.5,318.5,3.85,28.6,733.0,791.48,583.6
2018,7,7,14,30,662.0,219.0,3.8,28.6,791.0,882.86,650.49
2018,7,7,14,45,713.0,186.0,3.75,28.6,780.5,897.59,660.43
2018,7,7,15,0,764.0,153.0,3.7,28.6,770.0,900.79,663.3
2018,7,7,15,15,755.0,148.0,3.7,28.45,733.0,879.78,650.79
2018,7,7,15,30,746.0,143.0,3.7,28.3,696.0,855.7,636.38
2018,7,7,15,45,721.0,142.5,3.7,28.2,651.0,824.62,617.02
2018,7,7,16,0,696.0,142.0,3.7,28.1,606.0,786.26,592.51
2018,7,7,16,15,721.0,123.5,3.65,27.8,573.0,768.21,582.3
2018,7,7,16,30,746.0,105.0,3.6,27.5,540.0,742.22,566.34
2018,7,7,16,45,726.5,100.0,3.55,27.25,492.5,696.19,535.83
2018,7,7,17,0,707.0,95.0,3.5,27.0,445.0,651.95,506.21
2018,7,7,17,15,660.5,93.5,3.3,26.55,392.0,589.02,460.74
2018,7,7,17,30,614.0,92.0,3.1,26.1,339.0,527.7,415.22
2018,7,7,17,45,473.5,96.0,2.95,25.65,270.5,410.44,325.29
2018,7,7,18,0,333.0,100.0,2.8,25.2,202.0,313.34,248.52
2018,7,7,18,15,291.0,84.5,2.8,25.2,161.5,257.55,203.06
2018,7,7,18,30,249.0,69.0,2.8,25.2,121.0,205.53,159.43
2018,7,7,18,45,194.5,53.5,2.35,23.9,87.5,143.78,108.13
2018,7,7,19,0,140.0,38.0,1.9,22.6,54.0,97.87,68.68
2018,7,7,19,15,84.0,23.5,1.9,22.3,32.0,54.91,19.72
2018,7,7,19,30,28.0,9.0,1.9,22.0,10.0,14.04,0.0
2018,7,7,19,45,14.0,4.5,1.95,21.7,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,75.0,10.5,2.6,15.95,14.5,8.96,0.0
2018,7,8,5,30,150.0,21.0,2.8,16.3,29.0,16.38,0.0
2018,7,8,5,45,268.0,32.5,2.95,16.65,64.5,26.8,16.23
2018,7,8,6,0,386.0,44.0,3.1,17.0,100.0,35.83,25.35
2018,7,8,6,15,467.5,51.5,3.3,17.55,146.0,41.14,30.44
2018,7,8,6,30,549.0,59.0,3.5,18.1,192.0,46.43,35.3
2018,7,8,6,45,607.0,63.0,3.65,18.65,242.5,48.8,37.38
2018,7,8,7,0,665.0,67.0,3.8,19.2,293.0,51.24,39.41
2018,7,8,7,15,703.0,71.0,3.8,19.8,345.0,58.28,45.34
2018,7,8,7,30,741.0,75.0,3.8,20.4,397.0,60.69,47.15
2018,7,8,7,45,770.5,78.0,3.8,20.95,449.5,62.21,48.18
2018,7,8,8,0,800.0,81.0,3.8,21.5,502.0,63.7,49.15
2018,7,8,8,15,820.5,83.0,3.75,22.05,551.5,64.31,49.38
2018,7,8,8,30,841.0,85.0,3.7,22.6,601.0,97.72,57.94
2018,7,8,8,45,857.5,87.0,3.65,23.15,648.0,154.51,84.87
2018,7,8,9,0,874.0,89.0,3.6,23.7,695.0,212.84,126.28
2018,7,8,9,15,886.0,90.5,3.55,24.2,737.0,271.11,174.0
2018,7,8,9,30,898.0,92.0,3.5,24.7,779.0,329.9,224.3
2018,7,8,9,45,907.5,93.0,3.45,25.2,816.0,387.75,273.99
2018,7,8,10,0,917.0,94.0,3.4,25.7,853.0,445.33,322.46
2018,7,8,10,15,923.5,95.0,3.35,26.1,884.0,501.02,368.27
2018,7,8,10,30,930.0,96.0,3.3,26.5,915.0,555.62,411.73
2018,7,8,10,45,933.5,97.5,3.25,26.9,938.5,607.62,451.83
2018,7,8,11,0,937.0,99.0,3.2,27.3,962.0,657.8,489.26
2018,7,8,11,15,940.0,99.0,3.15,27.65,979.0,704.41,523.13
2018,7,8,11,30,943.0,99.0,3.1,28.0,996.0,748.73,554.43
2018,7,8,11,45,944.5,100.5,3.0,28.3,1006.5,790.74,582.3
2018,7,8,12,0,946.0,102.0,2.9,28.6,1017.0,830.07,606.93
2018,7,8,12,15,946.0,101.5,2.85,28.8,1018.5,863.67,628.0
2018,7,8,12,30,946.0,101.0,2.8,29.0,1020.0,894.19,646.91
2018,7,8,12,45,944.0,101.5,2.75,29.25,1014.5,920.65,662.93
2018,7,8,13,0,942.0,102.0,2.7,29.5,1009.0,943.66,676.68
2018,7,8,13,15,939.5,101.0,2.7,29.6,996.0,961.25,687.78
2018,7,8,13,30,937.0,100.0,2.7,29.7,983.0,975.08,696.59
2018,7,8,13,45,933.0,99.5,2.65,29.8,963.0,984.16,702.05
2018,7,8,14,0,929.0,99.0,2.6,29.9,943.0,989.37,705.19
2018,7,8,14,15,923.5,98.5,2.6,29.9,916.5,989.29,705.87
2018,7,8,14,30,918.0,98.0,2.6,29.9,890.0,985.38,704.28
2018,7,8,14,45,911.0,96.5,2.55,29.85,857.0,975.21,698.55
2018,7,8,15,0,904.0,95.0,2.5,29.8,824.0,961.34,690.62
2018,7,8,15,15,894.5,93.0,2.5,29.7,785.5,941.03,679.24
2018,7,8,15,30,885.0,91.0,2.5,29.6,747.0,917.33,665.73
2018,7,8,15,45,873.5,89.0,2.5,29.5,704.0,888.63,648.95
2018,7,8,16,0,862.0,87.0,2.5,29.4,661.0,857.01,630.17
2018,7,8,16,15,846.0,84.5,2.5,29.1,613.5,818.33,606.98
2018,7,8,16,30,830.0,82.0,2.5,28.8,566.0,777.44,582.0
2018,7,8,16,45,809.0,79.0,2.5,28.5,516.0,737.07,556.97
2018,7,8,17,0,788.0,76.0,2.5,28.2,466.0,688.0,525.3
2018,7,8,17,15,761.5,72.5,2.3,27.65,415.0,633.49,488.52
2018,7,8,17,30,735.0,69.0,2.1,27.1,364.0,578.78,449.07
2018,7,8,17,45,696.0,64.5,1.95,26.55,312.5,515.44,402.08
2018,7,8,18,0,657.0,60.0,1.8,26.0,261.0,453.81,354.65
2018,7,8,18,15,601.0,54.5,1.8,26.0,211.5,386.9,301.03
2018,7,8,18,30,545.0,49.0,1.8,26.0,162.0,322.37,247.35
2018,7,8,18,45,459.5,41.0,1.45,24.0,118.5,248.13,186.08
2018,7,8,19,0,374.0,33.0,1.1,22.0,75.0,182.76,129.38
2018,7,8,19,15,241.0,22.5,1.15,21.55,44.5,105.19,39.89
2018,7,8,19,30,108.0,12.0,1.2,21.1,14.0,34.85,0.0
2018,7,8,19,45,54.0,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,104.5,10.5,1.35,15.25,15.5,8.96,0.0
2018,7,9,5,30,209.0,21.0,1.6,16.0,31.0,17.71,0.0
2018,7,9,5,45,333.0,30.0,1.9,16.7,68.0,24.78,14.48
2018,7,9,6,0,457.0,39.0,2.2,17.4,105.0,31.84,21.86
2018,7,9,6,15,532.5,46.0,2.15,18.2,152.5,36.99,26.75
2018,7,9,6,30,608.0,53.0,2.1,19.0,200.0,42.11,31.39
2018,7,9,6,45,658.5,57.5,2.05,19.8,251.0,49.05,37.44
2018,7,9,7,0,709.0,62.0,2.0,20.6,302.0,52.25,40.07
2018,7,9,7,15,743.5,66.5,2.1,21.4,355.0,55.26,42.43
2018,7,9,7,30,778.0,71.0,2.2,22.2,408.0,58.19,44.66
2018,7,9,7,45,803.5,74.0,2.25,22.95,460.0,59.82,45.73
2018,7,9,8,0,829.0,77.0,2.3,23.7,512.0,61.39,46.75
2018,7,9,8,15,848.0,79.5,2.3,24.25,562.5,71.49,54.96
2018,7,9,8,30,867.0,82.0,2.3,24.8,613.0,96.35,56.08
2018,7,9,8,45,881.0,84.5,2.3,25.35,659.5,154.8,83.38
2018,7,9,9,0,895.0,87.0,2.3,25.9,706.0,214.5,125.23
2018,7,9,9,15,903.0,89.5,2.3,26.35,747.0,273.86,173.31
2018,7,9,9,30,911.0,92.0,2.3,26.8,788.0,333.28,223.53
2018,7,9,9,45,917.0,95.0,2.25,27.3,824.5,392.21,273.24
2018,7,9,10,0,923.0,98.0,2.2,27.8,861.0,450.5,321.28
2018,7,9,10,15,929.5,99.5,2.15,28.15,892.5,507.02,366.66
2018,7,9,10,30,936.0,101.0,2.1,28.5,924.0,562.45,409.63
2018,7,9,10,45,940.5,102.0,2.05,28.9,948.5,615.05,448.97
2018,7,9,11,0,945.0,103.0,2.0,29.3,973.0,665.9,485.65
2018,7,9,11,15,947.5,103.0,1.95,29.6,989.5,712.67,518.53
2018,7,9,11,30,950.0,103.0,1.9,29.9,1006.0,757.09,548.79
2018,7,9,11,45,952.0,103.5,1.85,30.25,1016.5,799.04,575.65
2018,7,9,12,0,954.0,104.0,1.8,30.6,1027.0,838.3,599.28
2018,7,9,12,15,954.5,104.0,1.7,30.8,1029.5,873.11,619.57
2018,7,9,12,30,955.0,104.0,1.6,31.0,1032.0,904.85,637.63
2018,7,9,12,45,954.5,104.0,1.55,31.2,1027.0,932.52,653.51
2018,7,9,13,0,954.0,104.0,1.5,31.4,1022.0,956.77,667.19
2018,7,9,13,15,951.0,103.0,1.45,31.5,1008.5,974.23,676.94
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,987.86,684.44
2018,7,9,13,45,944.0,100.5,1.35,31.75,974.0,996.18,688.66
2018,7,9,14,0,940.0,99.0,1.3,31.9,953.0,1000.55,690.62
2018,7,9,14,15,934.5,98.0,1.3,31.9,926.0,1000.04,691.02
2018,7,9,14,30,929.0,97.0,1.3,31.9,899.0,995.63,689.24
2018,7,9,14,45,922.0,96.0,1.25,31.95,866.0,985.96,683.5
2018,7,9,15,0,915.0,95.0,1.2,32.0,833.0,972.55,675.67
2018,7,9,15,15,904.0,93.0,1.2,31.9,792.5,950.72,664.02
2018,7,9,15,30,893.0,91.0,1.2,31.8,752.0,925.51,650.38
2018,7,9,15,45,880.5,89.0,1.15,31.7,708.5,895.77,633.17
2018,7,9,16,0,868.0,87.0,1.1,31.6,665.0,863.12,614.1
2018,7,9,16,15,852.0,84.5,1.1,31.45,617.0,824.27,591.76
2018,7,9,16,30,836.0,82.0,1.1,31.3,569.0,783.19,567.7
2018,7,9,16,45,813.5,79.0,1.05,31.1,518.0,741.46,542.34
2018,7,9,17,0,791.0,76.0,1.0,30.9,467.0,691.09,510.74
2018,7,9,17,15,762.5,73.0,0.9,30.4,415.5,635.62,475.07
2018,7,9,17,30,734.0,70.0,0.8,29.9,364.0,580.09,436.78
2018,7,9,17,45,695.0,65.0,0.7,29.4,312.0,516.16,391.14
2018,7,9,18,0,656.0,60.0,0.6,28.9,260.0,453.95,345.02
2018,7,9,18,15,598.5,54.5,0.6,28.9,210.5,386.3,292.91
2018,7,9,18,30,541.0,49.0,0.6,28.9,161.0,321.15,240.67
2018,7,9,18,45,452.5,41.5,0.7,27.35,117.5,246.38,181.18
2018,7,9,19,0,364.0,34.0,0.8,25.8,74.0,180.68,125.68
2018,7,9,19,15,231.5,23.0,0.85,25.4,44.0,102.91,36.41
2018,7,9,19,30,99.0,12.0,0.9,25.0,14.0,32.87,0.0
2018,7,9,19,45,49.5,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,72.0,10.0,1.25,19.2,13.5,8.54,0.0
2018,7,10,5,30,144.0,20.0,1.5,20.0,27.0,15.61,0.0
2018,7,10,5,45,249.5,32.5,1.7,20.75,61.5,25.26,14.43
2018,7,10,6,0,355.0,45.0,1.9,21.5,96.0,36.7,25.53
2018,7,10,6,15,427.0,55.0,1.85,22.25,140.0,43.97,32.24
2018,7,10,6,30,499.0,65.0,1.8,23.0,184.0,51.07,38.54
2018,7,10,6,45,548.0,73.0,1.7,23.7,233.0,56.19,42.93
2018,7,10,7,0,597.0,81.0,1.6,24.4,282.0,61.15,47.02
2018,7,10,7,15,634.5,87.0,1.85,25.35,332.5,64.33,49.42
2018,7,10,7,30,672.0,93.0,2.1,26.3,383.0,67.41,51.65
2018,7,10,7,45,700.0,98.0,2.35,27.25,433.5,69.53,53.03
2018,7,10,8,0,728.0,103.0,2.6,28.2,484.0,71.54,54.29
2018,7,10,8,15,750.0,106.0,2.65,28.65,532.5,79.03,60.18
2018,7,10,8,30,772.0,109.0,2.7,29.1,581.0,100.76,60.47
2018,7,10,8,45,789.5,112.0,2.7,29.5,627.0,155.07,85.74
2018,7,10,9,0,807.0,115.0,2.7,29.9,673.0,211.25,124.48
2018,7,10,9,15,821.0,117.5,2.65,30.25,715.0,267.92,169.34
2018,7,10,9,30,835.0,120.0,2.6,30.6,757.0,325.54,216.92
2018,7,10,9,45,846.5,121.0,2.55,30.9,794.0,386.24,266.86
2018,7,10,10,0,858.0,122.0,2.5,31.2,831.0,441.66,312.05
2018,7,10,10,15,865.5,123.5,2.4,31.5,861.5,495.4,354.69
2018,7,10,10,30,873.0,125.0,2.3,31.8,892.0,548.26,395.2
2018,7,10,10,45,803.5,164.5,2.2,32.1,885.5,587.23,424.19
2018,7,10,11,0,734.0,204.0,2.1,32.4,879.0,619.48,446.95
2018,7,10,11,15,646.0,253.5,2.05,32.6,856.0,640.22,460.84
2018,7,10,11,30,558.0,303.0,2.0,32.8,833.0,654.57,469.48
2018,7,10,11,45,572.0,299.0,1.9,33.0,847.0,688.49,492.14
2018,7,10,12,0,586.0,295.0,1.8,33.2,861.0,724.73,515.58
2018,7,10,12,15,708.5,229.5,1.75,33.35,916.0,796.38,564.17
2018,7,10,12,30,831.0,164.0,1.7,33.5,971.0,862.91,606.83
2018,7,10,12,45,831.5,162.5,1.65,33.65,966.5,888.7,621.52
2018,7,10,13,0,832.0,161.0,1.6,33.8,962.0,911.37,634.57
2018,7,10,13,15,860.0,143.5,1.6,33.85,962.0,928.25,644.9
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,955.21,661.53
2018,7,10,13,45,883.5,124.5,1.55,33.95,941.5,962.89,665.63
2018,7,10,14,0,879.0,123.0,1.5,34.0,921.0,966.82,667.75
2018,7,10,14,15,862.5,126.5,1.5,34.0,890.5,960.42,664.54
2018,7,10,14,30,846.0,130.0,1.5,34.0,860.0,950.45,659.37
2018,7,10,14,45,847.5,124.0,1.45,33.95,831.0,944.76,656.42
2018,7,10,15,0,849.0,118.0,1.4,33.9,802.0,935.3,651.23
2018,7,10,15,15,838.5,115.5,1.35,33.8,764.0,914.59,639.35
2018,7,10,15,30,828.0,113.0,1.3,33.7,726.0,900.91,632.02
2018,7,10,15,45,814.5,110.0,1.3,33.6,683.0,870.31,614.74
2018,7,10,16,0,801.0,107.0,1.3,33.5,640.0,836.99,595.78
2018,7,10,16,15,783.5,104.0,1.25,33.3,593.5,797.79,572.5
2018,7,10,16,30,766.0,101.0,1.2,33.1,547.0,756.56,547.68
2018,7,10,16,45,743.0,96.5,1.15,32.95,497.5,707.64,517.28
2018,7,10,17,0,720.0,92.0,1.1,32.8,448.0,657.67,485.67
2018,7,10,17,15,689.5,87.5,0.95,32.4,397.5,604.63,449.98
2018,7,10,17,30,659.0,83.0,0.8,32.0,347.0,549.12,411.15
2018,7,10,17,45,617.0,77.0,0.7,31.6,296.5,485.56,365.76
2018,7,10,18,0,575.0,71.0,0.6,31.2,246.0,424.22,320.39
2018,7,10,18,15,516.5,63.5,0.6,31.2,198.5,355.43,267.88
2018,7,10,18,30,458.0,56.0,0.6,31.2,151.0,291.46,217.09
2018,7,10,18,45,373.0,46.0,0.45,30.55,109.5,219.57,159.31
2018,7,10,19,0,288.0,36.0,0.3,29.9,68.0,156.6,106.64
2018,7,10,19,15,179.0,23.5,0.3,29.6,40.0,87.74,28.0
2018,7,10,19,30,70.0,11.0,0.3,29.3,12.0,25.44,0.0
2018,7,10,19,45,35.0,5.5,0.3,29.0,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.35,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.55,26.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,52.0,9.0,1.3,21.85,11.5,7.68,0.0
2018,7,11,5,30,104.0,18.0,1.5,22.5,23.0,14.01,0.0
2018,7,11,5,45,201.5,32.0,1.7,23.15,55.5,24.75,13.71
2018,7,11,6,0,299.0,46.0,1.9,23.8,88.0,35.34,24.09
2018,7,11,6,15,327.0,60.0,1.8,24.45,123.0,45.39,33.11
2018,7,11,6,30,355.0,74.0,1.7,25.1,158.0,55.08,41.59
2018,7,11,6,45,443.5,80.5,1.6,25.75,211.5,59.67,45.52
2018,7,11,7,0,532.0,87.0,1.5,26.4,265.0,65.2,50.05
2018,7,11,7,15,480.0,112.5,1.5,27.45,293.5,80.02,62.14
2018,7,11,7,30,428.0,138.0,1.5,28.5,322.0,94.75,73.87
2018,7,11,7,45,516.0,134.0,1.55,29.5,384.0,91.77,70.83
2018,7,11,8,0,604.0,130.0,1.6,30.5,446.0,87.86,67.09
2018,7,11,8,15,662.5,125.0,1.55,31.0,503.0,82.8,62.59
2018,7,11,8,30,721.0,120.0,1.5,31.5,560.0,98.3,58.95
2018,7,11,8,45,737.0,125.0,1.45,32.0,604.5,158.38,89.19
2018,7,11,9,0,753.0,130.0,1.4,32.5,649.0,212.66,125.86
2018,7,11,9,15,761.0,136.5,1.4,32.8,689.0,267.76,168.67
2018,7,11,9,30,769.0,143.0,1.4,33.1,729.0,323.25,213.45
2018,7,11,9,45,746.0,164.0,1.4,33.4,755.5,378.92,258.87
2018,7,11,10,0,723.0,185.0,1.4,33.7,782.0,427.5,297.93
2018,7,11,10,15,745.5,180.0,1.45,33.9,815.5,481.32,339.19
2018,7,11,10,30,768.0,175.0,1.5,34.1,849.0,532.49,377.63
2018,7,11,10,45,725.0,203.5,1.55,34.25,854.0,573.09,407.66
2018,7,11,11,0,682.0,232.0,1.6,34.4,859.0,609.84,433.89
2018,7,11,11,15,673.0,240.0,1.65,34.5,868.5,647.63,460.45
2018,7,11,11,30,664.0,248.0,1.7,34.6,878.0,683.07,484.81
2018,7,11,11,45,734.5,211.5,1.8,34.75,915.5,738.26,523.23
2018,7,11,12,0,805.0,175.0,1.9,34.9,953.0,790.36,559.21
2018,7,11,12,15,788.0,185.5,1.95,34.95,948.5,817.22,576.66
2018,7,11,12,30,771.0,196.0,2.0,35.0,944.0,840.58,591.58
2018,7,11,12,45,795.5,180.0,2.05,35.1,948.5,873.58,612.52
2018,7,11,13,0,820.0,164.0,2.1,35.2,953.0,904.02,631.69
2018,7,11,13,15,817.5,162.5,2.15,35.2,940.5,920.51,642.45
2018,7,11,13,30,815.0,161.0,2.2,35.2,928.0,933.52,651.26
2018,7,11,13,45,811.5,159.0,2.25,35.25,909.0,941.57,656.97
2018,7,11,14,0,808.0,157.0,2.3,35.3,890.0,946.02,660.61
2018,7,11,14,15,801.0,155.0,2.3,35.2,863.5,943.53,660.01
2018,7,11,14,30,794.0,153.0,2.3,35.1,837.0,937.47,657.36
2018,7,11,14,45,675.0,201.0,2.3,35.05,767.0,879.98,622.19
2018,7,11,15,0,556.0,249.0,2.3,35.0,697.0,806.14,574.24
2018,7,11,15,15,398.5,265.0,2.25,34.85,578.0,671.02,483.83
2018,7,11,15,30,241.0,281.0,2.2,34.7,459.0,520.26,379.7
2018,7,11,15,45,170.0,258.0,2.15,34.55,380.0,412.18,304.25
2018,7,11,16,0,99.0,235.0,2.1,34.4,301.0,323.83,240.17
2018,7,11,16,15,275.5,207.5,2.0,34.1,372.0,458.91,343.13
2018,7,11,16,30,452.0,180.0,1.9,33.8,443.0,583.58,434.18
2018,7,11,16,45,349.5,159.5,1.8,33.55,352.0,466.2,350.33
2018,7,11,17,0,247.0,139.0,1.7,33.3,261.0,337.81,257.23
2018,7,11,17,15,132.0,103.0,1.55,32.85,167.5,207.79,158.92
2018,7,11,17,30,17.0,67.0,1.4,32.4,74.0,70.16,50.49
2018,7,11,17,45,28.5,74.0,1.25,32.0,83.5,83.68,61.71
2018,7,11,18,0,40.0,81.0,1.1,31.6,93.0,97.13,72.48
2018,7,11,18,15,63.5,77.5,1.1,31.6,92.5,114.0,85.53
2018,7,11,18,30,87.0,74.0,1.1,31.6,92.0,120.56,89.61
2018,7,11,18,45,58.5,52.5,0.9,30.15,63.0,81.64,58.19
2018,7,11,19,0,30.0,31.0,0.7,28.7,34.0,39.57,24.21
2018,7,11,19,15,15.5,17.5,0.7,28.5,19.0,20.11,2.03
2018,7,11,19,30,1.0,4.0,0.7,28.3,4.0,3.64,0.0
2018,7,11,19,45,0.5,2.0,0.65,28.1,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,20.5,7.5,2.35,22.8,8.5,6.4,0.0
2018,7,12,5,30,41.0,15.0,2.5,23.0,17.0,11.97,0.0
2018,7,12,5,45,100.0,34.5,2.65,23.2,46.5,26.68,15.02
2018,7,12,6,0,159.0,54.0,2.8,23.4,76.0,41.08,28.9
2018,7,12,6,15,183.5,69.0,2.9,23.75,104.5,52.01,38.82
2018,7,12,6,30,208.0,84.0,3.0,24.1,133.0,62.67,48.25
2018,7,12,6,45,178.5,99.5,3.1,24.4,149.0,72.89,57.08
2018,7,12,7,0,149.0,115.0,3.2,24.7,165.0,85.97,68.12
2018,7,12,7,15,274.0,133.5,3.2,25.2,244.0,95.48,75.85
2018,7,12,7,30,399.0,152.0,3.2,25.7,323.0,103.54,82.21
2018,7,12,7,45,454.0,160.0,3.2,26.2,378.0,107.43,84.99
2018,7,12,8,0,509.0,168.0,3.2,26.7,433.0,111.18,87.62
2018,7,12,8,15,476.5,187.5,3.15,27.25,455.0,120.26,94.58
2018,7,12,8,30,444.0,207.0,3.1,27.8,477.0,142.5,99.56
2018,7,12,8,45,425.0,228.5,3.0,28.35,503.5,186.83,124.61
2018,7,12,9,0,406.0,250.0,2.9,28.9,530.0,229.23,155.24
2018,7,12,9,15,460.0,250.0,2.85,29.35,585.5,272.14,186.37
2018,7,12,9,30,514.0,250.0,2.8,29.8,641.0,321.03,223.58
2018,7,12,9,45,581.5,237.5,2.7,30.25,700.5,370.34,261.44
2018,7,12,10,0,649.0,225.0,2.6,30.7,760.0,426.87,304.71
2018,7,12,10,15,657.5,229.5,2.5,30.95,789.0,475.33,342.47
2018,7,12,10,30,666.0,234.0,2.4,31.2,818.0,523.68,379.02
2018,7,12,10,45,671.0,238.5,2.3,31.5,841.0,569.74,412.75
2018,7,12,11,0,676.0,243.0,2.2,31.8,864.0,614.93,444.77
2018,7,12,11,15,571.5,292.5,2.15,31.95,824.5,621.86,449.14
2018,7,12,11,30,467.0,342.0,2.1,32.1,785.0,622.56,448.52
2018,7,12,11,45,323.0,407.5,2.05,32.25,715.5,592.11,425.49
2018,7,12,12,0,179.0,473.0,2.0,32.4,646.0,549.92,393.79
2018,7,12,12,15,163.0,475.0,2.05,32.5,633.0,551.71,395.15
2018,7,12,12,30,147.0,477.0,2.1,32.6,620.0,551.73,394.97
2018,7,12,12,45,128.0,469.0,2.1,32.75,593.0,538.48,385.53
