Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,13,0,109.0,461.0,2.1,32.9,566.0,523.15,374.69
2018,7,12,13,15,195.0,439.0,2.15,32.85,623.5,589.12,422.62
2018,7,12,13,30,281.0,417.0,2.2,32.8,681.0,670.26,479.41
2018,7,12,13,45,404.5,357.5,2.25,32.7,729.0,752.64,537.53
2018,7,12,14,0,528.0,298.0,2.3,32.6,777.0,821.55,586.31
2018,7,12,14,15,616.0,248.5,2.35,32.55,791.5,867.94,619.25
2018,7,12,14,30,704.0,199.0,2.4,32.5,806.0,906.52,646.27
2018,7,12,14,45,697.0,193.5,2.45,32.45,775.0,894.06,639.42
2018,7,12,15,0,690.0,188.0,2.5,32.4,744.0,878.41,631.01
2018,7,12,15,15,602.0,210.5,2.5,32.25,678.5,812.81,588.99
2018,7,12,15,30,514.0,233.0,2.5,32.1,613.0,739.82,540.59
2018,7,12,15,45,404.5,240.0,2.55,32.0,528.0,639.92,472.58
2018,7,12,16,0,295.0,247.0,2.6,31.9,443.0,525.03,392.2
2018,7,12,16,15,416.5,208.0,2.6,31.65,462.5,597.56,448.08
2018,7,12,16,30,538.0,169.0,2.6,31.4,482.0,642.41,483.22
2018,7,12,16,45,547.5,154.0,2.6,31.2,447.5,615.33,465.6
2018,7,12,17,0,557.0,139.0,2.6,31.0,413.0,592.82,451.12
2018,7,12,17,15,525.0,129.5,2.45,30.6,365.0,529.91,406.57
2018,7,12,17,30,493.0,120.0,2.3,30.2,317.0,475.36,367.03
2018,7,12,17,45,452.5,109.0,2.2,29.8,270.0,415.35,322.28
2018,7,12,18,0,412.0,98.0,2.1,29.4,223.0,357.98,278.14
2018,7,12,18,15,300.5,83.5,2.1,29.4,165.5,263.42,203.68
2018,7,12,18,30,189.0,69.0,2.1,29.4,108.0,169.89,128.94
2018,7,12,18,45,168.0,54.5,1.7,27.9,82.0,136.11,100.5
2018,7,12,19,0,147.0,40.0,1.3,26.4,56.0,104.77,72.23
2018,7,12,19,15,85.5,24.0,1.35,26.05,32.0,56.57,13.91
2018,7,12,19,30,24.0,8.0,1.4,25.7,8.0,12.37,0.0
2018,7,12,19,45,12.0,4.0,1.4,25.4,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,13,5,15,29.0,8.5,2.0,20.4,9.5,7.26,0.0
2018,7,13,5,30,58.0,17.0,2.1,20.7,19.0,14.51,0.0
2018,7,13,5,45,135.5,33.5,2.25,21.05,49.0,26.05,14.5
2018,7,13,6,0,213.0,50.0,2.4,21.4,79.0,38.0,26.53
2018,7,13,6,15,211.0,63.5,2.45,21.95,102.5,48.43,36.04
2018,7,13,6,30,209.0,77.0,2.5,22.5,126.0,58.0,44.56
2018,7,13,6,45,141.0,98.5,2.5,23.05,135.0,74.39,58.68
2018,7,13,7,0,73.0,120.0,2.5,23.6,144.0,90.96,72.65
2018,7,13,7,15,148.5,144.5,2.5,24.25,204.5,104.88,84.07
2018,7,13,7,30,224.0,169.0,2.5,24.9,265.0,116.23,93.08
2018,7,13,7,45,289.5,179.5,2.45,25.55,320.0,122.79,97.95
2018,7,13,8,0,355.0,190.0,2.4,26.2,375.0,129.18,102.6
2018,7,13,8,15,293.5,216.0,2.35,26.75,379.0,142.06,112.55
2018,7,13,8,30,232.0,242.0,2.3,27.3,383.0,162.52,118.88
2018,7,13,8,45,181.5,276.5,2.25,27.9,392.0,207.14,149.41
2018,7,13,9,0,131.0,311.0,2.2,28.5,401.0,236.64,172.13
2018,7,13,9,15,141.5,333.5,2.15,28.9,436.5,267.43,194.45
2018,7,13,9,30,152.0,356.0,2.1,29.3,472.0,299.86,218.24
2018,7,13,9,45,184.5,373.5,2.1,29.75,521.0,338.22,245.87
2018,7,13,10,0,217.0,391.0,2.1,30.2,570.0,380.42,276.3
2018,7,13,10,15,310.0,377.0,2.1,30.5,643.0,427.29,309.87
2018,7,13,10,30,403.0,363.0,2.1,30.8,716.0,485.7,351.92
2018,7,13,10,45,454.0,354.0,2.1,31.1,762.0,536.48,388.33
2018,7,13,11,0,505.0,345.0,2.1,31.4,808.0,590.98,426.83
2018,7,13,11,15,584.5,303.5,2.15,31.6,849.5,639.08,461.53
2018,7,13,11,30,664.0,262.0,2.2,31.8,891.0,695.0,501.17
2018,7,13,11,45,705.0,240.0,2.2,32.05,914.5,741.0,532.64
2018,7,13,12,0,746.0,218.0,2.2,32.3,938.0,786.99,563.67
2018,7,13,12,15,772.5,202.0,2.2,32.4,949.0,819.52,585.78
2018,7,13,12,30,799.0,186.0,2.2,32.5,960.0,856.86,609.79
2018,7,13,12,45,736.0,221.5,2.2,32.55,932.0,867.82,616.19
2018,7,13,13,0,673.0,257.0,2.2,32.6,904.0,866.72,614.26
2018,7,13,13,15,552.5,322.5,2.2,32.7,849.0,834.15,590.64
2018,7,13,13,30,432.0,388.0,2.2,32.8,794.0,796.39,563.54
2018,7,13,13,45,386.0,397.0,2.2,32.85,754.0,759.5,539.52
2018,7,13,14,0,340.0,406.0,2.2,32.9,714.0,732.37,521.38
2018,7,13,14,15,270.0,407.0,2.15,32.85,647.0,672.25,480.69
2018,7,13,14,30,200.0,408.0,2.1,32.8,580.0,593.02,426.87
2018,7,13,14,45,160.0,383.0,2.1,32.75,517.5,532.17,385.77
2018,7,13,15,0,120.0,358.0,2.1,32.7,455.0,470.54,343.18
2018,7,13,15,15,133.0,340.5,2.05,32.55,443.0,465.97,341.57
2018,7,13,15,30,146.0,323.0,2.0,32.4,431.0,460.19,338.82
2018,7,13,15,45,153.0,297.5,2.0,32.25,404.5,439.22,325.39
2018,7,13,16,0,160.0,272.0,2.0,32.1,378.0,416.97,311.0
2018,7,13,16,15,264.0,242.0,2.0,31.85,402.0,487.57,365.39
2018,7,13,16,30,368.0,212.0,2.0,31.6,426.0,533.24,401.15
2018,7,13,16,45,361.0,195.5,1.95,31.3,389.5,498.5,377.34
2018,7,13,17,0,354.0,179.0,1.9,31.0,353.0,462.89,352.94
2018,7,13,17,15,290.0,162.0,1.75,30.45,294.0,385.92,296.7
2018,7,13,17,30,226.0,145.0,1.6,29.9,235.0,313.39,242.5
2018,7,13,17,45,260.0,124.0,1.45,29.35,213.5,301.4,234.42
2018,7,13,18,0,294.0,103.0,1.3,28.8,192.0,285.3,222.03
2018,7,13,18,15,241.0,87.0,1.3,28.8,150.5,226.25,174.8
2018,7,13,18,30,188.0,71.0,1.3,28.8,109.0,172.28,130.81
2018,7,13,18,45,148.0,54.0,1.1,26.9,79.0,127.74,94.34
2018,7,13,19,0,108.0,37.0,0.9,25.0,49.0,87.33,59.84
2018,7,13,19,15,67.0,22.5,0.95,24.65,28.5,49.21,9.85
2018,7,13,19,30,26.0,8.0,1.0,24.3,8.0,12.85,0.0
2018,7,13,19,45,13.0,4.0,1.0,23.9,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,14,5,15,21.5,8.0,1.3,19.65,9.0,6.83,0.0
2018,7,14,5,30,43.0,16.0,1.4,20.1,18.0,13.66,0.0
2018,7,14,5,45,113.0,34.5,1.5,20.55,48.0,26.65,14.78
2018,7,14,6,0,183.0,53.0,1.6,21.0,78.0,40.43,28.6
2018,7,14,6,15,256.5,68.0,1.6,21.8,119.0,50.9,38.17
2018,7,14,6,30,330.0,83.0,1.6,22.6,160.0,61.41,47.45
2018,7,14,6,45,390.5,94.0,1.55,23.4,207.0,68.74,53.73
2018,7,14,7,0,451.0,105.0,1.5,24.2,254.0,75.87,59.62
2018,7,14,7,15,496.0,114.0,1.4,24.9,303.5,81.31,63.9
2018,7,14,7,30,541.0,123.0,1.3,25.6,353.0,86.56,67.91
2018,7,14,7,45,576.5,129.0,1.2,26.25,402.5,89.96,70.31
2018,7,14,8,0,612.0,135.0,1.1,26.9,452.0,91.74,71.32
2018,7,14,8,15,626.0,143.5,1.1,27.4,496.0,94.74,73.37
2018,7,14,8,30,640.0,152.0,1.1,27.9,540.0,114.73,74.65
2018,7,14,8,45,664.0,156.5,1.05,28.45,586.5,163.86,97.51
2018,7,14,9,0,688.0,161.0,1.0,29.0,633.0,215.85,132.49
2018,7,14,9,15,715.0,159.5,1.0,29.35,677.0,267.01,171.65
2018,7,14,9,30,742.0,158.0,1.0,29.7,721.0,320.76,214.61
2018,7,14,9,45,674.0,196.0,1.0,30.1,726.5,372.5,258.15
2018,7,14,10,0,606.0,234.0,1.0,30.5,732.0,416.3,293.98
2018,7,14,10,15,539.5,273.5,1.0,30.8,729.5,455.47,324.64
2018,7,14,10,30,473.0,313.0,1.0,31.1,727.0,485.74,347.44
2018,7,14,10,45,382.5,367.5,1.0,31.35,708.5,507.92,363.21
2018,7,14,11,0,292.0,422.0,1.0,31.6,690.0,519.94,370.88
2018,7,14,11,15,382.0,385.0,0.95,31.85,742.5,571.56,406.67
2018,7,14,11,30,472.0,348.0,0.9,32.1,795.0,631.56,447.16
2018,7,14,11,45,522.0,325.5,0.9,32.35,824.5,677.46,477.61
2018,7,14,12,0,572.0,303.0,0.9,32.6,854.0,722.11,506.99
2018,7,14,12,15,489.5,342.0,0.85,32.75,814.5,717.36,501.44
2018,7,14,12,30,407.0,381.0,0.8,32.9,775.0,703.64,490.45
2018,7,14,12,45,477.0,343.0,0.8,33.05,802.5,750.49,522.05
2018,7,14,13,0,547.0,305.0,0.8,33.2,830.0,796.8,552.32
2018,7,14,13,15,489.5,329.5,0.8,33.3,795.0,783.48,542.38
2018,7,14,13,30,432.0,354.0,0.8,33.4,760.0,766.02,530.46
2018,7,14,13,45,516.5,308.0,0.75,33.45,783.0,813.09,561.89
2018,7,14,14,0,601.0,262.0,0.7,33.5,806.0,861.57,592.89
2018,7,14,14,15,543.5,277.5,0.7,33.5,758.5,823.57,568.62
2018,7,14,14,30,486.0,293.0,0.7,33.5,711.0,787.23,546.07
2018,7,14,14,45,512.0,269.0,0.7,33.45,694.5,788.94,549.41
2018,7,14,15,0,538.0,245.0,0.7,33.4,678.0,787.27,550.27
2018,7,14,15,15,551.0,227.0,0.7,33.25,651.5,783.01,549.34
2018,7,14,15,30,564.0,209.0,0.7,33.1,625.0,769.66,542.91
2018,7,14,15,45,452.5,218.0,0.7,33.0,539.0,661.38,472.98
2018,7,14,16,0,341.0,227.0,0.7,32.9,453.0,544.81,395.94
2018,7,14,16,15,387.5,201.5,0.7,32.65,440.5,567.4,414.58
2018,7,14,16,30,434.0,176.0,0.7,32.4,428.0,566.56,416.35
2018,7,14,16,45,370.5,175.0,0.7,32.2,376.5,501.14,371.51
2018,7,14,17,0,307.0,174.0,0.7,32.0,325.0,422.84,317.16
2018,7,14,17,15,314.5,154.5,0.7,31.6,294.0,395.21,299.25
2018,7,14,17,30,322.0,135.0,0.7,31.2,263.0,365.82,279.0
2018,7,14,17,45,290.5,118.0,0.7,30.8,221.0,313.63,240.57
2018,7,14,18,0,259.0,101.0,0.7,30.4,179.0,263.62,202.68
2018,7,14,18,15,227.0,83.5,0.7,30.4,142.5,215.24,164.52
2018,7,14,18,30,195.0,66.0,0.7,30.4,106.0,169.63,127.5
2018,7,14,18,45,165.5,50.5,0.7,28.75,77.5,130.59,95.49
2018,7,14,19,0,136.0,35.0,0.7,27.1,49.0,94.58,64.14
2018,7,14,19,15,83.5,21.5,0.7,26.65,28.5,52.67,8.47
2018,7,14,19,30,31.0,8.0,0.7,26.2,8.0,14.03,0.0
2018,7,14,19,45,15.5,4.0,0.75,25.75,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,15,5,15,27.5,8.0,1.35,20.9,9.0,6.83,0.0
2018,7,15,5,30,55.0,16.0,1.5,21.4,18.0,13.66,0.0
2018,7,15,5,45,141.0,32.5,1.65,21.9,48.5,25.02,13.17
2018,7,15,6,0,227.0,49.0,1.8,22.4,79.0,37.34,25.79
2018,7,15,6,15,302.0,62.0,1.9,23.2,120.5,46.79,34.41
2018,7,15,6,30,377.0,75.0,2.0,24.0,162.0,56.04,42.57
2018,7,15,6,45,434.0,84.5,2.05,24.8,208.5,62.48,48.1
2018,7,15,7,0,491.0,94.0,2.1,25.6,255.0,68.78,53.28
2018,7,15,7,15,534.5,101.0,2.1,26.35,304.0,74.08,57.47
2018,7,15,7,30,578.0,108.0,2.1,27.1,353.0,77.41,59.89
2018,7,15,7,45,612.0,113.0,2.1,27.85,402.5,79.04,60.85
2018,7,15,8,0,646.0,118.0,2.1,28.6,452.0,80.61,61.72
2018,7,15,8,15,664.5,124.5,1.95,29.15,498.0,82.82,63.16
2018,7,15,8,30,683.0,131.0,1.8,29.7,544.0,102.46,64.13
2018,7,15,8,45,627.0,165.0,1.7,30.2,567.0,165.63,99.83
2018,7,15,9,0,571.0,199.0,1.6,30.7,590.0,222.75,141.95
2018,7,15,9,15,589.5,206.5,1.5,31.1,632.5,271.44,178.81
2018,7,15,9,30,608.0,214.0,1.4,31.5,675.0,322.09,218.52
2018,7,15,9,45,692.0,183.5,1.3,31.9,732.5,369.77,254.83
2018,7,15,10,0,776.0,153.0,1.2,32.3,790.0,428.76,299.4
2018,7,15,10,15,693.0,204.5,1.2,32.6,789.5,473.52,334.9
2018,7,15,10,30,610.0,256.0,1.2,32.9,789.0,512.08,363.96
2018,7,15,10,45,482.0,332.0,1.2,33.25,760.5,536.6,381.29
2018,7,15,11,0,354.0,408.0,1.2,33.6,732.0,547.47,387.85
2018,7,15,11,15,366.5,409.0,1.25,33.8,750.0,580.59,410.8
2018,7,15,11,30,379.0,410.0,1.3,34.0,768.0,613.82,433.34
2018,7,15,11,45,492.5,349.5,1.3,34.2,820.5,675.56,475.86
2018,7,15,12,0,606.0,289.0,1.3,34.4,873.0,738.01,518.14
2018,7,15,12,15,530.5,332.0,1.35,34.5,844.0,742.83,519.77
2018,7,15,12,30,455.0,375.0,1.4,34.6,815.0,739.74,516.65
2018,7,15,12,45,478.0,361.5,1.45,34.75,822.0,768.28,535.96
2018,7,15,13,0,501.0,348.0,1.5,34.9,829.0,795.3,553.93
2018,7,15,13,15,519.5,334.5,1.5,34.95,827.5,816.32,567.78
2018,7,15,13,30,538.0,321.0,1.5,35.0,826.0,835.03,580.23
2018,7,15,13,45,575.5,293.5,1.5,35.1,823.5,857.51,595.5
2018,7,15,14,0,613.0,266.0,1.5,35.2,821.0,877.57,609.23
2018,7,15,14,15,630.0,246.5,1.5,35.1,802.0,881.9,613.34
2018,7,15,14,30,647.0,227.0,1.5,35.0,783.0,882.62,615.48
2018,7,15,14,45,556.0,254.5,1.5,34.95,719.5,822.24,576.72
2018,7,15,15,0,465.0,282.0,1.5,34.9,656.0,756.66,534.54
2018,7,15,15,15,450.5,275.0,1.5,34.7,622.5,732.47,520.74
2018,7,15,15,30,436.0,268.0,1.5,34.5,589.0,706.43,505.23
2018,7,15,15,45,354.0,264.5,1.5,34.35,515.0,603.64,437.33
2018,7,15,16,0,272.0,261.0,1.5,34.2,441.0,521.57,381.63
2018,7,15,16,15,287.0,239.5,1.45,33.9,417.0,505.43,372.75
2018,7,15,16,30,302.0,218.0,1.4,33.6,393.0,487.03,361.69
2018,7,15,16,45,340.0,196.0,1.35,33.35,376.0,483.77,361.47
2018,7,15,17,0,378.0,174.0,1.3,33.1,359.0,492.24,368.95
2018,7,15,17,15,224.5,143.5,1.2,32.6,250.0,319.79,243.27
2018,7,15,17,30,71.0,113.0,1.1,32.1,141.0,163.11,123.72
2018,7,15,17,45,37.0,104.0,1.0,31.55,118.5,120.29,90.54
2018,7,15,18,0,3.0,95.0,0.9,31.0,96.0,85.39,62.75
2018,7,15,18,15,29.0,82.5,0.9,31.0,88.5,94.27,69.92
2018,7,15,18,30,55.0,70.0,0.9,31.0,81.0,94.14,69.14
2018,7,15,18,45,35.5,51.5,0.8,29.75,58.0,65.3,45.63
2018,7,15,19,0,16.0,33.0,0.7,28.5,35.0,37.98,23.0
2018,7,15,19,15,10.0,19.0,0.7,28.25,20.0,20.72,0.0
2018,7,15,19,30,4.0,5.0,0.7,28.0,5.0,5.2,0.0
2018,7,15,19,45,2.0,2.5,0.7,27.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.0,0.55,23.25,4.0,0.0,0.0
2018,7,16,5,30,3.0,8.0,0.6,23.3,8.0,6.83,0.0
2018,7,16,5,45,1.5,17.0,0.7,23.4,17.0,14.02,4.7
2018,7,16,6,0,0.0,26.0,0.8,23.5,26.0,21.46,12.37
2018,7,16,6,15,0.0,34.0,0.85,23.7,34.0,28.08,18.42
2018,7,16,6,30,0.0,42.0,0.9,23.9,42.0,34.72,24.34
2018,7,16,6,45,0.5,55.0,1.0,24.05,55.0,45.54,33.74
2018,7,16,7,0,1.0,68.0,1.1,24.2,68.0,56.18,42.84
2018,7,16,7,15,55.5,115.5,1.2,24.7,139.0,89.27,70.73
2018,7,16,7,30,110.0,163.0,1.3,25.2,210.0,116.19,92.84
2018,7,16,7,45,154.0,187.0,1.45,25.7,261.5,131.37,104.86
2018,7,16,8,0,198.0,211.0,1.6,26.2,313.0,146.12,116.38
2018,7,16,8,15,178.5,229.5,1.65,26.5,328.5,156.49,124.25
2018,7,16,8,30,159.0,248.0,1.7,26.8,344.0,172.22,127.83
2018,7,16,8,45,97.0,249.5,1.8,27.15,309.5,182.92,134.37
2018,7,16,9,0,35.0,251.0,1.9,27.5,275.0,192.29,143.17
2018,7,16,9,15,54.0,290.5,2.05,27.7,330.0,228.39,169.5
2018,7,16,9,30,73.0,330.0,2.2,27.9,385.0,267.65,198.2
2018,7,16,9,45,67.5,346.0,2.35,28.15,399.0,285.94,211.9
2018,7,16,10,0,62.0,362.0,2.5,28.4,413.0,303.7,225.11
2018,7,16,10,15,100.0,393.0,2.6,28.7,479.0,351.6,259.8
2018,7,16,10,30,138.0,424.0,2.7,29.0,545.0,401.25,295.6
2018,7,16,10,45,180.0,435.5,2.8,29.3,597.5,447.49,328.91
2018,7,16,11,0,222.0,447.0,2.9,29.6,650.0,497.8,364.95
2018,7,16,11,15,177.5,456.0,2.9,29.85,620.5,492.98,360.83
2018,7,16,11,30,133.0,465.0,2.9,30.1,591.0,483.82,353.55
2018,7,16,11,45,146.0,473.0,2.95,30.3,612.5,512.65,373.98
2018,7,16,12,0,159.0,481.0,3.0,30.5,634.0,542.23,394.64
2018,7,16,12,15,198.0,480.5,3.05,30.75,671.5,586.29,425.74
2018,7,16,12,30,237.0,480.0,3.1,31.0,709.0,631.97,457.62
2018,7,16,12,45,208.0,478.5,3.15,31.2,679.0,618.35,447.5
2018,7,16,13,0,179.0,477.0,3.2,31.4,649.0,602.07,435.8
2018,7,16,13,15,369.0,385.0,3.2,31.6,733.0,712.75,516.65
2018,7,16,13,30,559.0,293.0,3.2,31.8,817.0,830.3,599.22
2018,7,16,13,45,588.5,263.0,3.2,31.95,804.5,843.0,608.07
2018,7,16,14,0,618.0,233.0,3.2,32.1,792.0,851.93,615.27
2018,7,16,14,15,707.5,187.0,3.25,32.15,809.0,897.93,647.05
2018,7,16,14,30,797.0,141.0,3.3,32.2,826.0,932.59,670.28
2018,7,16,14,45,628.0,193.0,3.3,32.25,719.5,831.16,604.23
2018,7,16,15,0,459.0,245.0,3.3,32.3,613.0,713.92,523.52
2018,7,16,15,15,297.5,272.5,3.25,32.25,506.5,568.34,420.97
2018,7,16,15,30,136.0,300.0,3.2,32.2,400.0,427.99,318.24
2018,7,16,15,45,144.5,282.0,3.2,32.1,382.5,416.29,311.57
2018,7,16,16,0,153.0,264.0,3.2,32.0,365.0,403.44,303.52
2018,7,16,16,15,98.0,219.0,3.2,31.8,282.0,306.38,231.78
2018,7,16,16,30,43.0,174.0,3.2,31.6,199.0,197.5,149.2
2018,7,16,16,45,22.0,131.5,3.15,31.35,144.0,137.71,103.31
2018,7,16,17,0,1.0,89.0,3.1,31.1,89.0,74.92,53.95
2018,7,16,17,15,138.5,103.0,3.0,30.65,157.5,213.66,166.6
2018,7,16,17,30,276.0,117.0,2.9,30.2,226.0,315.75,247.52
2018,7,16,17,45,379.5,99.0,2.75,29.75,225.5,361.5,283.15
2018,7,16,18,0,483.0,81.0,2.6,29.3,225.0,386.89,301.92
2018,7,16,18,15,422.5,71.5,2.6,29.3,179.5,314.23,243.66
2018,7,16,18,30,362.0,62.0,2.6,29.3,134.0,253.08,193.13
2018,7,16,18,45,278.0,49.5,2.25,27.95,95.5,184.98,137.19
2018,7,16,19,0,194.0,37.0,1.9,26.6,57.0,126.42,86.89
2018,7,16,19,15,112.0,22.5,1.95,26.35,32.5,67.26,5.18
2018,7,16,19,30,30.0,8.0,2.0,26.1,8.0,13.85,0.0
2018,7,16,19,45,15.0,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,25.5,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,51.0,14.0,1.9,23.0,16.0,11.95,0.0
2018,7,17,5,45,128.5,30.0,2.05,23.35,44.5,23.11,11.05
2018,7,17,6,0,206.0,46.0,2.2,23.7,73.0,35.06,23.64
2018,7,17,6,15,279.0,60.0,2.3,24.25,113.5,45.25,32.9
2018,7,17,6,30,352.0,74.0,2.4,24.8,154.0,55.2,41.7
2018,7,17,6,45,386.5,86.5,2.5,25.35,195.0,63.55,48.89
2018,7,17,7,0,421.0,99.0,2.6,25.9,236.0,71.59,55.61
2018,7,17,7,15,485.0,105.0,2.65,26.35,289.0,75.29,58.51
2018,7,17,7,30,549.0,111.0,2.7,26.8,342.0,79.45,61.71
2018,7,17,7,45,582.5,116.5,2.75,27.3,390.5,81.3,62.9
2018,7,17,8,0,616.0,122.0,2.8,27.8,439.0,83.06,64.0
2018,7,17,8,15,642.0,126.5,2.85,28.1,486.0,83.93,64.41
2018,7,17,8,30,668.0,131.0,2.9,28.4,533.0,101.43,64.3
2018,7,17,8,45,689.5,134.5,2.9,28.7,578.0,151.35,87.38
2018,7,17,9,0,711.0,138.0,2.9,29.0,623.0,203.74,123.29
2018,7,17,9,15,678.5,159.5,2.9,29.2,646.0,258.67,168.46
2018,7,17,9,30,646.0,181.0,2.9,29.4,669.0,309.7,211.95
2018,7,17,9,45,708.0,163.5,2.95,29.65,723.0,361.09,253.28
2018,7,17,10,0,770.0,146.0,3.0,29.9,777.0,421.38,301.26
2018,7,17,10,15,780.5,147.0,3.0,30.0,807.5,473.17,343.12
2018,7,17,10,30,791.0,148.0,3.0,30.1,838.0,524.66,383.63
2018,7,17,10,45,759.5,168.5,3.0,30.25,846.5,567.28,416.43
2018,7,17,11,0,728.0,189.0,3.0,30.4,855.0,605.22,444.74
2018,7,17,11,15,775.0,168.0,3.0,30.6,889.0,657.5,482.94
2018,7,17,11,30,822.0,147.0,3.0,30.8,923.0,705.08,517.3
2018,7,17,11,45,701.0,219.0,3.0,31.0,886.0,722.81,527.37
2018,7,17,12,0,580.0,291.0,3.0,31.2,849.0,720.59,523.62
2018,7,17,12,15,419.0,354.0,3.0,31.4,757.5,671.71,487.47
2018,7,17,12,30,258.0,417.0,3.0,31.6,666.0,602.82,437.04
2018,7,17,12,45,374.0,361.5,2.95,31.85,720.5,678.51,491.64
2018,7,17,13,0,490.0,306.0,2.9,32.1,775.0,748.51,540.82
2018,7,17,13,15,662.0,221.5,2.85,32.25,846.5,845.92,608.74
2018,7,17,13,30,834.0,137.0,2.8,32.4,918.0,920.54,656.29
2018,7,17,13,45,813.5,144.5,2.75,32.55,893.5,921.1,655.75
2018,7,17,14,0,793.0,152.0,2.7,32.7,869.0,932.05,662.56
2018,7,17,14,15,625.5,232.5,2.7,32.75,787.5,865.86,619.75
2018,7,17,14,30,458.0,313.0,2.7,32.8,706.0,782.37,561.91
2018,7,17,14,45,255.0,288.0,2.65,32.8,505.5,545.47,399.48
2018,7,17,15,0,52.0,263.0,2.6,32.8,305.0,293.17,216.08
2018,7,17,15,15,33.0,217.5,2.55,32.7,243.5,231.2,171.15
2018,7,17,15,30,14.0,172.0,2.5,32.6,182.0,159.94,117.7
2018,7,17,15,45,27.0,200.5,2.5,32.55,218.5,209.85,156.17
2018,7,17,16,0,40.0,229.0,2.5,32.5,255.0,250.86,187.5
2018,7,17,16,15,63.0,231.0,2.4,32.25,269.0,273.47,205.62
2018,7,17,16,30,86.0,233.0,2.3,32.0,283.0,295.17,223.06
2018,7,17,16,45,115.5,217.5,2.2,31.75,278.0,316.7,240.54
2018,7,17,17,0,145.0,202.0,2.1,31.5,273.0,319.85,244.32
2018,7,17,17,15,121.0,167.5,1.95,31.05,222.0,260.78,200.28
2018,7,17,17,30,97.0,133.0,1.8,30.6,171.0,203.06,156.46
2018,7,17,17,45,73.0,101.5,1.6,30.15,128.0,150.38,115.49
2018,7,17,18,0,49.0,70.0,1.4,29.7,85.0,91.32,68.56
2018,7,17,18,15,58.5,69.0,1.4,29.7,83.5,102.7,77.32
2018,7,17,18,30,68.0,68.0,1.4,29.7,82.0,105.95,78.88
2018,7,17,18,45,46.5,49.5,1.15,28.55,58.0,74.4,52.9
2018,7,17,19,0,25.0,31.0,0.9,27.4,34.0,38.88,23.48
2018,7,17,19,15,16.0,18.5,0.9,27.2,20.0,22.07,0.0
2018,7,17,19,30,7.0,6.0,0.9,27.0,6.0,6.76,0.0
2018,7,17,19,45,3.5,3.0,0.95,26.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.65,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,22.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,18,5,15,3.0,5.0,2.25,21.0,5.0,0.0,0.0
2018,7,18,5,30,6.0,10.0,2.3,21.1,10.0,8.54,0.0
2018,7,18,5,45,75.5,27.0,2.4,21.25,36.0,21.15,9.43
2018,7,18,6,0,145.0,44.0,2.5,21.4,62.0,33.99,22.94
2018,7,18,6,15,203.0,57.5,2.55,21.75,96.0,44.18,32.33
2018,7,18,6,30,261.0,71.0,2.6,22.1,130.0,52.48,39.83
2018,7,18,6,45,242.0,95.0,2.7,22.5,160.5,70.43,55.4
2018,7,18,7,0,223.0,119.0,2.8,22.9,191.0,85.88,68.56
2018,7,18,7,15,239.0,136.0,2.9,23.45,225.5,96.68,77.45
2018,7,18,7,30,255.0,153.0,3.0,24.0,260.0,107.06,85.8
2018,7,18,7,45,193.5,184.0,3.1,24.55,271.5,130.16,104.65
2018,7,18,8,0,132.0,215.0,3.2,25.1,283.0,147.22,118.15
2018,7,18,8,15,160.0,238.5,3.1,25.6,329.0,160.87,128.67
2018,7,18,8,30,188.0,262.0,3.0,26.1,375.0,180.52,134.64
2018,7,18,8,45,243.0,277.0,2.95,26.6,435.0,204.31,146.01
2018,7,18,9,0,298.0,292.0,2.9,27.1,495.0,244.17,172.29
2018,7,18,9,15,279.0,317.0,2.75,27.55,516.5,280.49,200.63
2018,7,18,9,30,260.0,342.0,2.6,28.0,538.0,314.95,227.88
2018,7,18,9,45,247.5,357.5,2.5,28.4,551.5,343.52,250.33
2018,7,18,10,0,235.0,373.0,2.4,28.8,565.0,370.65,271.18
2018,7,18,10,15,434.5,298.0,2.2,29.25,670.0,426.01,310.57
2018,7,18,10,30,634.0,223.0,2.0,29.7,775.0,500.7,364.69
2018,7,18,10,45,580.5,258.5,1.85,30.15,775.0,535.95,389.94
2018,7,18,11,0,527.0,294.0,1.7,30.6,775.0,567.37,411.24
2018,7,18,11,15,460.0,330.0,1.55,30.95,756.0,582.99,420.72
2018,7,18,11,30,393.0,366.0,1.4,31.3,737.0,592.13,425.06
2018,7,18,11,45,354.5,393.0,1.25,31.7,730.5,605.97,432.38
2018,7,18,12,0,316.0,420.0,1.1,32.1,724.0,619.4,438.84
2018,7,18,12,15,213.5,437.5,1.05,32.35,643.0,562.63,398.73
2018,7,18,12,30,111.0,455.0,1.0,32.6,562.0,503.81,356.91
2018,7,18,12,45,344.0,373.5,0.95,32.8,703.0,653.39,461.8
2018,7,18,13,0,577.0,292.0,0.9,33.0,844.0,815.13,567.48
2018,7,18,13,15,537.0,289.0,0.9,33.15,797.5,792.14,550.95
2018,7,18,13,30,497.0,286.0,0.9,33.3,751.0,765.58,534.21
2018,7,18,13,45,349.5,356.0,0.9,33.4,679.5,688.12,481.92
2018,7,18,14,0,202.0,426.0,0.9,33.5,608.0,606.64,426.05
2018,7,18,14,15,190.0,399.0,0.85,33.5,566.5,573.09,404.95
2018,7,18,14,30,178.0,372.0,0.8,33.5,525.0,537.9,382.13
2018,7,18,14,45,248.5,330.5,0.8,33.5,535.0,583.56,415.46
2018,7,18,15,0,319.0,289.0,0.8,33.5,545.0,608.46,434.44
2018,7,18,15,15,222.5,258.0,0.75,33.35,432.5,483.79,349.66
2018,7,18,15,30,126.0,227.0,0.7,33.2,320.0,343.51,251.79
2018,7,18,15,45,144.0,244.0,0.7,33.1,344.0,376.53,277.0
2018,7,18,16,0,162.0,261.0,0.7,33.0,368.0,408.95,300.52
2018,7,18,16,15,161.0,239.0,0.65,32.75,338.5,382.2,282.4
2018,7,18,16,30,160.0,217.0,0.6,32.5,309.0,354.68,263.94
2018,7,18,16,45,249.0,185.0,0.6,32.25,313.5,401.7,300.84
2018,7,18,17,0,338.0,153.0,0.6,32.0,318.0,441.51,331.46
2018,7,18,17,15,334.0,138.5,0.6,31.55,286.0,408.96,309.04
2018,7,18,17,30,330.0,124.0,0.6,31.1,254.0,375.58,285.91
2018,7,18,17,45,254.5,108.0,0.6,30.65,199.5,281.64,216.33
2018,7,18,18,0,179.0,92.0,0.6,30.2,145.0,209.22,160.88
2018,7,18,18,15,121.0,81.5,0.6,30.2,114.0,150.0,114.02
2018,7,18,18,30,63.0,71.0,0.6,30.2,83.0,107.75,79.78
2018,7,18,18,45,37.0,51.5,0.7,28.4,58.0,66.71,46.88
2018,7,18,19,0,11.0,32.0,0.8,26.6,33.0,35.59,21.17
2018,7,18,19,15,14.5,19.0,0.8,26.1,19.5,22.43,0.0
2018,7,18,19,30,18.0,6.0,0.8,25.6,6.0,9.36,0.0
2018,7,18,19,45,9.0,3.0,0.85,25.1,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,19,5,15,31.0,6.5,2.1,19.4,7.5,0.0,0.0
2018,7,19,5,30,62.0,13.0,2.2,19.8,15.0,11.1,0.0
2018,7,19,5,45,169.5,28.5,2.3,20.15,47.0,22.08,9.74
2018,7,19,6,0,277.0,44.0,2.4,20.5,79.0,33.86,22.89
2018,7,19,6,15,338.5,55.5,2.45,21.35,117.5,42.3,30.75
2018,7,19,6,30,400.0,67.0,2.5,22.2,156.0,50.55,38.14
2018,7,19,6,45,436.5,79.0,2.55,23.05,199.5,58.76,45.24
2018,7,19,7,0,473.0,91.0,2.6,23.9,243.0,66.67,51.88
2018,7,19,7,15,559.5,92.0,2.7,24.65,303.0,67.82,52.59
2018,7,19,7,30,646.0,93.0,2.8,25.4,363.0,67.61,52.09
2018,7,19,7,45,591.0,117.5,2.9,26.2,389.5,82.31,64.08
2018,7,19,8,0,536.0,142.0,3.0,27.0,416.0,95.93,74.95
2018,7,19,8,15,616.5,135.5,2.9,27.5,481.0,89.69,69.35
2018,7,19,8,30,697.0,129.0,2.8,28.0,546.0,100.93,63.82
2018,7,19,8,45,624.0,167.0,2.75,28.5,563.0,166.32,101.57
2018,7,19,9,0,551.0,205.0,2.7,29.0,580.0,223.94,145.24
2018,7,19,9,15,502.5,242.0,2.6,29.4,600.5,276.45,187.89
2018,7,19,9,30,454.0,279.0,2.5,29.8,621.0,323.63,226.98
2018,7,19,9,45,459.0,295.5,2.4,30.15,656.0,369.96,263.37
2018,7,19,10,0,464.0,312.0,2.3,30.5,691.0,416.69,299.36
2018,7,19,10,15,478.0,318.5,2.2,30.8,722.0,460.76,332.59
2018,7,19,10,30,492.0,325.0,2.1,31.1,753.0,505.68,365.57
2018,7,19,10,45,604.5,273.0,2.0,31.35,814.0,560.81,405.59
2018,7,19,11,0,717.0,221.0,1.9,31.6,875.0,625.79,451.88
2018,7,19,11,15,783.5,185.0,1.85,31.85,912.5,677.84,488.54
2018,7,19,11,30,850.0,149.0,1.8,32.1,950.0,727.54,523.12
2018,7,19,11,45,869.5,139.5,1.75,32.35,966.5,771.91,552.56
2018,7,19,12,0,889.0,130.0,1.7,32.6,983.0,814.84,578.96
2018,7,19,12,15,857.0,149.5,1.7,32.75,974.0,837.73,592.72
2018,7,19,12,30,825.0,169.0,1.7,32.9,965.0,868.69,611.73
2018,7,19,12,45,839.5,158.5,1.65,33.0,965.0,898.87,629.65
2018,7,19,13,0,854.0,148.0,1.6,33.1,965.0,913.74,637.93
2018,7,19,13,15,767.0,194.0,1.6,33.15,920.5,909.9,635.53
2018,7,19,13,30,680.0,240.0,1.6,33.2,876.0,897.94,627.93
2018,7,19,13,45,526.0,313.0,1.65,33.2,799.0,830.87,583.3
2018,7,19,14,0,372.0,386.0,1.7,33.2,722.0,747.27,527.55
2018,7,19,14,15,314.0,392.0,1.7,33.15,669.5,703.31,499.07
2018,7,19,14,30,256.0,398.0,1.7,33.1,617.0,657.66,468.68
2018,7,19,14,45,278.5,376.5,1.7,33.05,606.5,660.2,472.37
2018,7,19,15,0,301.0,355.0,1.7,33.0,596.0,660.61,474.34
2018,7,19,15,15,314.5,331.5,1.75,32.85,572.5,648.16,468.16
2018,7,19,15,30,328.0,308.0,1.8,32.7,549.0,633.45,460.52
2018,7,19,15,45,205.0,288.0,1.8,32.55,435.5,478.63,352.9
2018,7,19,16,0,82.0,268.0,1.8,32.4,322.0,329.17,244.72
2018,7,19,16,15,101.0,253.5,1.8,32.15,315.0,330.46,247.85
2018,7,19,16,30,120.0,239.0,1.8,31.9,308.0,346.31,260.87
2018,7,19,16,45,204.5,207.5,1.8,31.6,312.0,376.49,286.36
2018,7,19,17,0,289.0,176.0,1.8,31.3,316.0,414.32,316.8
2018,7,19,17,15,352.0,149.0,1.65,30.75,300.0,433.79,332.74
2018,7,19,17,30,415.0,122.0,1.5,30.2,284.0,430.45,331.72
2018,7,19,17,45,383.5,107.5,1.3,29.65,240.5,375.34,290.34
2018,7,19,18,0,352.0,93.0,1.1,29.1,197.0,322.17,249.48
2018,7,19,18,15,303.0,78.5,1.1,29.1,155.5,262.24,202.02
2018,7,19,18,30,254.0,64.0,1.1,29.1,114.0,206.86,156.86
2018,7,19,18,45,206.0,49.0,0.95,27.4,82.0,156.32,115.31
2018,7,19,19,0,158.0,34.0,0.8,25.7,50.0,111.24,75.25
2018,7,19,19,15,97.5,21.0,0.85,25.35,29.0,60.98,0.0
2018,7,19,19,30,37.0,8.0,0.9,25.0,8.0,15.56,0.0
2018,7,19,19,45,18.5,4.0,1.0,24.65,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,5,15,18.0,5.0,1.55,20.6,5.5,0.0,0.0
2018,7,20,5,30,36.0,10.0,1.7,21.0,11.0,8.54,0.0
2018,7,20,5,45,30.5,11.0,1.8,21.4,13.0,9.0,0.4
2018,7,20,6,0,25.0,12.0,1.9,21.8,15.0,9.78,2.55
2018,7,20,6,15,12.5,14.5,2.1,22.45,16.0,12.3,4.91
2018,7,20,6,30,0.0,17.0,2.3,23.1,17.0,13.98,6.47
2018,7,20,6,45,2.5,52.0,2.45,23.7,53.0,43.05,31.64
2018,7,20,7,0,5.0,87.0,2.6,24.3,89.0,70.12,54.75
2018,7,20,7,15,13.0,110.0,2.7,24.8,115.5,87.55,69.31
2018,7,20,7,30,21.0,133.0,2.8,25.3,142.0,104.75,83.43
2018,7,20,7,45,90.0,173.0,2.85,25.8,218.0,127.72,102.09
2018,7,20,8,0,159.0,213.0,2.9,26.3,294.0,146.49,116.97
2018,7,20,8,15,186.0,233.0,2.95,26.75,337.0,158.37,126.04
2018,7,20,8,30,213.0,253.0,3.0,27.2,380.0,176.55,130.69
2018,7,20,8,45,182.5,280.0,3.0,27.65,395.0,208.63,151.07
2018,7,20,9,0,152.0,307.0,3.0,28.1,410.0,237.55,172.73
2018,7,20,9,15,143.0,313.5,3.0,28.5,415.5,255.73,186.6
2018,7,20,9,30,134.0,320.0,3.0,28.9,421.0,272.31,199.6
2018,7,20,9,45,153.5,348.5,3.0,29.3,469.5,311.81,228.8
2018,7,20,10,0,173.0,377.0,3.0,29.7,518.0,354.17,259.89
2018,7,20,10,15,260.0,378.0,3.0,30.05,599.5,406.66,297.79
2018,7,20,10,30,347.0,379.0,3.0,30.4,681.0,473.27,345.96
2018,7,20,10,45,386.0,372.5,3.0,30.7,717.0,515.59,376.75
2018,7,20,11,0,425.0,366.0,3.0,31.0,753.0,560.69,409.24
2018,7,20,11,15,433.0,363.0,2.95,31.25,764.0,591.81,431.25
2018,7,20,11,30,441.0,360.0,2.9,31.5,775.0,622.36,452.52
2018,7,20,11,45,530.5,320.0,2.9,31.75,825.0,682.73,495.38
2018,7,20,12,0,620.0,280.0,2.9,32.0,875.0,745.23,538.98
2018,7,20,12,15,654.0,260.0,2.9,32.1,889.0,784.74,566.05
2018,7,20,12,30,688.0,240.0,2.9,32.2,903.0,823.18,592.29
2018,7,20,12,45,545.0,302.5,2.85,32.3,826.0,777.95,559.13
2018,7,20,13,0,402.0,365.0,2.8,32.4,749.0,725.0,520.79
2018,7,20,13,15,249.5,394.0,2.75,32.4,631.5,613.56,442.95
2018,7,20,13,30,97.0,423.0,2.7,32.4,514.0,477.89,346.22
2018,7,20,13,45,146.0,425.5,2.65,32.4,559.0,547.95,396.91
2018,7,20,14,0,195.0,428.0,2.6,32.4,604.0,602.95,435.75
2018,7,20,14,15,233.5,412.0,2.55,32.25,616.5,646.36,466.45
2018,7,20,14,30,272.0,396.0,2.5,32.1,629.0,671.76,485.15
2018,7,20,14,45,204.5,381.5,2.45,31.95,553.0,576.6,419.79
2018,7,20,15,0,137.0,367.0,2.4,31.8,477.0,498.92,365.45
2018,7,20,15,15,145.0,349.5,2.4,31.55,460.5,489.64,360.8
2018,7,20,15,30,153.0,332.0,2.4,31.3,444.0,479.23,354.98
2018,7,20,15,45,164.0,310.0,2.35,31.05,423.5,465.55,346.85
2018,7,20,16,0,175.0,288.0,2.3,30.8,403.0,450.44,337.66
2018,7,20,16,15,205.0,263.0,2.25,30.6,388.0,446.78,337.14
2018,7,20,16,30,235.0,238.0,2.2,30.4,373.0,456.9,346.25
2018,7,20,16,45,203.5,212.0,2.2,30.2,321.0,381.17,291.64
2018,7,20,17,0,172.0,186.0,2.2,30.0,269.0,323.35,249.23
2018,7,20,17,15,90.0,143.5,2.05,29.65,186.5,212.83,164.27
2018,7,20,17,30,8.0,101.0,1.9,29.3,104.0,91.84,68.28
2018,7,20,17,45,19.5,93.0,1.75,28.9,99.0,98.37,74.14
2018,7,20,18,0,31.0,85.0,1.6,28.5,94.0,97.48,73.66
2018,7,20,18,15,31.5,76.0,1.6,28.5,83.5,88.98,66.51
2018,7,20,18,30,32.0,67.0,1.6,28.5,73.0,81.07,59.48
2018,7,20,18,45,20.5,47.5,1.3,27.05,51.0,55.29,38.25
2018,7,20,19,0,9.0,28.0,1.0,25.6,29.0,29.94,16.79
2018,7,20,19,15,6.0,16.0,1.1,25.35,16.5,16.36,0.0
2018,7,20,19,30,3.0,4.0,1.2,25.1,4.0,4.12,0.0
2018,7,20,19,45,1.5,2.0,1.3,24.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.3,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,23.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,21,5,15,4.0,5.0,1.1,19.8,5.0,0.0,0.0
2018,7,21,5,30,8.0,10.0,1.2,20.1,10.0,8.54,0.0
2018,7,21,5,45,37.5,26.0,1.35,20.4,30.0,20.66,7.76
2018,7,21,6,0,67.0,42.0,1.5,20.7,50.0,32.89,21.96
2018,7,21,6,15,136.5,59.5,1.45,21.2,86.0,45.15,33.18
2018,7,21,6,30,206.0,77.0,1.4,21.7,122.0,57.85,44.49
2018,7,21,6,45,358.0,81.0,1.3,22.25,184.5,59.59,46.1
2018,7,21,7,0,510.0,85.0,1.2,22.8,247.0,64.19,49.97
2018,7,21,7,15,549.0,92.0,1.1,23.45,295.0,67.86,52.88
2018,7,21,7,30,588.0,99.0,1.0,24.1,343.0,71.4,55.57
2018,7,21,7,45,628.0,103.0,0.9,24.75,394.5,72.69,56.29
2018,7,21,8,0,668.0,107.0,0.8,25.4,446.0,73.97,56.99
2018,7,21,8,15,693.5,111.0,0.65,26.15,494.5,74.99,57.43
2018,7,21,8,30,719.0,115.0,0.5,26.9,543.0,92.6,57.25
2018,7,21,8,45,596.5,157.5,0.4,27.65,532.0,157.13,95.19
2018,7,21,9,0,474.0,200.0,0.3,28.4,521.0,208.34,135.26
2018,7,21,9,15,273.5,258.5,0.35,28.85,446.5,242.55,169.05
2018,7,21,9,30,73.0,317.0,0.4,29.3,372.0,259.25,188.31
2018,7,21,9,45,72.5,334.0,0.5,29.75,391.0,279.76,203.19
2018,7,21,10,0,72.0,351.0,0.6,30.2,410.0,300.38,217.99
2018,7,21,10,15,48.5,334.0,0.75,30.45,374.5,285.79,207.96
2018,7,21,10,30,25.0,317.0,0.9,30.7,339.0,267.29,194.85
2018,7,21,10,45,38.5,346.0,1.1,31.0,380.5,301.99,220.01
2018,7,21,11,0,52.0,375.0,1.3,31.3,422.0,338.76,246.25
2018,7,21,11,15,71.0,401.5,1.5,31.45,467.5,379.16,275.15
2018,7,21,11,30,90.0,428.0,1.7,31.6,513.0,421.91,305.53
2018,7,21,11,45,106.5,451.5,1.9,31.75,553.0,462.46,334.16
2018,7,21,12,0,123.0,475.0,2.1,31.9,593.0,510.9,368.0
2018,7,21,12,15,131.5,478.0,2.1,31.9,604.5,531.81,382.36
2018,7,21,12,30,140.0,481.0,2.1,31.9,616.0,552.71,396.83
2018,7,21,12,45,181.0,466.0,2.15,31.95,639.5,585.73,420.61
2018,7,21,13,0,222.0,451.0,2.2,32.0,663.0,619.32,444.64
2018,7,21,13,15,457.5,338.5,2.15,31.95,768.0,767.57,549.36
2018,7,21,13,30,693.0,226.0,2.1,31.9,873.0,898.85,638.87
2018,7,21,13,45,735.5,194.5,2.0,31.8,868.0,912.47,646.05
2018,7,21,14,0,778.0,163.0,1.9,31.7,863.0,932.8,658.57
2018,7,21,14,15,795.0,148.0,1.8,31.55,845.0,940.43,663.17
2018,7,21,14,30,812.0,133.0,1.7,31.4,827.0,931.38,657.51
2018,7,21,14,45,741.0,154.5,1.65,31.3,769.0,897.27,636.77
2018,7,21,15,0,670.0,176.0,1.6,31.2,711.0,855.43,611.23
2018,7,21,15,15,723.0,147.5,1.6,31.0,699.0,862.21,617.69
2018,7,21,15,30,776.0,119.0,1.6,30.8,687.0,870.79,624.96
2018,7,21,15,45,751.5,118.5,1.6,30.65,641.0,833.91,602.88
2018,7,21,16,0,727.0,118.0,1.6,30.5,595.0,794.93,579.62
2018,7,21,16,15,722.5,110.0,1.65,30.3,554.0,763.07,561.38
2018,7,21,16,30,718.0,102.0,1.7,30.1,513.0,728.55,540.97
2018,7,21,16,45,694.0,96.0,1.7,29.85,463.5,681.46,511.26
2018,7,21,17,0,670.0,90.0,1.7,29.6,414.0,630.36,478.17
2018,7,21,17,15,673.5,80.5,1.55,29.2,374.0,594.14,453.96
2018,7,21,17,30,677.0,71.0,1.4,28.8,334.0,553.14,424.88
2018,7,21,17,45,612.0,67.0,1.25,28.4,278.0,478.62,369.66
2018,7,21,18,0,547.0,63.0,1.1,28.0,222.0,406.32,314.54
2018,7,21,18,15,407.5,58.5,1.1,28.0,164.0,299.71,231.55
2018,7,21,18,30,268.0,54.0,1.1,28.0,106.0,202.11,153.76
2018,7,21,18,45,134.0,39.0,0.95,26.8,65.0,105.04,76.35
2018,7,21,19,0,0.0,24.0,0.8,25.6,24.0,19.83,9.19
2018,7,21,19,15,2.5,13.5,0.8,25.5,13.5,11.88,0.0
2018,7,21,19,30,5.0,3.0,0.8,25.4,3.0,3.75,0.0
2018,7,21,19,45,2.5,1.5,0.75,25.25,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,0.0,1.5,0.6,20.75,1.5,0.0,0.0
2018,7,22,5,30,0.0,3.0,0.7,20.9,3.0,2.56,0.0
2018,7,22,5,45,0.0,7.0,0.8,21.05,7.0,5.74,0.0
2018,7,22,6,0,0.0,11.0,0.9,21.2,11.0,9.03,1.93
2018,7,22,6,15,0.0,15.0,0.9,21.5,15.0,12.33,4.99
2018,7,22,6,30,0.0,19.0,0.9,21.8,19.0,15.63,7.98
2018,7,22,6,45,0.0,22.0,0.9,22.05,22.0,18.12,10.2
2018,7,22,7,0,0.0,25.0,0.9,22.3,25.0,20.6,12.37
2018,7,22,7,15,1.0,49.5,0.9,22.75,50.0,40.95,29.95
2018,7,22,7,30,2.0,74.0,0.9,23.2,75.0,61.41,47.31
2018,7,22,7,45,1.5,86.5,0.95,23.65,87.5,71.55,55.62
2018,7,22,8,0,1.0,99.0,1.0,24.1,100.0,81.43,63.61
2018,7,22,8,15,3.0,125.5,1.0,24.65,127.5,101.68,80.07
2018,7,22,8,30,5.0,152.0,1.0,25.2,155.0,121.8,91.8
2018,7,22,8,45,3.5,130.5,1.05,25.8,132.5,106.89,79.52
