Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,0,2.0,109.0,1.1,26.4,110.0,90.54,66.36
2018,7,22,9,15,3.5,128.0,1.1,26.95,130.5,106.2,78.23
2018,7,22,9,30,5.0,147.0,1.1,27.5,151.0,122.12,90.13
2018,7,22,9,45,59.5,229.5,1.15,28.05,278.0,201.35,148.79
2018,7,22,10,0,114.0,312.0,1.2,28.6,405.0,285.98,210.31
2018,7,22,10,15,89.5,317.5,1.2,28.9,392.0,290.08,213.3
2018,7,22,10,30,65.0,323.0,1.2,29.2,379.0,292.44,214.98
2018,7,22,10,45,39.0,281.5,1.2,29.55,315.5,251.97,185.21
2018,7,22,11,0,13.0,240.0,1.2,29.9,252.0,206.61,151.49
2018,7,22,11,15,10.0,208.5,1.2,30.05,218.0,180.13,131.84
2018,7,22,11,30,7.0,177.0,1.2,30.2,184.0,152.84,111.39
2018,7,22,11,45,19.5,261.0,1.25,30.4,280.0,236.78,173.73
2018,7,22,12,0,32.0,345.0,1.3,30.6,376.0,321.63,234.76
2018,7,22,12,15,36.5,366.0,1.3,30.75,401.0,347.93,252.97
2018,7,22,12,30,41.0,387.0,1.3,30.9,426.0,374.94,271.84
2018,7,22,12,45,62.0,390.5,1.35,31.0,449.5,401.2,290.87
2018,7,22,13,0,83.0,394.0,1.4,31.1,473.0,428.27,310.42
2018,7,22,13,15,101.5,402.5,1.45,31.1,498.0,472.68,341.8
2018,7,22,13,30,120.0,411.0,1.5,31.1,523.0,504.27,364.15
2018,7,22,13,45,120.0,421.0,1.55,31.15,531.0,519.74,374.88
2018,7,22,14,0,120.0,431.0,1.6,31.2,539.0,534.85,385.49
2018,7,22,14,15,129.0,416.5,1.65,31.1,529.5,533.75,385.87
2018,7,22,14,30,138.0,402.0,1.7,31.0,520.0,531.65,385.74
2018,7,22,14,45,100.5,323.5,1.7,30.95,407.5,418.14,306.97
2018,7,22,15,0,63.0,245.0,1.7,30.9,295.0,286.87,213.1
2018,7,22,15,15,316.0,204.0,1.65,30.65,437.0,536.87,400.64
2018,7,22,15,30,569.0,163.0,1.6,30.4,579.0,733.57,539.1
2018,7,22,15,45,399.0,202.0,1.55,30.2,485.0,601.83,445.79
2018,7,22,16,0,229.0,241.0,1.5,30.0,391.0,466.0,348.61
2018,7,22,16,15,333.0,201.5,1.4,29.8,401.5,507.3,382.51
2018,7,22,16,30,437.0,162.0,1.3,29.6,412.0,559.3,421.82
2018,7,22,16,45,434.0,152.5,1.2,29.4,381.5,531.8,402.68
2018,7,22,17,0,431.0,143.0,1.1,29.2,351.0,502.87,382.83
2018,7,22,17,15,474.0,125.5,1.05,28.85,329.5,496.39,379.93
2018,7,22,17,30,517.0,108.0,1.0,28.5,308.0,484.54,372.38
2018,7,22,17,45,412.0,103.0,0.95,28.1,247.5,389.65,301.66
2018,7,22,18,0,307.0,98.0,0.9,27.7,187.0,303.68,235.92
2018,7,22,18,15,228.0,82.5,0.9,27.7,141.0,217.98,168.6
2018,7,22,18,30,149.0,67.0,0.9,27.7,95.0,152.78,115.8
2018,7,22,18,45,110.5,49.5,0.75,26.65,67.0,110.02,80.37
2018,7,22,19,0,72.0,32.0,0.6,25.6,39.0,71.2,45.89
2018,7,22,19,15,38.5,18.0,0.6,25.35,21.5,31.76,0.0
2018,7,22,19,30,5.0,4.0,0.6,25.1,4.0,4.6,0.0
2018,7,22,19,45,2.5,2.0,0.6,24.85,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.45,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.7,6.0,5.12,0.0
2018,7,23,5,45,1.5,14.0,0.95,21.95,14.0,11.54,1.04
2018,7,23,6,0,0.0,22.0,1.1,22.2,22.0,18.14,9.45
2018,7,23,6,15,0.0,31.0,1.15,22.5,31.0,25.59,16.29
2018,7,23,6,30,0.0,40.0,1.2,22.8,40.0,33.06,22.97
2018,7,23,6,45,0.0,43.0,1.25,23.05,43.0,35.53,25.23
2018,7,23,7,0,0.0,46.0,1.3,23.3,46.0,38.02,27.38
2018,7,23,7,15,0.5,68.5,1.35,23.6,68.5,56.79,43.42
2018,7,23,7,30,1.0,91.0,1.4,23.9,91.0,74.46,58.25
2018,7,23,7,45,2.0,97.5,1.45,24.2,98.5,79.87,62.53
2018,7,23,8,0,3.0,104.0,1.5,24.5,106.0,85.22,66.71
2018,7,23,8,15,1.5,96.5,1.5,24.85,97.5,79.83,61.86
2018,7,23,8,30,0.0,89.0,1.5,25.2,89.0,74.02,54.12
2018,7,23,8,45,0.0,83.5,1.5,25.55,83.5,69.46,50.23
2018,7,23,9,0,0.0,78.0,1.5,25.9,78.0,64.9,46.39
2018,7,23,9,15,2.0,117.5,1.45,26.35,119.0,97.58,71.83
2018,7,23,9,30,4.0,157.0,1.4,26.8,160.0,129.68,96.36
2018,7,23,9,45,4.5,162.5,1.35,27.25,166.0,134.89,99.93
2018,7,23,10,0,5.0,168.0,1.3,27.7,172.0,140.18,103.61
2018,7,23,10,15,5.5,169.5,1.35,28.1,174.0,142.33,104.95
2018,7,23,10,30,6.0,171.0,1.4,28.5,176.0,144.51,106.33
2018,7,23,10,45,5.0,163.5,1.45,28.95,168.0,138.52,101.5
2018,7,23,11,0,4.0,156.0,1.5,29.4,160.0,132.32,96.54
2018,7,23,11,15,11.0,224.0,1.6,29.6,234.5,193.59,142.58
2018,7,23,11,30,18.0,292.0,1.7,29.8,309.0,256.07,188.52
2018,7,23,11,45,20.5,313.0,1.8,30.0,332.5,277.42,203.81
2018,7,23,12,0,23.0,334.0,1.9,30.2,356.0,305.25,223.86
2018,7,23,12,15,29.5,345.5,2.0,30.35,374.0,324.41,237.74
2018,7,23,12,30,36.0,357.0,2.1,30.5,392.0,344.12,252.03
2018,7,23,12,45,54.0,380.5,2.2,30.65,432.5,385.32,281.93
2018,7,23,13,0,72.0,404.0,2.3,30.8,473.0,427.85,312.47
2018,7,23,13,15,76.0,405.0,2.35,30.75,477.0,437.36,319.45
2018,7,23,13,30,80.0,406.0,2.4,30.7,481.0,446.62,326.47
2018,7,23,13,45,67.0,382.5,2.45,30.65,444.5,415.63,304.69
2018,7,23,14,0,54.0,359.0,2.5,30.6,408.0,383.51,282.06
2018,7,23,14,15,61.0,362.5,2.5,30.45,416.0,396.51,292.23
2018,7,23,14,30,68.0,366.0,2.5,30.3,424.0,409.47,302.24
2018,7,23,14,45,70.0,359.0,2.5,30.15,416.5,406.82,301.04
2018,7,23,15,0,72.0,352.0,2.5,30.0,409.0,403.87,299.73
2018,7,23,15,15,78.0,316.5,2.6,29.8,375.5,374.62,279.99
2018,7,23,15,30,84.0,281.0,2.7,29.6,342.0,344.55,259.47
2018,7,23,15,45,42.5,189.5,2.75,29.45,220.5,213.8,161.56
2018,7,23,16,0,1.0,98.0,2.8,29.3,99.0,82.64,59.63
2018,7,23,16,15,0.5,67.5,2.8,29.05,68.0,56.49,39.36
2018,7,23,16,30,0.0,37.0,2.8,28.8,37.0,30.64,18.92
2018,7,23,16,45,0.0,32.0,2.8,28.55,32.0,26.47,15.68
2018,7,23,17,0,0.0,27.0,2.8,28.3,27.0,22.31,12.42
2018,7,23,17,15,0.0,26.0,2.6,27.9,26.0,21.46,11.82
2018,7,23,17,30,0.0,25.0,2.4,27.5,25.0,20.62,11.22
2018,7,23,17,45,0.0,34.0,2.25,27.15,34.0,28.06,17.37
2018,7,23,18,0,0.0,43.0,2.1,26.8,43.0,35.53,23.52
2018,7,23,18,15,0.0,37.5,2.1,26.8,37.5,30.97,19.71
2018,7,23,18,30,0.0,32.0,2.1,26.8,32.0,26.41,15.81
2018,7,23,18,45,0.0,23.5,1.9,25.9,23.5,19.37,9.86
2018,7,23,19,0,0.0,15.0,1.7,25.0,15.0,12.35,3.47
2018,7,23,19,15,0.0,8.5,1.75,24.75,8.5,6.99,0.0
2018,7,23,19,30,0.0,2.0,1.8,24.5,2.0,1.71,0.0
2018,7,23,19,45,0.0,1.0,1.9,24.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,3.5,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,7.0,8.0,1.3,20.5,8.0,6.83,0.0
2018,7,24,5,45,11.0,21.5,1.45,20.65,22.5,17.53,3.8
2018,7,24,6,0,15.0,35.0,1.6,20.8,37.0,28.22,17.87
2018,7,24,6,15,16.0,49.0,1.65,20.9,52.0,39.19,28.04
2018,7,24,6,30,17.0,63.0,1.7,21.0,67.0,50.04,37.84
2018,7,24,6,45,10.5,53.5,1.75,21.15,56.0,44.37,33.11
2018,7,24,7,0,4.0,44.0,1.8,21.3,45.0,36.4,26.19
2018,7,24,7,15,7.0,64.0,1.85,21.55,66.5,53.1,40.61
2018,7,24,7,30,10.0,84.0,1.9,21.8,88.0,69.29,54.36
2018,7,24,7,45,20.5,115.5,1.95,22.05,125.5,90.26,71.96
2018,7,24,8,0,31.0,147.0,2.0,22.3,163.0,111.86,89.83
2018,7,24,8,15,15.5,128.5,2.0,22.7,136.5,104.04,82.78
2018,7,24,8,30,0.0,110.0,2.0,23.1,110.0,90.43,67.8
2018,7,24,8,45,6.5,159.5,2.0,23.45,164.0,128.85,97.8
2018,7,24,9,0,13.0,209.0,2.0,23.8,218.0,167.68,127.44
2018,7,24,9,15,41.5,259.5,2.0,24.25,290.0,205.41,154.89
2018,7,24,9,30,70.0,310.0,2.0,24.7,362.0,253.93,190.53
2018,7,24,9,45,67.0,331.0,1.95,25.1,383.0,276.07,206.94
2018,7,24,10,0,64.0,352.0,1.9,25.5,404.0,298.2,223.18
2018,7,24,10,15,63.0,358.5,1.85,25.85,411.5,310.74,232.13
2018,7,24,10,30,62.0,365.0,1.8,26.2,419.0,322.94,240.75
2018,7,24,10,45,50.5,347.5,1.8,26.5,392.0,310.37,231.23
2018,7,24,11,0,39.0,330.0,1.8,26.8,365.0,295.53,220.02
2018,7,24,11,15,30.0,297.5,1.75,27.05,325.0,268.07,199.48
2018,7,24,11,30,21.0,265.0,1.7,27.3,285.0,238.53,177.29
2018,7,24,11,45,21.5,291.5,1.65,27.5,312.0,264.37,196.26
2018,7,24,12,0,22.0,318.0,1.6,27.7,339.0,290.84,215.3
2018,7,24,12,15,17.5,281.0,1.55,27.85,297.5,251.75,186.29
2018,7,24,12,30,13.0,244.0,1.5,28.0,256.0,217.62,160.97
2018,7,24,12,45,15.5,263.5,1.45,28.1,278.0,237.65,175.92
2018,7,24,13,0,18.0,283.0,1.4,28.2,300.0,257.99,190.83
2018,7,24,13,15,38.0,349.5,1.4,28.25,385.0,350.38,258.41
2018,7,24,13,30,58.0,416.0,1.4,28.3,470.0,435.78,319.01
2018,7,24,13,45,99.5,408.0,1.45,28.35,498.5,471.79,345.53
2018,7,24,14,0,141.0,400.0,1.5,28.4,527.0,525.45,384.29
2018,7,24,14,15,204.5,400.5,1.5,28.4,578.0,591.91,431.77
2018,7,24,14,30,268.0,401.0,1.5,28.4,629.0,675.94,489.87
2018,7,24,14,45,207.5,387.0,1.5,28.35,559.5,587.55,429.11
2018,7,24,15,0,147.0,373.0,1.5,28.3,490.0,516.84,380.21
2018,7,24,15,15,95.5,327.0,1.5,28.2,401.5,402.47,299.67
2018,7,24,15,30,44.0,281.0,1.5,28.1,313.0,307.67,230.57
2018,7,24,15,45,32.5,253.5,1.55,28.0,276.5,269.93,203.39
2018,7,24,16,0,21.0,226.0,1.6,27.9,240.0,217.87,164.66
2018,7,24,16,15,11.0,160.0,1.55,27.7,167.5,147.2,110.88
2018,7,24,16,30,1.0,94.0,1.5,27.5,95.0,79.16,57.72
2018,7,24,16,45,0.5,74.5,1.45,27.35,75.0,62.24,44.54
2018,7,24,17,0,0.0,55.0,1.4,27.2,55.0,45.56,31.31
2018,7,24,17,15,0.0,41.0,1.3,26.9,41.0,33.9,22.03
2018,7,24,17,30,0.0,27.0,1.2,26.6,27.0,22.27,12.64
2018,7,24,17,45,7.5,45.5,1.1,26.3,47.5,42.28,29.28
2018,7,24,18,0,15.0,64.0,1.0,26.0,68.0,66.39,49.07
2018,7,24,18,15,51.5,60.5,1.0,26.0,70.5,90.61,68.71
2018,7,24,18,30,88.0,57.0,1.0,26.0,73.0,103.6,78.07
2018,7,24,18,45,45.5,40.0,0.85,25.05,48.0,63.57,44.79
2018,7,24,19,0,3.0,23.0,0.7,24.1,23.0,20.08,9.02
2018,7,24,19,15,1.5,12.0,0.75,23.9,12.0,10.68,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.7,1.0,0.85,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.5,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.65,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,5.0,7.0,0.2,21.8,7.0,5.97,0.0
2018,7,25,5,45,5.5,19.5,0.25,21.95,20.0,16.0,2.14
2018,7,25,6,0,6.0,32.0,0.3,22.1,33.0,26.09,15.98
2018,7,25,6,15,11.5,47.5,0.3,22.35,50.0,38.39,27.21
2018,7,25,6,30,17.0,63.0,0.3,22.6,67.0,49.99,37.55
2018,7,25,6,45,17.5,78.5,0.35,22.85,83.5,61.7,47.78
2018,7,25,7,0,18.0,94.0,0.4,23.1,100.0,74.97,59.1
2018,7,25,7,15,111.0,124.0,0.4,23.45,168.5,91.68,73.05
2018,7,25,7,30,204.0,154.0,0.4,23.8,237.0,107.14,85.64
2018,7,25,7,45,230.5,176.5,0.4,24.1,282.5,120.47,96.26
2018,7,25,8,0,257.0,199.0,0.4,24.4,328.0,133.24,106.24
2018,7,25,8,15,211.5,227.0,0.4,24.7,340.5,155.47,123.77
2018,7,25,8,30,166.0,255.0,0.4,25.0,353.0,175.56,130.64
2018,7,25,8,45,169.5,277.0,0.45,25.25,384.0,205.63,149.07
2018,7,25,9,0,173.0,299.0,0.5,25.5,415.0,236.52,170.74
2018,7,25,9,15,192.5,321.5,0.55,25.65,458.5,272.08,196.5
2018,7,25,9,30,212.0,344.0,0.6,25.8,502.0,310.36,224.79
2018,7,25,9,45,156.0,341.5,0.7,25.95,461.0,308.84,226.18
2018,7,25,10,0,100.0,339.0,0.8,26.1,420.0,299.77,221.34
2018,7,25,10,15,61.5,295.0,0.9,26.25,345.5,263.23,195.4
2018,7,25,10,30,23.0,251.0,1.0,26.4,271.0,215.74,160.5
2018,7,25,10,45,62.0,311.0,1.15,26.6,366.5,288.55,214.85
2018,7,25,11,0,101.0,371.0,1.3,26.8,462.0,367.82,272.53
2018,7,25,11,15,201.0,382.0,1.3,26.95,568.5,453.26,334.3
2018,7,25,11,30,301.0,393.0,1.3,27.1,675.0,550.28,402.79
2018,7,25,11,45,162.5,298.0,1.35,27.25,450.5,385.68,285.79
2018,7,25,12,0,24.0,203.0,1.4,27.4,226.0,193.47,143.23
2018,7,25,12,15,12.0,145.5,1.35,27.5,157.0,135.74,99.86
2018,7,25,12,30,0.0,88.0,1.3,27.6,88.0,73.9,52.09
2018,7,25,12,45,0.0,88.5,1.3,27.7,88.5,74.35,52.5
2018,7,25,13,0,0.0,89.0,1.3,27.8,89.0,74.78,52.83
2018,7,25,13,15,0.0,86.5,1.3,27.8,86.5,72.64,51.2
2018,7,25,13,30,0.0,84.0,1.3,27.8,84.0,70.49,49.56
2018,7,25,13,45,0.5,92.5,1.35,27.8,93.0,78.13,55.56
2018,7,25,14,0,1.0,101.0,1.4,27.8,102.0,85.81,61.58
2018,7,25,14,15,73.5,199.0,1.45,27.75,261.5,264.95,200.37
2018,7,25,14,30,146.0,297.0,1.5,27.7,421.0,434.6,325.15
2018,7,25,14,45,286.5,305.0,1.55,27.7,536.5,598.33,443.06
2018,7,25,15,0,427.0,313.0,1.6,27.7,652.0,759.89,554.46
2018,7,25,15,15,396.5,306.0,1.6,27.6,608.5,703.35,516.2
2018,7,25,15,30,366.0,299.0,1.6,27.5,565.0,663.7,490.49
2018,7,25,15,45,330.0,288.0,1.65,27.4,516.5,614.19,457.7
2018,7,25,16,0,294.0,277.0,1.7,27.3,468.0,564.75,424.34
2018,7,25,16,15,293.0,252.5,1.6,27.15,431.0,531.1,401.99
2018,7,25,16,30,292.0,228.0,1.5,27.0,394.0,496.03,378.2
2018,7,25,16,45,249.5,207.5,1.45,26.85,340.0,431.17,331.55
2018,7,25,17,0,207.0,187.0,1.4,26.7,286.0,353.22,274.35
2018,7,25,17,15,116.5,141.5,1.3,26.45,196.0,231.05,180.57
2018,7,25,17,30,26.0,96.0,1.2,26.2,106.0,105.79,80.72
2018,7,25,17,45,16.0,79.0,1.05,25.95,85.0,82.07,61.77
2018,7,25,18,0,6.0,62.0,0.9,25.7,64.0,55.17,39.78
2018,7,25,18,15,24.0,49.0,0.9,25.7,54.0,56.15,40.62
2018,7,25,18,30,42.0,36.0,0.9,25.7,44.0,57.09,40.85
2018,7,25,18,45,26.5,25.0,0.7,24.9,29.5,37.2,24.0
2018,7,25,19,0,11.0,14.0,0.5,24.1,15.0,15.72,5.58
2018,7,25,19,15,8.5,8.0,0.5,24.0,8.5,9.34,0.0
2018,7,25,19,30,6.0,2.0,0.5,23.9,2.0,1.71,0.0
2018,7,25,19,45,3.0,1.0,0.45,23.75,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.5,4.5,0.85,20.05,5.0,0.0,0.0
2018,7,26,5,30,47.0,9.0,1.0,20.4,10.0,7.68,0.0
2018,7,26,5,45,146.0,23.5,1.2,20.8,37.5,18.27,2.14
2018,7,26,6,0,245.0,38.0,1.4,21.2,65.0,29.33,18.59
2018,7,26,6,15,330.5,49.0,1.3,21.7,106.0,37.58,26.52
2018,7,26,6,30,416.0,60.0,1.2,22.2,147.0,47.48,35.42
2018,7,26,6,45,477.0,68.0,1.15,22.65,194.5,52.67,40.05
2018,7,26,7,0,538.0,76.0,1.1,23.1,242.0,57.75,44.4
2018,7,26,7,15,581.5,83.0,1.15,24.0,292.5,61.78,47.6
2018,7,26,7,30,625.0,90.0,1.2,24.9,343.0,65.66,50.57
2018,7,26,7,45,657.5,95.0,1.2,25.75,393.5,67.86,52.05
2018,7,26,8,0,690.0,100.0,1.2,26.6,444.0,69.95,53.42
2018,7,26,8,15,714.0,103.5,1.25,27.2,492.5,70.85,53.82
2018,7,26,8,30,738.0,107.0,1.3,27.8,541.0,94.94,58.97
2018,7,26,8,45,756.0,110.5,1.3,28.4,586.5,148.47,82.75
2018,7,26,9,0,774.0,114.0,1.3,29.0,632.0,204.01,120.44
2018,7,26,9,15,789.5,116.0,1.3,29.4,674.5,259.68,164.12
2018,7,26,9,30,805.0,118.0,1.3,29.8,717.0,316.56,210.66
2018,7,26,9,45,816.5,120.5,1.35,30.2,754.5,373.38,257.38
2018,7,26,10,0,828.0,123.0,1.4,30.6,792.0,433.32,305.34
2018,7,26,10,15,837.0,124.0,1.4,30.85,823.0,486.89,347.5
2018,7,26,10,30,846.0,125.0,1.4,31.1,854.0,539.8,387.83
2018,7,26,10,45,853.5,125.5,1.4,31.4,879.5,590.59,425.26
2018,7,26,11,0,861.0,126.0,1.4,31.7,905.0,640.12,460.59
2018,7,26,11,15,867.0,126.0,1.4,31.85,923.5,686.77,493.21
2018,7,26,11,30,873.0,126.0,1.4,32.0,942.0,731.6,523.74
2018,7,26,11,45,870.0,129.5,1.4,32.2,950.5,770.49,549.27
2018,7,26,12,0,867.0,133.0,1.4,32.4,959.0,806.6,571.42
2018,7,26,12,15,877.0,127.0,1.45,32.55,965.0,842.6,593.99
2018,7,26,12,30,887.0,121.0,1.5,32.7,971.0,876.13,614.88
2018,7,26,12,45,889.5,119.0,1.5,32.8,967.5,903.87,631.65
2018,7,26,13,0,892.0,117.0,1.5,32.9,964.0,928.43,646.47
2018,7,26,13,15,889.5,116.0,1.5,32.95,951.5,945.93,657.12
2018,7,26,13,30,887.0,115.0,1.5,33.0,939.0,959.81,665.69
2018,7,26,13,45,871.0,120.0,1.5,33.05,914.5,962.88,667.79
2018,7,26,14,0,855.0,125.0,1.5,33.1,890.0,962.16,667.8
2018,7,26,14,15,849.5,122.5,1.55,33.05,863.5,960.55,668.39
2018,7,26,14,30,844.0,120.0,1.6,33.0,837.0,955.25,666.81
2018,7,26,14,45,848.5,113.0,1.6,32.9,809.5,951.33,665.72
2018,7,26,15,0,853.0,106.0,1.6,32.8,782.0,943.5,662.33
2018,7,26,15,15,842.0,103.5,1.6,32.7,743.0,921.95,650.51
2018,7,26,15,30,831.0,101.0,1.6,32.6,704.0,897.16,636.81
2018,7,26,15,45,816.0,99.5,1.55,32.5,661.0,866.81,618.97
2018,7,26,16,0,801.0,98.0,1.5,32.4,618.0,843.13,605.42
2018,7,26,16,15,782.5,95.0,1.45,32.25,571.0,802.56,580.89
2018,7,26,16,30,764.0,92.0,1.4,32.1,524.0,760.01,554.93
2018,7,26,16,45,558.0,125.0,1.4,31.95,424.5,611.55,456.06
2018,7,26,17,0,352.0,158.0,1.4,31.8,325.0,462.45,349.75
2018,7,26,17,15,346.0,135.5,1.25,31.3,283.5,418.85,320.03
2018,7,26,17,30,340.0,113.0,1.1,30.8,242.0,374.26,288.01
2018,7,26,17,45,387.5,93.5,1.0,30.3,219.5,365.69,282.41
2018,7,26,18,0,435.0,74.0,0.9,29.8,197.0,357.42,275.48
2018,7,26,18,15,416.5,61.5,0.9,29.8,159.5,310.0,237.26
2018,7,26,18,30,398.0,49.0,0.9,29.8,122.0,263.63,198.35
2018,7,26,18,45,318.5,39.0,0.85,28.6,85.5,196.17,142.87
2018,7,26,19,0,239.0,29.0,0.8,27.4,49.0,136.6,85.37
2018,7,26,19,15,133.5,16.5,0.8,27.15,26.5,53.54,0.0
2018,7,26,19,30,28.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,26,19,45,14.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,15,1.5,2.5,0.6,21.4,2.5,0.0,0.0
2018,7,27,5,30,3.0,5.0,0.7,21.8,5.0,4.27,0.0
2018,7,27,5,45,53.5,20.5,0.75,22.2,26.0,16.19,0.03
2018,7,27,6,0,104.0,36.0,0.8,22.6,47.0,27.99,17.3
2018,7,27,6,15,98.0,55.0,0.7,23.2,70.0,42.67,30.64
2018,7,27,6,30,92.0,74.0,0.6,23.8,93.0,56.41,42.76
2018,7,27,6,45,253.5,81.5,0.55,24.4,154.5,61.48,47.25
2018,7,27,7,0,415.0,89.0,0.5,25.0,216.0,65.02,50.2
2018,7,27,7,15,529.0,86.5,0.6,26.0,279.5,63.95,49.0
2018,7,27,7,30,643.0,84.0,0.7,27.0,343.0,61.63,46.7
2018,7,27,7,45,668.5,90.0,0.8,27.95,392.0,64.61,48.84
2018,7,27,8,0,694.0,96.0,0.9,28.9,441.0,67.41,50.78
2018,7,27,8,15,725.5,97.5,1.05,29.4,492.0,73.66,55.63
2018,7,27,8,30,757.0,99.0,1.2,29.9,543.0,90.14,54.4
2018,7,27,8,45,776.0,101.5,1.35,30.35,589.0,144.27,78.12
2018,7,27,9,0,795.0,104.0,1.5,30.8,635.0,200.5,116.17
2018,7,27,9,15,804.5,108.5,1.6,31.1,676.0,257.91,161.45
2018,7,27,9,30,814.0,113.0,1.7,31.4,717.0,315.82,209.17
2018,7,27,9,45,819.0,118.5,1.8,31.7,753.0,373.21,256.66
2018,7,27,10,0,824.0,124.0,1.9,32.0,789.0,432.96,304.85
2018,7,27,10,15,833.0,125.0,1.95,32.2,820.0,486.39,347.28
2018,7,27,10,30,842.0,126.0,2.0,32.4,851.0,539.17,387.98
2018,7,27,10,45,747.0,171.5,2.05,32.6,828.5,568.51,410.73
2018,7,27,11,0,652.0,217.0,2.1,32.8,806.0,588.39,425.55
2018,7,27,11,15,564.0,264.5,2.15,32.95,781.5,604.49,436.75
2018,7,27,11,30,476.0,312.0,2.2,33.1,757.0,613.75,442.42
2018,7,27,11,45,519.5,303.5,2.25,33.25,794.0,666.39,479.11
2018,7,27,12,0,563.0,295.0,2.3,33.4,831.0,719.11,515.1
2018,7,27,12,15,525.0,314.0,2.35,33.5,815.0,732.33,523.22
2018,7,27,12,30,487.0,333.0,2.4,33.6,799.0,740.2,527.94
2018,7,27,12,45,484.5,333.0,2.4,33.7,794.5,758.66,540.15
2018,7,27,13,0,482.0,333.0,2.4,33.8,790.0,774.79,550.7
2018,7,27,13,15,541.5,299.5,2.4,33.8,806.5,814.68,578.55
2018,7,27,13,30,601.0,266.0,2.4,33.8,823.0,856.35,607.13
2018,7,27,13,45,602.5,258.0,2.4,33.85,806.5,862.74,611.54
2018,7,27,14,0,604.0,250.0,2.4,33.9,790.0,866.02,614.32
2018,7,27,14,15,625.0,232.5,2.4,33.8,776.5,875.88,622.31
2018,7,27,14,30,646.0,215.0,2.4,33.7,763.0,882.24,628.0
2018,7,27,14,45,618.0,214.5,2.4,33.65,722.0,854.8,611.07
2018,7,27,15,0,590.0,214.0,2.4,33.6,681.0,824.67,592.46
2018,7,27,15,15,537.0,224.0,2.35,33.45,632.5,771.68,558.09
2018,7,27,15,30,484.0,234.0,2.3,33.3,584.0,725.91,528.02
2018,7,27,15,45,440.5,227.5,2.25,33.15,531.0,670.96,491.83
2018,7,27,16,0,397.0,221.0,2.2,33.0,478.0,615.86,454.96
2018,7,27,16,15,489.5,181.0,2.1,32.8,473.5,642.27,476.93
2018,7,27,16,30,582.0,141.0,2.0,32.6,469.0,669.34,498.34
2018,7,27,16,45,606.0,123.5,1.9,32.4,436.5,648.9,485.58
2018,7,27,17,0,630.0,106.0,1.8,32.2,404.0,624.12,469.82
2018,7,27,17,15,578.5,102.0,1.6,31.7,350.5,556.29,422.08
2018,7,27,17,30,527.0,98.0,1.4,31.2,297.0,490.68,374.92
2018,7,27,17,45,508.5,86.0,1.25,30.65,254.0,439.95,337.89
2018,7,27,18,0,490.0,74.0,1.1,30.1,211.0,389.53,299.46
2018,7,27,18,15,390.0,67.0,1.1,30.1,161.5,297.89,228.1
2018,7,27,18,30,290.0,60.0,1.1,30.1,112.0,222.52,167.51
2018,7,27,18,45,173.0,44.0,0.95,28.75,72.5,140.01,101.49
2018,7,27,19,0,56.0,28.0,0.8,27.4,33.0,54.37,30.82
2018,7,27,19,15,31.0,15.5,0.8,27.2,18.0,22.41,0.0
2018,7,27,19,30,6.0,3.0,0.8,27.0,3.0,0.0,0.0
2018,7,27,19,45,3.0,1.5,0.8,26.8,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.5,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.8,8.0,6.83,0.0
2018,7,28,5,45,113.5,23.5,2.4,22.1,34.0,18.23,0.0
2018,7,28,6,0,195.0,39.0,2.5,22.4,60.0,29.95,18.77
2018,7,28,6,15,236.0,52.5,2.6,22.95,91.5,39.77,28.14
2018,7,28,6,30,277.0,66.0,2.7,23.5,123.0,49.27,36.7
2018,7,28,6,45,216.5,79.0,2.75,24.1,131.0,59.51,45.64
2018,7,28,7,0,156.0,92.0,2.8,24.7,139.0,67.78,52.66
2018,7,28,7,15,86.0,110.0,2.8,25.3,136.5,82.56,65.0
2018,7,28,7,30,16.0,128.0,2.8,25.9,134.0,100.87,80.06
2018,7,28,7,45,236.5,137.5,2.8,26.45,253.5,96.98,76.33
2018,7,28,8,0,457.0,147.0,2.8,27.0,373.0,98.45,77.11
2018,7,28,8,15,571.5,137.0,2.65,27.5,450.5,90.97,70.47
2018,7,28,8,30,686.0,127.0,2.5,28.0,528.0,99.31,63.16
2018,7,28,8,45,706.0,131.5,2.4,28.45,574.0,151.53,87.15
2018,7,28,9,0,726.0,136.0,2.3,28.9,620.0,206.09,124.51
2018,7,28,9,15,742.5,138.5,2.05,29.3,661.5,266.29,171.55
2018,7,28,9,30,759.0,141.0,1.8,29.7,703.0,321.33,216.36
2018,7,28,9,45,772.0,143.5,1.6,30.1,740.5,376.33,261.13
2018,7,28,10,0,785.0,146.0,1.4,30.5,778.0,431.84,305.02
2018,7,28,10,15,794.0,148.5,1.2,30.8,809.5,485.75,346.23
2018,7,28,10,30,803.0,151.0,1.0,31.1,841.0,539.21,385.18
2018,7,28,10,45,809.5,152.5,0.8,31.4,865.5,589.78,420.18
2018,7,28,11,0,816.0,154.0,0.6,31.7,890.0,639.15,452.42
2018,7,28,11,15,820.0,155.0,0.6,31.9,907.5,685.05,483.33
2018,7,28,11,30,824.0,156.0,0.6,32.1,925.0,729.11,512.19
2018,7,28,11,45,732.5,206.0,0.6,32.3,895.0,745.0,520.82
2018,7,28,12,0,641.0,256.0,0.6,32.5,865.0,749.61,522.14
2018,7,28,12,15,395.5,351.5,0.7,32.6,727.5,658.75,461.24
2018,7,28,12,30,150.0,447.0,0.8,32.7,590.0,534.63,376.41
2018,7,28,12,45,201.0,454.0,0.9,32.8,645.0,596.52,420.23
2018,7,28,13,0,252.0,461.0,1.0,32.9,700.0,672.74,471.0
2018,7,28,13,15,307.0,432.5,1.05,32.9,719.5,709.27,496.14
2018,7,28,13,30,362.0,404.0,1.1,32.9,739.0,745.16,521.21
2018,7,28,13,45,460.5,345.0,1.15,32.9,762.0,807.55,564.02
2018,7,28,14,0,559.0,286.0,1.2,32.9,785.0,854.15,596.63
2018,7,28,14,15,484.5,302.5,1.2,32.8,725.5,804.29,564.21
2018,7,28,14,30,410.0,319.0,1.2,32.7,666.0,751.63,530.5
2018,7,28,14,45,402.0,307.5,1.15,32.6,636.5,733.91,520.18
2018,7,28,15,0,394.0,296.0,1.1,32.5,607.0,714.0,508.09
2018,7,28,15,15,545.5,227.5,1.1,32.35,634.5,784.49,559.18
2018,7,28,15,30,697.0,159.0,1.1,32.2,662.0,854.58,606.24
2018,7,28,15,45,710.5,144.5,1.05,32.05,630.0,838.12,596.13
2018,7,28,16,0,724.0,130.0,1.0,31.9,598.0,817.72,584.57
2018,7,28,16,15,696.5,127.5,0.95,31.75,549.5,771.92,556.63
2018,7,28,16,30,669.0,125.0,0.9,31.6,501.0,724.88,527.75
2018,7,28,16,45,650.5,117.5,0.8,31.4,454.5,678.49,498.34
2018,7,28,17,0,632.0,110.0,0.7,31.2,408.0,630.99,467.36
2018,7,28,17,15,598.0,103.0,0.6,30.9,358.0,572.11,427.32
2018,7,28,17,30,564.0,96.0,0.5,30.6,308.0,514.04,386.77
2018,7,28,17,45,518.5,87.5,0.4,30.25,259.0,448.36,339.42
2018,7,28,18,0,473.0,79.0,0.3,29.9,210.0,385.41,292.41
2018,7,28,18,15,407.5,68.0,0.3,29.9,164.0,308.79,233.72
2018,7,28,18,30,342.0,57.0,0.3,29.9,118.0,243.73,181.73
2018,7,28,18,45,253.5,43.5,0.2,28.85,80.5,173.09,124.61
2018,7,28,19,0,165.0,30.0,0.1,27.8,43.0,110.41,64.81
2018,7,28,19,15,88.0,16.0,0.15,27.5,22.5,39.74,0.0
2018,7,28,19,30,11.0,2.0,0.2,27.2,2.0,0.0,0.0
2018,7,28,19,45,5.5,1.0,0.25,26.95,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,15,2.5,3.0,2.2,19.95,3.0,0.0,0.0
2018,7,29,5,30,5.0,6.0,2.3,20.1,6.0,5.12,0.0
2018,7,29,5,45,35.5,21.0,2.35,20.3,24.5,16.76,0.0
2018,7,29,6,0,66.0,36.0,2.4,20.5,43.0,28.36,17.53
2018,7,29,6,15,109.0,54.0,2.45,21.1,73.0,41.07,29.45
2018,7,29,6,30,152.0,72.0,2.5,21.7,103.0,54.02,41.05
2018,7,29,6,45,278.0,85.0,2.55,22.25,161.5,62.09,48.21
2018,7,29,7,0,404.0,98.0,2.6,22.8,220.0,71.22,56.03
2018,7,29,7,15,441.0,108.0,2.6,23.55,264.5,77.34,61.01
2018,7,29,7,30,478.0,118.0,2.6,24.3,309.0,83.22,65.65
2018,7,29,7,45,459.0,140.5,2.6,25.0,344.5,96.17,76.13
2018,7,29,8,0,440.0,163.0,2.6,25.7,380.0,108.31,85.75
2018,7,29,8,15,476.5,172.5,2.5,26.35,430.5,112.58,88.72
2018,7,29,8,30,513.0,182.0,2.4,27.0,481.0,129.48,89.73
2018,7,29,8,45,455.0,198.5,2.35,27.6,480.0,171.76,112.53
2018,7,29,9,0,397.0,215.0,2.3,28.2,479.0,207.01,139.23
2018,7,29,9,15,220.0,241.0,2.2,28.6,389.0,220.58,157.1
2018,7,29,9,30,43.0,267.0,2.1,29.0,299.0,217.45,160.94
2018,7,29,9,45,116.0,300.5,2.05,29.45,392.5,268.19,196.95
2018,7,29,10,0,189.0,334.0,2.0,29.9,486.0,333.18,243.64
2018,7,29,10,15,213.0,365.0,1.95,30.15,542.5,382.85,279.64
2018,7,29,10,30,237.0,396.0,1.9,30.4,599.0,433.34,315.74
2018,7,29,10,45,163.5,403.0,1.9,30.65,545.0,418.2,304.87
2018,7,29,11,0,90.0,410.0,1.9,30.9,491.0,391.65,285.41
2018,7,29,11,15,165.0,432.5,1.85,31.05,585.0,471.36,342.31
2018,7,29,11,30,240.0,455.0,1.8,31.2,679.0,560.13,403.73
2018,7,29,11,45,231.0,462.0,1.75,31.35,679.5,573.36,411.8
2018,7,29,12,0,222.0,469.0,1.7,31.5,680.0,588.19,421.25
2018,7,29,12,15,206.0,470.5,1.6,31.55,666.5,591.08,422.38
2018,7,29,12,30,190.0,472.0,1.5,31.6,653.0,592.0,422.19
2018,7,29,12,45,242.0,461.5,1.45,31.6,691.0,651.48,462.77
2018,7,29,13,0,294.0,451.0,1.4,31.6,729.0,702.62,496.93
2018,7,29,13,15,284.0,446.5,1.4,31.6,712.0,701.99,496.26
2018,7,29,13,30,274.0,442.0,1.4,31.6,695.0,699.28,494.74
2018,7,29,13,45,291.0,421.0,1.45,31.65,684.5,704.4,499.59
2018,7,29,14,0,308.0,400.0,1.5,31.7,674.0,707.68,503.25
2018,7,29,14,15,279.0,381.0,1.6,31.55,623.5,666.13,477.17
2018,7,29,14,30,250.0,362.0,1.7,31.4,573.0,622.5,449.52
2018,7,29,14,45,381.0,322.5,1.8,31.3,629.5,729.31,526.02
2018,7,29,15,0,512.0,283.0,1.9,31.2,686.0,815.52,586.76
2018,7,29,15,15,397.5,293.0,2.0,31.0,596.5,712.49,517.9
2018,7,29,15,30,283.0,303.0,2.1,30.8,507.0,593.71,437.46
2018,7,29,15,45,255.5,284.0,2.15,30.55,459.5,544.8,405.36
2018,7,29,16,0,228.0,265.0,2.2,30.3,412.0,495.7,371.97
2018,7,29,16,15,265.5,241.5,2.2,29.95,400.0,498.0,376.55
2018,7,29,16,30,303.0,218.0,2.2,29.6,388.0,496.71,378.22
2018,7,29,16,45,241.0,194.0,2.15,29.25,321.0,411.57,316.3
2018,7,29,17,0,179.0,170.0,2.1,28.9,254.0,314.67,244.26
2018,7,29,17,15,113.0,129.5,2.05,28.45,180.5,216.4,168.78
2018,7,29,17,30,47.0,89.0,2.0,28.0,107.0,113.18,86.78
2018,7,29,17,45,29.0,60.0,1.9,27.55,70.5,71.29,53.04
2018,7,29,18,0,11.0,31.0,1.8,27.1,34.0,32.59,21.25
2018,7,29,18,15,7.5,22.5,1.8,27.1,24.5,22.95,13.2
2018,7,29,18,30,4.0,14.0,1.8,27.1,15.0,13.69,5.45
2018,7,29,18,45,3.5,11.0,1.65,26.2,11.5,10.72,2.83
2018,7,29,19,0,3.0,8.0,1.5,25.3,8.0,7.8,0.0
2018,7,29,19,15,1.5,4.0,1.55,25.15,4.0,3.86,0.0
2018,7,29,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.65,24.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.65,22.45,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.7,22.5,3.0,2.56,0.0
2018,7,30,5,45,1.0,10.5,1.8,22.55,10.5,8.64,0.0
2018,7,30,6,0,0.0,18.0,1.9,22.6,18.0,14.83,6.33
2018,7,30,6,15,0.0,26.5,1.95,22.7,26.5,21.86,12.95
2018,7,30,6,30,0.0,35.0,2.0,22.8,35.0,28.9,19.3
2018,7,30,6,45,0.0,42.0,2.05,22.95,42.0,34.71,24.48
2018,7,30,7,0,0.0,49.0,2.1,23.1,49.0,40.52,29.55
2018,7,30,7,15,0.0,57.5,2.15,23.25,57.5,47.6,35.6
2018,7,30,7,30,0.0,66.0,2.2,23.4,66.0,54.7,41.56
2018,7,30,7,45,23.5,121.5,2.25,23.6,133.0,94.2,74.93
2018,7,30,8,0,47.0,177.0,2.3,23.8,200.0,130.41,104.89
2018,7,30,8,15,69.5,207.0,2.35,24.05,245.0,149.54,120.19
2018,7,30,8,30,92.0,237.0,2.4,24.3,290.0,171.42,130.15
2018,7,30,8,45,83.5,244.5,2.4,24.55,296.0,186.27,139.36
2018,7,30,9,0,75.0,252.0,2.4,24.8,302.0,199.52,149.03
2018,7,30,9,15,43.0,232.0,2.4,25.15,261.0,187.47,140.67
2018,7,30,9,30,11.0,212.0,2.4,25.5,220.0,173.96,131.08
2018,7,30,9,45,36.0,276.5,2.35,25.9,305.0,227.86,171.32
2018,7,30,10,0,61.0,341.0,2.3,26.3,390.0,290.07,217.21
2018,7,30,10,15,84.5,367.5,2.3,26.65,438.5,328.28,244.94
2018,7,30,10,30,108.0,394.0,2.3,27.0,487.0,368.04,273.76
2018,7,30,10,45,117.5,405.0,2.25,27.4,508.5,393.93,292.14
2018,7,30,11,0,127.0,416.0,2.2,27.8,530.0,420.76,311.04
2018,7,30,11,15,159.0,401.5,2.2,28.15,547.5,443.14,327.27
2018,7,30,11,30,191.0,387.0,2.2,28.5,565.0,467.21,344.76
2018,7,30,11,45,322.0,346.5,2.15,28.85,650.5,550.07,405.13
2018,7,30,12,0,453.0,306.0,2.1,29.2,736.0,645.73,472.63
2018,7,30,12,15,487.0,311.0,2.1,29.45,774.5,701.28,509.86
2018,7,30,12,30,521.0,316.0,2.1,29.7,813.0,757.42,547.13
2018,7,30,12,45,403.0,383.5,2.1,29.95,766.5,734.32,528.07
2018,7,30,13,0,285.0,451.0,2.1,30.2,720.0,695.31,498.88
2018,7,30,13,15,169.0,352.0,2.15,30.3,511.0,491.41,359.44
2018,7,30,13,30,53.0,253.0,2.2,30.4,302.0,278.42,205.8
2018,7,30,13,45,29.5,212.5,2.2,30.5,239.5,219.89,162.69
2018,7,30,14,0,6.0,172.0,2.2,30.6,177.0,152.04,111.25
2018,7,30,14,15,83.0,209.0,2.25,30.55,279.0,285.33,213.96
2018,7,30,14,30,160.0,246.0,2.3,30.5,381.0,415.28,310.55
2018,7,30,14,45,418.5,212.5,2.3,30.45,546.0,653.5,484.48
2018,7,30,15,0,677.0,179.0,2.3,30.4,711.0,875.49,635.5
2018,7,30,15,15,649.0,182.5,2.3,30.25,671.5,846.24,615.93
2018,7,30,15,30,621.0,186.0,2.3,30.1,632.0,814.63,596.95
2018,7,30,15,45,523.5,199.0,2.3,29.95,559.0,718.99,533.01
2018,7,30,16,0,426.0,212.0,2.3,29.8,486.0,634.57,474.98
2018,7,30,16,15,366.0,208.0,2.25,29.55,430.5,567.28,428.47
2018,7,30,16,30,306.0,204.0,2.2,29.3,375.0,484.16,369.61
2018,7,30,16,45,283.5,189.0,2.15,29.05,335.5,440.43,338.92
2018,7,30,17,0,261.0,174.0,2.1,28.8,296.0,397.28,307.8
2018,7,30,17,15,221.5,149.5,2.0,28.35,244.5,331.72,259.01
2018,7,30,17,30,182.0,125.0,1.9,27.9,193.0,268.55,210.85
2018,7,30,17,45,237.0,108.0,1.75,27.5,182.0,276.39,217.98
2018,7,30,18,0,292.0,91.0,1.6,27.1,171.0,291.03,228.82
2018,7,30,18,15,252.5,74.5,1.6,27.1,133.0,236.33,184.01
2018,7,30,18,30,213.0,58.0,1.6,27.1,95.0,185.33,141.27
2018,7,30,18,45,149.0,42.5,1.5,26.0,64.0,120.2,87.29
2018,7,30,19,0,85.0,27.0,1.4,24.9,33.0,69.82,37.04
2018,7,30,19,15,45.0,14.5,1.45,24.65,17.5,25.75,0.0
2018,7,30,19,30,5.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,2.5,1.0,1.6,24.2,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,0.5,0.5,0.5,22.45,0.5,0.0,0.0
2018,7,31,5,30,1.0,1.0,0.6,22.7,1.0,0.85,0.0
2018,7,31,5,45,0.5,3.0,0.65,22.9,3.0,2.46,0.0
2018,7,31,6,0,0.0,5.0,0.7,23.1,5.0,4.1,0.0
2018,7,31,6,15,0.0,7.5,0.75,23.25,7.5,6.15,0.0
2018,7,31,6,30,0.0,10.0,0.8,23.4,10.0,8.21,1.44
2018,7,31,6,45,0.0,17.0,0.9,23.55,17.0,13.99,6.51
2018,7,31,7,0,0.0,24.0,1.0,23.7,24.0,19.77,11.55
2018,7,31,7,15,0.0,29.0,1.0,23.95,29.0,23.92,15.11
2018,7,31,7,30,0.0,34.0,1.0,24.2,34.0,28.08,18.62
2018,7,31,7,45,0.0,46.5,1.0,24.45,46.5,38.47,27.42
2018,7,31,8,0,0.0,59.0,1.0,24.7,59.0,48.89,36.12
2018,7,31,8,15,0.0,64.5,1.05,24.95,64.5,53.5,39.82
2018,7,31,8,30,0.0,70.0,1.1,25.2,70.0,58.13,41.45
2018,7,31,8,45,0.0,90.0,1.15,25.45,90.0,74.89,54.64
2018,7,31,9,0,0.0,110.0,1.2,25.7,110.0,90.98,67.12
2018,7,31,9,15,0.0,117.0,1.25,25.95,117.0,96.72,71.35
2018,7,31,9,30,0.0,124.0,1.3,26.2,124.0,102.5,75.61
2018,7,31,9,45,0.0,106.0,1.4,26.45,106.0,88.16,64.17
2018,7,31,10,0,0.0,88.0,1.5,26.7,88.0,73.46,52.51
2018,7,31,10,15,2.5,125.5,1.6,26.85,127.5,105.4,77.28
2018,7,31,10,30,5.0,163.0,1.7,27.0,167.0,137.6,101.92
2018,7,31,10,45,5.5,167.5,1.8,27.15,172.0,142.18,105.22
2018,7,31,11,0,6.0,172.0,1.9,27.3,177.0,146.83,108.65
2018,7,31,11,15,14.5,224.5,1.95,27.25,237.5,196.61,146.51
2018,7,31,11,30,23.0,277.0,2.0,27.2,298.0,250.93,187.18
2018,7,31,11,45,32.0,304.5,2.05,27.15,334.5,284.45,212.06
2018,7,31,12,0,41.0,332.0,2.1,27.1,371.0,319.32,237.84
2018,7,31,12,15,30.0,317.5,2.1,26.9,346.0,301.77,224.77
2018,7,31,12,30,19.0,303.0,2.1,26.7,321.0,274.01,204.25
2018,7,31,12,45,43.5,343.0,2.1,26.55,384.0,343.92,256.66
2018,7,31,13,0,68.0,383.0,2.1,26.4,447.0,407.28,303.19
2018,7,31,13,15,157.5,398.5,2.1,26.3,544.5,525.47,389.92
2018,7,31,13,30,247.0,414.0,2.1,26.2,642.0,648.23,476.91
2018,7,31,13,45,213.5,416.5,2.1,26.15,610.5,610.41,449.83
2018,7,31,14,0,180.0,419.0,2.1,26.1,579.0,586.41,433.03
2018,7,31,14,15,317.5,367.0,2.1,26.1,638.5,691.25,510.12
2018,7,31,14,30,455.0,315.0,2.1,26.1,698.0,794.66,583.41
2018,7,31,14,45,360.0,326.5,2.15,26.05,622.0,696.93,515.93
2018,7,31,15,0,265.0,338.0,2.2,26.0,546.0,617.5,460.49
2018,7,31,15,15,160.0,252.5,2.2,26.0,376.0,407.6,310.35
2018,7,31,15,30,55.0,167.0,2.2,26.0,206.0,204.67,156.76
2018,7,31,15,45,27.5,105.0,2.2,26.0,124.5,119.36,90.39
2018,7,31,16,0,0.0,43.0,2.2,26.0,43.0,35.67,23.08
2018,7,31,16,15,49.0,106.0,2.15,25.9,133.0,148.92,115.3
2018,7,31,16,30,98.0,169.0,2.1,25.8,223.0,255.94,200.11
2018,7,31,16,45,130.0,177.0,2.05,25.75,241.5,288.77,226.34
2018,7,31,17,0,162.0,185.0,2.0,25.7,260.0,319.91,251.26
2018,7,31,17,15,114.5,155.5,1.85,25.55,205.5,247.98,195.12
2018,7,31,17,30,67.0,126.0,1.7,25.4,151.0,167.28,131.18
2018,7,31,17,45,35.5,83.0,1.55,25.2,96.0,99.29,76.32
2018,7,31,18,0,4.0,40.0,1.4,25.0,41.0,35.35,23.6
2018,7,31,18,15,2.5,30.5,1.4,25.0,31.0,26.47,16.18
2018,7,31,18,30,1.0,21.0,1.4,25.0,21.0,17.76,8.83
2018,7,31,18,45,2.0,16.0,1.25,24.5,16.0,13.99,5.45
2018,7,31,19,0,3.0,11.0,1.1,24.0,11.0,10.11,0.37
2018,7,31,19,15,3.0,6.0,1.1,23.9,6.0,6.01,0.0
2018,7,31,19,30,3.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.15,23.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.5,2.15,22.25,0.5,0.0,0.0
2018,8,1,5,30,0.0,1.0,2.2,22.3,1.0,0.85,0.0
2018,8,1,5,45,0.0,3.0,2.25,22.4,3.0,2.46,0.0
2018,8,1,6,0,0.0,5.0,2.3,22.5,5.0,4.1,0.0
2018,8,1,6,15,0.0,7.0,2.35,22.65,7.0,5.74,0.0
2018,8,1,6,30,0.0,9.0,2.4,22.8,9.0,7.39,0.73
2018,8,1,6,45,0.0,12.5,2.45,22.95,12.5,10.27,3.28
2018,8,1,7,0,0.0,16.0,2.5,23.1,16.0,13.17,5.82
