Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,15,0.0,30.0,2.6,23.25,30.0,24.75,15.85
2018,8,1,7,30,0.0,44.0,2.7,23.4,44.0,36.37,25.82
2018,8,1,7,45,67.5,116.0,2.85,23.55,149.0,86.96,68.87
2018,8,1,8,0,135.0,188.0,3.0,23.7,254.0,132.02,106.39
2018,8,1,8,15,136.5,220.0,3.05,23.9,293.0,150.35,121.09
2018,8,1,8,30,138.0,252.0,3.1,24.1,332.0,173.02,130.94
2018,8,1,8,45,99.0,244.0,3.1,24.3,304.0,180.22,134.37
2018,8,1,9,0,60.0,236.0,3.1,24.5,276.0,186.89,140.31
2018,8,1,9,15,45.0,249.0,3.1,24.8,280.0,199.59,150.43
2018,8,1,9,30,30.0,262.0,3.1,25.1,284.0,210.5,159.07
2018,8,1,9,45,49.5,297.0,3.1,25.45,335.5,247.31,186.43
2018,8,1,10,0,69.0,332.0,3.1,25.8,387.0,287.23,216.02
2018,8,1,10,15,59.5,296.5,3.05,26.1,345.5,264.44,198.82
2018,8,1,10,30,50.0,261.0,3.0,26.4,304.0,238.3,179.1
2018,8,1,10,45,80.5,321.5,3.0,26.7,393.0,308.65,231.84
2018,8,1,11,0,111.0,382.0,3.0,27.0,482.0,385.17,287.94
2018,8,1,11,15,247.0,373.5,2.95,27.25,601.0,482.43,359.89
2018,8,1,11,30,383.0,365.0,2.9,27.5,720.0,594.72,440.94
2018,8,1,11,45,271.5,406.0,2.9,27.75,659.0,563.92,416.68
2018,8,1,12,0,160.0,447.0,2.9,28.0,598.0,522.01,384.66
2018,8,1,12,15,406.5,340.0,2.9,28.1,726.0,661.83,488.63
2018,8,1,12,30,653.0,233.0,2.9,28.2,854.0,800.28,587.88
2018,8,1,12,45,767.5,170.5,2.9,28.35,896.5,861.37,628.88
2018,8,1,13,0,882.0,108.0,2.9,28.5,939.0,918.73,665.93
2018,8,1,13,15,808.5,133.0,2.9,28.55,887.0,893.79,649.28
2018,8,1,13,30,735.0,158.0,2.9,28.6,835.0,877.36,638.93
2018,8,1,13,45,601.0,189.5,2.9,28.65,735.0,799.74,587.68
2018,8,1,14,0,467.0,221.0,2.9,28.7,635.0,710.09,525.45
2018,8,1,14,15,579.0,188.0,2.85,28.7,685.5,791.49,584.21
2018,8,1,14,30,691.0,155.0,2.8,28.7,736.0,862.22,631.51
2018,8,1,14,45,406.0,222.0,2.75,28.7,560.0,653.28,486.28
2018,8,1,15,0,121.0,289.0,2.7,28.7,384.0,408.32,306.23
2018,8,1,15,15,177.5,256.0,2.6,28.6,387.0,428.45,324.64
2018,8,1,15,30,234.0,223.0,2.5,28.5,390.0,463.35,352.34
2018,8,1,15,45,239.5,207.5,2.4,28.35,369.0,448.54,342.48
2018,8,1,16,0,245.0,192.0,2.3,28.2,348.0,432.24,331.74
2018,8,1,16,15,378.0,169.0,2.15,28.0,388.5,536.47,411.29
2018,8,1,16,30,511.0,146.0,2.0,27.8,429.0,610.47,466.93
2018,8,1,16,45,277.5,133.0,1.85,27.6,284.5,391.45,303.97
2018,8,1,17,0,44.0,120.0,1.7,27.4,140.0,144.86,111.21
2018,8,1,17,15,37.5,104.5,1.55,27.05,120.0,123.62,95.12
2018,8,1,17,30,31.0,89.0,1.4,26.7,100.0,102.8,78.62
2018,8,1,17,45,87.0,93.0,1.25,26.35,117.5,153.35,120.28
2018,8,1,18,0,143.0,97.0,1.1,26.0,135.0,189.55,149.06
2018,8,1,18,15,135.0,78.0,1.1,26.0,107.5,158.56,123.04
2018,8,1,18,30,127.0,59.0,1.1,26.0,80.0,136.79,103.69
2018,8,1,18,45,88.5,42.0,0.85,25.15,54.0,95.69,68.54
2018,8,1,19,0,50.0,25.0,0.6,24.3,28.0,48.62,20.8
2018,8,1,19,15,27.0,13.0,0.6,24.15,14.5,19.14,0.0
2018,8,1,19,30,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,0.6,23.9,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,2.5,1.5,1.7,22.75,1.5,0.0,0.0
2018,8,2,5,30,5.0,3.0,1.8,22.9,3.0,2.56,0.0
2018,8,2,5,45,4.0,4.5,1.95,23.1,4.5,3.79,0.0
2018,8,2,6,0,3.0,6.0,2.1,23.3,6.0,5.06,0.0
2018,8,2,6,15,1.5,6.5,2.15,23.45,6.5,5.34,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,5.74,0.0
2018,8,2,6,45,3.5,28.5,2.2,23.75,29.5,23.52,14.73
2018,8,2,7,0,7.0,50.0,2.2,23.9,52.0,41.42,30.22
2018,8,2,7,15,10.5,67.5,2.25,24.1,71.0,56.06,42.73
2018,8,2,7,30,14.0,85.0,2.3,24.3,90.0,69.9,54.37
2018,8,2,7,45,7.5,58.5,2.3,24.5,61.0,48.55,35.98
2018,8,2,8,0,1.0,32.0,2.3,24.7,32.0,26.47,17.01
2018,8,2,8,15,1.0,50.0,2.4,24.9,50.5,41.44,29.64
2018,8,2,8,30,1.0,68.0,2.5,25.1,69.0,56.49,40.16
2018,8,2,8,45,20.5,136.0,2.6,25.25,149.5,108.78,80.9
2018,8,2,9,0,40.0,204.0,2.7,25.4,230.0,162.44,121.72
2018,8,2,9,15,54.0,243.5,2.7,25.6,281.5,197.99,148.34
2018,8,2,9,30,68.0,283.0,2.7,25.8,333.0,236.02,176.86
2018,8,2,9,45,119.0,314.0,2.65,25.95,407.0,279.41,208.6
2018,8,2,10,0,170.0,345.0,2.6,26.1,481.0,334.46,249.33
2018,8,2,10,15,291.0,331.0,2.6,26.25,574.5,392.9,292.43
2018,8,2,10,30,412.0,317.0,2.6,26.4,668.0,467.18,347.56
2018,8,2,10,45,512.5,282.0,2.55,26.55,732.0,527.09,392.25
2018,8,2,11,0,613.0,247.0,2.5,26.7,796.0,593.71,441.43
2018,8,2,11,15,339.5,258.0,2.5,26.85,563.0,455.07,341.31
2018,8,2,11,30,66.0,269.0,2.5,27.0,330.0,280.54,210.0
2018,8,2,11,45,293.0,294.5,2.5,27.15,570.5,485.59,364.68
2018,8,2,12,0,520.0,320.0,2.5,27.3,811.0,714.22,526.25
2018,8,2,12,15,357.0,250.5,2.5,27.4,588.0,541.87,404.5
2018,8,2,12,30,194.0,181.0,2.5,27.5,365.0,351.84,266.49
2018,8,2,12,45,119.0,222.0,2.5,27.6,334.5,321.34,242.47
2018,8,2,13,0,44.0,263.0,2.5,27.7,304.0,274.99,205.68
2018,8,2,13,15,109.0,355.0,2.55,27.8,455.5,439.62,327.63
2018,8,2,13,30,174.0,447.0,2.6,27.9,607.0,596.65,438.72
2018,8,2,13,45,170.5,437.0,2.6,28.0,591.0,590.55,433.79
2018,8,2,14,0,167.0,427.0,2.6,28.1,575.0,583.18,429.01
2018,8,2,14,15,172.5,374.0,2.65,28.1,522.5,539.69,400.17
2018,8,2,14,30,178.0,321.0,2.7,28.1,470.0,494.22,369.73
2018,8,2,14,45,89.0,199.5,2.7,28.1,274.0,284.85,216.0
2018,8,2,15,0,0.0,78.0,2.7,28.1,78.0,65.05,45.56
2018,8,2,15,15,9.0,149.5,2.65,27.95,156.0,135.63,101.29
2018,8,2,15,30,18.0,221.0,2.6,27.8,234.0,209.96,158.88
2018,8,2,15,45,14.0,204.5,2.5,27.65,214.0,191.33,144.76
2018,8,2,16,0,10.0,188.0,2.4,27.5,194.0,172.79,130.83
2018,8,2,16,15,8.0,164.0,2.3,27.25,168.5,149.03,112.84
2018,8,2,16,30,6.0,140.0,2.2,27.0,143.0,125.37,94.71
2018,8,2,16,45,3.0,92.5,2.05,26.7,94.0,79.65,58.73
2018,8,2,17,0,0.0,45.0,1.9,26.4,45.0,37.23,24.71
2018,8,2,17,15,0.0,33.0,1.75,26.05,33.0,27.25,16.72
2018,8,2,17,30,0.0,21.0,1.6,25.7,21.0,17.31,8.63
2018,8,2,17,45,0.0,15.5,1.5,25.35,15.5,12.76,4.91
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,8.22,1.16
2018,8,2,18,15,7.5,14.0,1.4,25.0,15.0,15.76,7.42
2018,8,2,18,30,15.0,18.0,1.4,25.0,20.0,22.26,12.51
2018,8,2,18,45,14.5,18.5,1.25,24.35,20.0,21.64,11.36
2018,8,2,19,0,14.0,19.0,1.1,23.7,20.0,22.55,5.62
2018,8,2,19,15,7.0,9.5,1.1,23.6,10.0,10.2,0.0
2018,8,2,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.25,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.85,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.46,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,4.1,0.0
2018,8,3,6,15,0.0,7.0,2.4,22.5,7.0,5.74,0.0
2018,8,3,6,30,0.0,9.0,2.5,22.6,9.0,7.39,0.72
2018,8,3,6,45,0.0,14.0,2.55,22.7,14.0,11.51,4.36
2018,8,3,7,0,0.0,19.0,2.6,22.8,19.0,15.64,7.98
2018,8,3,7,15,0.0,35.0,2.65,22.85,35.0,28.89,19.48
2018,8,3,7,30,0.0,51.0,2.7,22.9,51.0,42.19,30.91
2018,8,3,7,45,0.5,68.5,2.8,23.0,68.5,56.8,43.31
2018,8,3,8,0,1.0,86.0,2.9,23.1,86.0,71.34,55.5
2018,8,3,8,15,1.0,107.0,3.0,23.25,107.5,87.68,69.06
2018,8,3,8,30,1.0,128.0,3.1,23.4,129.0,103.9,78.66
2018,8,3,8,45,6.0,160.0,3.2,23.5,164.0,129.03,98.18
2018,8,3,9,0,11.0,192.0,3.3,23.6,199.0,154.98,118.07
2018,8,3,9,15,16.0,217.5,3.4,23.75,228.5,177.08,134.82
2018,8,3,9,30,21.0,243.0,3.5,23.9,258.0,200.11,152.27
2018,8,3,9,45,19.5,243.5,3.6,24.05,258.0,202.92,154.24
2018,8,3,10,0,18.0,244.0,3.7,24.2,258.0,205.28,155.89
2018,8,3,10,15,10.5,197.0,3.75,24.4,205.5,166.83,126.0
2018,8,3,10,30,3.0,150.0,3.8,24.6,153.0,126.01,94.09
2018,8,3,10,45,4.5,163.5,3.9,24.8,167.5,138.38,103.61
2018,8,3,11,0,6.0,177.0,4.0,25.0,182.0,151.01,113.25
2018,8,3,11,15,8.5,198.5,4.0,25.2,206.0,171.19,128.69
2018,8,3,11,30,11.0,220.0,4.0,25.4,230.0,191.81,144.37
2018,8,3,11,45,60.0,316.0,4.05,25.65,372.5,316.16,239.33
2018,8,3,12,0,109.0,412.0,4.1,25.9,515.0,452.29,339.97
2018,8,3,12,15,354.5,329.5,4.1,26.0,665.5,611.38,460.38
2018,8,3,12,30,600.0,247.0,4.1,26.1,816.0,769.59,576.47
2018,8,3,12,45,468.0,322.5,4.1,26.2,765.0,741.98,553.03
2018,8,3,13,0,336.0,398.0,4.1,26.3,714.0,696.07,517.71
2018,8,3,13,15,281.0,418.5,4.05,26.35,680.0,677.08,503.24
2018,8,3,13,30,226.0,439.0,4.0,26.4,646.0,639.31,475.56
2018,8,3,13,45,197.5,427.0,4.0,26.45,605.0,607.53,453.08
2018,8,3,14,0,169.0,415.0,4.0,26.5,564.0,573.78,428.99
2018,8,3,14,15,99.5,329.0,3.95,26.4,416.0,423.04,319.49
2018,8,3,14,30,30.0,243.0,3.9,26.3,268.0,253.48,192.01
2018,8,3,14,45,37.5,230.0,3.85,26.25,260.0,249.16,189.78
2018,8,3,15,0,45.0,217.0,3.8,26.2,252.0,244.43,186.91
2018,8,3,15,15,163.5,256.0,3.7,26.1,374.0,416.07,320.61
2018,8,3,15,30,282.0,295.0,3.6,26.0,496.0,588.1,449.03
2018,8,3,15,45,256.5,280.0,3.5,25.85,453.5,545.08,417.54
2018,8,3,16,0,231.0,265.0,3.4,25.7,411.0,501.89,386.67
2018,8,3,16,15,125.0,181.0,3.3,25.55,259.0,294.97,230.52
2018,8,3,16,30,19.0,97.0,3.2,25.4,107.0,103.11,78.14
2018,8,3,16,45,9.5,59.0,3.1,25.25,64.0,59.17,42.89
2018,8,3,17,0,0.0,21.0,3.0,25.1,21.0,17.33,8.58
2018,8,3,17,15,0.0,23.0,2.9,24.9,23.0,18.97,10.0
2018,8,3,17,30,0.0,25.0,2.8,24.7,25.0,20.61,11.41
2018,8,3,17,45,21.5,53.5,2.65,24.45,59.0,60.49,44.84
2018,8,3,18,0,43.0,82.0,2.5,24.2,93.0,104.18,80.72
2018,8,3,18,15,34.5,66.5,2.5,24.2,74.0,83.03,62.73
2018,8,3,18,30,26.0,51.0,2.5,24.2,55.0,62.69,45.25
2018,8,3,18,45,17.0,34.5,2.4,23.75,37.0,41.41,26.79
2018,8,3,19,0,8.0,18.0,2.3,23.3,19.0,19.31,2.75
2018,8,3,19,15,4.0,9.0,2.25,23.2,9.5,8.88,0.0
2018,8,3,19,30,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,8.0,2.0,0.45,21.35,2.0,0.0,0.0
2018,8,4,5,30,16.0,4.0,0.5,21.6,4.0,3.41,0.0
2018,8,4,5,45,88.0,19.0,0.5,21.9,26.0,16.22,0.0
2018,8,4,6,0,160.0,34.0,0.5,22.2,48.0,26.18,14.62
2018,8,4,6,15,245.0,48.5,0.55,22.5,86.5,36.99,25.64
2018,8,4,6,30,330.0,63.0,0.6,22.8,125.0,47.59,35.26
2018,8,4,6,45,194.0,54.0,0.65,23.1,93.5,39.69,28.75
2018,8,4,7,0,58.0,45.0,0.7,23.4,62.0,36.78,26.3
2018,8,4,7,15,29.0,59.0,0.65,23.7,67.5,48.91,36.7
2018,8,4,7,30,0.0,73.0,0.6,24.0,73.0,60.55,46.47
2018,8,4,7,45,0.0,77.0,0.55,24.35,77.0,63.9,49.06
2018,8,4,8,0,0.0,81.0,0.5,24.7,81.0,67.26,51.63
2018,8,4,8,15,0.0,92.0,0.5,24.9,92.0,76.22,58.89
2018,8,4,8,30,0.0,103.0,0.5,25.1,103.0,84.97,62.89
2018,8,4,8,45,1.5,133.0,0.5,25.35,134.0,108.47,81.06
2018,8,4,9,0,3.0,163.0,0.5,25.6,165.0,132.21,99.06
2018,8,4,9,15,8.0,196.5,0.5,25.85,202.0,159.72,119.58
2018,8,4,9,30,13.0,230.0,0.5,26.1,239.0,188.14,140.52
2018,8,4,9,45,20.0,264.5,0.55,26.35,279.5,218.99,163.1
2018,8,4,10,0,27.0,299.0,0.6,26.6,320.0,246.71,183.16
2018,8,4,10,15,39.0,332.5,0.6,26.8,364.5,282.42,208.83
2018,8,4,10,30,51.0,366.0,0.6,27.0,409.0,320.31,235.76
2018,8,4,10,45,77.0,397.0,0.6,27.2,464.5,366.48,268.34
2018,8,4,11,0,103.0,428.0,0.6,27.4,520.0,416.1,302.89
2018,8,4,11,15,323.5,352.5,0.6,27.6,649.5,519.0,376.92
2018,8,4,11,30,544.0,277.0,0.6,27.8,779.0,640.42,461.2
2018,8,4,11,45,693.0,208.0,0.55,27.95,855.5,725.29,517.82
2018,8,4,12,0,842.0,139.0,0.5,28.1,932.0,802.67,567.5
2018,8,4,12,15,836.5,144.0,0.55,28.25,933.5,834.65,586.88
2018,8,4,12,30,831.0,149.0,0.6,28.4,935.0,863.57,604.93
2018,8,4,12,45,821.5,154.5,0.6,28.5,928.0,898.87,626.1
2018,8,4,13,0,812.0,160.0,0.6,28.6,921.0,919.36,638.04
2018,8,4,13,15,809.0,159.5,0.65,28.65,909.0,936.59,649.35
2018,8,4,13,30,806.0,159.0,0.7,28.7,897.0,950.29,658.68
2018,8,4,13,45,800.5,157.5,0.7,28.8,877.0,957.0,662.8
2018,8,4,14,0,795.0,156.0,0.7,28.9,857.0,960.04,664.92
2018,8,4,14,15,787.5,154.5,0.75,28.85,830.5,957.46,665.23
2018,8,4,14,30,780.0,153.0,0.8,28.8,804.0,951.28,663.51
2018,8,4,14,45,770.0,150.0,0.8,28.8,771.0,937.57,656.25
2018,8,4,15,0,760.0,147.0,0.8,28.8,738.0,920.46,647.07
2018,8,4,15,15,747.0,143.0,0.8,28.75,699.0,896.16,633.64
2018,8,4,15,30,734.0,139.0,0.8,28.7,660.0,868.87,618.38
2018,8,4,15,45,676.0,149.5,0.8,28.65,605.5,819.7,589.1
2018,8,4,16,0,618.0,160.0,0.8,28.6,551.0,763.54,555.01
2018,8,4,16,15,599.5,151.0,0.75,28.65,505.5,720.68,528.26
2018,8,4,16,30,581.0,142.0,0.7,28.7,460.0,676.34,499.81
2018,8,4,16,45,529.0,136.5,0.65,28.7,404.0,599.14,447.97
2018,8,4,17,0,477.0,131.0,0.6,28.7,348.0,533.26,402.71
2018,8,4,17,15,380.0,121.0,0.6,28.45,280.5,432.2,330.98
2018,8,4,17,30,283.0,111.0,0.6,28.2,213.0,322.63,250.4
2018,8,4,17,45,334.0,93.5,0.55,27.95,194.5,336.96,261.94
2018,8,4,18,0,385.0,76.0,0.5,27.7,176.0,329.5,255.21
2018,8,4,18,15,333.5,65.5,0.5,27.7,138.0,270.41,207.55
2018,8,4,18,30,282.0,55.0,0.5,27.7,100.0,216.49,162.67
2018,8,4,18,45,194.5,39.0,0.55,26.95,64.5,146.56,104.25
2018,8,4,19,0,107.0,23.0,0.6,26.2,29.0,77.93,20.51
2018,8,4,19,15,53.5,11.5,0.65,26.0,14.5,25.79,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,7.5,2.0,0.65,21.6,2.0,0.0,0.0
2018,8,5,5,30,15.0,4.0,0.7,22.0,4.0,0.0,0.0
2018,8,5,5,45,71.5,18.0,0.8,22.4,23.5,15.36,0.0
2018,8,5,6,0,128.0,32.0,0.9,22.8,43.0,24.94,13.33
2018,8,5,6,15,164.0,48.0,0.85,23.1,72.0,36.97,25.49
2018,8,5,6,30,200.0,64.0,0.8,23.4,101.0,48.73,36.11
2018,8,5,6,45,258.5,80.5,0.8,23.7,144.5,60.7,46.66
2018,8,5,7,0,317.0,97.0,0.8,24.0,188.0,70.09,54.75
2018,8,5,7,15,427.5,99.5,0.85,24.55,249.0,71.75,55.99
2018,8,5,7,30,538.0,102.0,0.9,25.1,310.0,74.41,57.97
2018,8,5,7,45,580.0,108.0,0.95,25.7,361.5,76.93,59.75
2018,8,5,8,0,622.0,114.0,1.0,26.3,413.0,79.38,61.42
2018,8,5,8,15,649.5,119.0,1.0,26.7,461.5,80.82,62.29
2018,8,5,8,30,677.0,124.0,1.0,27.1,510.0,99.36,62.77
2018,8,5,8,45,698.5,127.5,1.05,27.5,556.0,151.1,86.93
2018,8,5,9,0,720.0,131.0,1.1,27.9,602.0,205.36,124.34
2018,8,5,9,15,742.5,131.5,1.05,28.2,645.5,265.39,171.19
2018,8,5,9,30,765.0,132.0,1.0,28.5,689.0,321.27,216.6
2018,8,5,9,45,785.5,129.5,1.0,28.85,728.0,376.02,261.31
2018,8,5,10,0,806.0,127.0,1.0,29.2,767.0,432.0,306.02
2018,8,5,10,15,816.0,128.0,0.9,29.45,798.5,486.77,348.21
2018,8,5,10,30,826.0,129.0,0.8,29.7,830.0,541.02,388.26
2018,8,5,10,45,833.5,130.0,0.75,29.95,855.5,591.93,424.8
2018,8,5,11,0,841.0,131.0,0.7,30.2,881.0,641.62,459.12
2018,8,5,11,15,846.0,131.0,0.65,30.4,898.5,687.38,489.73
2018,8,5,11,30,851.0,131.0,0.6,30.6,916.0,731.24,518.1
2018,8,5,11,45,854.5,131.5,0.55,30.75,927.0,772.3,543.44
2018,8,5,12,0,858.0,132.0,0.5,30.9,938.0,811.02,565.8
2018,8,5,12,15,856.5,133.0,0.5,31.05,940.0,843.47,584.86
2018,8,5,12,30,855.0,134.0,0.5,31.2,942.0,872.96,602.05
2018,8,5,12,45,843.0,140.5,0.5,31.3,933.5,894.8,614.7
2018,8,5,13,0,831.0,147.0,0.5,31.4,925.0,913.07,625.31
2018,8,5,13,15,838.0,140.5,0.5,31.4,916.0,933.9,637.79
2018,8,5,13,30,845.0,134.0,0.5,31.4,907.0,951.36,648.27
2018,8,5,13,45,841.0,133.0,0.55,31.45,887.5,959.88,654.5
2018,8,5,14,0,837.0,132.0,0.6,31.5,868.0,964.75,658.83
2018,8,5,14,15,823.0,134.0,0.6,31.5,839.0,959.11,656.18
2018,8,5,14,30,809.0,136.0,0.6,31.5,810.0,963.23,659.61
2018,8,5,14,45,809.0,129.5,0.6,31.45,780.0,955.18,655.91
2018,8,5,15,0,809.0,123.0,0.6,31.4,750.0,943.38,650.25
2018,8,5,15,15,797.0,120.5,0.6,31.3,711.5,920.86,638.38
2018,8,5,15,30,785.0,118.0,0.6,31.2,673.0,895.2,624.71
2018,8,5,15,45,770.0,114.5,0.6,31.15,629.5,862.68,606.65
2018,8,5,16,0,755.0,111.0,0.6,31.1,586.0,827.55,586.86
2018,8,5,16,15,735.0,107.0,0.6,31.1,539.0,785.14,562.1
2018,8,5,16,30,715.0,103.0,0.6,31.1,492.0,745.0,538.48
2018,8,5,16,45,687.5,98.5,0.65,31.15,442.5,692.79,506.97
2018,8,5,17,0,660.0,94.0,0.7,31.2,393.0,640.07,474.3
2018,8,5,17,15,623.5,88.5,0.7,30.75,342.5,579.5,434.95
2018,8,5,17,30,587.0,83.0,0.7,30.3,292.0,519.95,394.14
2018,8,5,17,45,536.5,75.5,0.75,29.85,242.5,450.72,344.79
2018,8,5,18,0,486.0,68.0,0.8,29.4,193.0,384.76,295.47
2018,8,5,18,15,414.0,58.5,0.8,29.4,147.5,309.08,235.83
2018,8,5,18,30,342.0,49.0,0.8,29.4,102.0,237.65,177.59
2018,8,5,18,45,241.0,35.5,0.75,28.35,66.0,161.67,113.95
2018,8,5,19,0,140.0,22.0,0.7,27.3,30.0,87.97,14.16
2018,8,5,19,15,70.0,11.0,0.7,27.05,15.0,30.3,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,11.0,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,22.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,110.5,17.5,1.35,21.75,26.0,14.94,0.0
2018,8,6,6,0,199.0,31.0,1.5,22.2,48.0,24.02,12.35
2018,8,6,6,15,288.5,43.5,1.45,22.6,87.0,33.47,22.56
2018,8,6,6,30,378.0,56.0,1.4,23.0,126.0,42.79,31.07
2018,8,6,6,45,442.0,66.0,1.35,23.35,173.0,51.66,38.98
2018,8,6,7,0,506.0,76.0,1.3,23.7,220.0,58.34,44.78
2018,8,6,7,15,552.0,83.0,1.15,24.4,270.0,62.31,48.01
2018,8,6,7,30,598.0,90.0,1.0,25.1,320.0,66.17,51.02
2018,8,6,7,45,631.5,95.5,0.85,25.8,370.0,68.67,52.79
2018,8,6,8,0,665.0,101.0,0.7,26.5,420.0,71.07,54.43
2018,8,6,8,15,689.5,106.0,0.7,27.2,468.5,72.88,55.56
2018,8,6,8,30,714.0,111.0,0.7,27.9,517.0,92.73,56.56
2018,8,6,8,45,733.0,115.0,0.7,28.55,563.0,153.16,86.69
2018,8,6,9,0,752.0,119.0,0.7,29.2,609.0,208.74,124.61
2018,8,6,9,15,766.0,122.0,0.75,29.45,650.5,264.4,168.36
2018,8,6,9,30,780.0,125.0,0.8,29.7,692.0,321.14,214.69
2018,8,6,9,45,791.0,127.5,0.85,29.95,728.5,377.28,260.58
2018,8,6,10,0,802.0,130.0,0.9,30.2,765.0,433.63,305.66
2018,8,6,10,15,810.0,132.0,0.9,30.35,796.0,488.16,348.02
2018,8,6,10,30,818.0,134.0,0.9,30.5,827.0,542.05,388.49
2018,8,6,10,45,823.5,136.0,0.9,30.65,851.5,591.86,424.85
2018,8,6,11,0,829.0,138.0,0.9,30.8,876.0,640.7,459.36
2018,8,6,11,15,764.0,176.5,0.95,30.85,867.0,675.57,483.22
2018,8,6,11,30,699.0,215.0,1.0,30.9,858.0,703.3,501.61
2018,8,6,11,45,712.5,210.5,1.05,30.95,872.5,744.99,530.02
2018,8,6,12,0,726.0,206.0,1.1,31.0,887.0,785.3,556.96
2018,8,6,12,15,650.5,200.5,1.1,31.0,812.0,748.42,533.01
2018,8,6,12,30,575.0,195.0,1.1,31.0,737.0,703.78,504.33
2018,8,6,12,45,288.5,151.0,1.15,31.0,423.0,424.23,312.99
2018,8,6,13,0,2.0,107.0,1.2,31.0,109.0,91.86,64.69
2018,8,6,13,15,34.5,156.0,1.2,31.0,187.5,171.17,126.32
2018,8,6,13,30,67.0,205.0,1.2,31.0,266.0,261.25,193.68
2018,8,6,13,45,91.0,243.5,1.2,30.95,324.5,324.8,240.12
2018,8,6,14,0,115.0,282.0,1.2,30.9,383.0,389.39,286.59
2018,8,6,14,15,109.5,287.5,1.15,30.85,381.0,392.36,288.3
2018,8,6,14,30,104.0,293.0,1.1,30.8,379.0,394.92,290.13
2018,8,6,14,45,68.5,286.5,1.1,30.7,342.5,336.6,248.11
2018,8,6,15,0,33.0,280.0,1.1,30.6,306.0,296.85,218.97
2018,8,6,15,15,21.5,245.0,1.05,30.5,261.5,235.8,174.62
2018,8,6,15,30,10.0,210.0,1.0,30.4,217.0,192.53,142.68
2018,8,6,15,45,10.5,196.5,0.95,30.3,203.5,180.99,134.58
2018,8,6,16,0,11.0,183.0,0.9,30.2,190.0,169.39,126.27
2018,8,6,16,15,87.5,163.5,0.85,30.05,211.5,244.45,186.17
2018,8,6,16,30,164.0,144.0,0.8,29.9,233.0,301.29,231.0
2018,8,6,16,45,214.5,157.5,0.7,29.75,261.5,353.12,270.21
2018,8,6,17,0,265.0,171.0,0.6,29.6,290.0,401.2,305.82
2018,8,6,17,15,321.0,142.5,0.6,29.25,268.5,399.31,306.28
2018,8,6,17,30,377.0,114.0,0.6,28.9,247.0,406.57,312.94
2018,8,6,17,45,348.0,97.5,0.6,28.55,204.5,351.52,271.83
2018,8,6,18,0,319.0,81.0,0.6,28.2,162.0,298.29,230.94
2018,8,6,18,15,285.0,65.5,0.6,28.2,125.0,245.83,188.62
2018,8,6,18,30,251.0,50.0,0.6,28.2,88.0,196.54,147.25
2018,8,6,18,45,174.5,35.0,0.55,27.3,56.5,134.02,93.76
2018,8,6,19,0,98.0,20.0,0.5,26.4,25.0,69.86,0.4
2018,8,6,19,15,49.0,10.0,0.5,26.15,12.5,23.19,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.5,2.0,0.9,21.85,2.0,0.0,0.0
2018,8,7,5,30,17.0,4.0,1.1,22.1,4.0,0.0,0.0
2018,8,7,5,45,95.0,17.5,1.3,22.35,24.5,14.94,0.0
2018,8,7,6,0,173.0,31.0,1.5,22.6,45.0,23.97,11.92
2018,8,7,6,15,261.0,44.0,1.5,22.9,83.0,33.75,22.71
2018,8,7,6,30,349.0,57.0,1.5,23.2,121.0,43.38,31.52
2018,8,7,6,45,413.5,67.5,1.45,23.5,167.0,50.9,38.28
2018,8,7,7,0,478.0,78.0,1.4,23.8,213.0,59.81,46.02
2018,8,7,7,15,526.0,85.5,1.45,24.4,262.5,64.07,49.52
2018,8,7,7,30,574.0,93.0,1.5,25.0,312.0,68.22,52.79
2018,8,7,7,45,610.5,98.0,1.55,25.6,362.0,70.27,54.22
2018,8,7,8,0,647.0,103.0,1.6,26.2,412.0,72.27,55.55
2018,8,7,8,15,674.0,107.5,1.6,26.7,461.0,73.71,56.43
2018,8,7,8,30,701.0,112.0,1.6,27.2,510.0,93.34,57.33
2018,8,7,8,45,722.5,115.0,1.6,27.7,556.0,146.29,82.25
2018,8,7,9,0,744.0,118.0,1.6,28.2,602.0,207.32,125.06
2018,8,7,9,15,765.0,118.0,1.55,28.5,645.0,261.93,168.31
2018,8,7,9,30,786.0,118.0,1.5,28.8,688.0,318.42,214.85
2018,8,7,9,45,805.5,116.0,1.5,29.1,727.0,374.45,261.16
2018,8,7,10,0,825.0,114.0,1.5,29.4,766.0,434.37,309.33
2018,8,7,10,15,833.0,115.5,1.55,29.6,797.0,488.49,352.44
2018,8,7,10,30,841.0,117.0,1.6,29.8,828.0,541.85,393.66
2018,8,7,10,45,847.0,118.0,1.6,30.0,852.5,592.67,431.57
2018,8,7,11,0,853.0,119.0,1.6,30.2,877.0,642.07,467.28
2018,8,7,11,15,856.5,120.5,1.7,30.3,894.5,688.55,500.85
2018,8,7,11,30,860.0,122.0,1.8,30.4,912.0,733.0,532.32
2018,8,7,11,45,862.0,122.5,1.85,30.5,922.0,773.26,559.24
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,811.0,583.58
2018,8,7,12,15,863.5,124.0,1.95,30.7,934.5,844.43,605.01
2018,8,7,12,30,863.0,125.0,2.0,30.8,937.0,874.92,624.5
2018,8,7,12,45,850.5,131.0,2.0,30.85,927.5,896.03,637.67
2018,8,7,13,0,838.0,137.0,2.0,30.9,918.0,913.49,648.62
2018,8,7,13,15,845.0,130.5,2.05,30.9,909.0,934.17,662.36
2018,8,7,13,30,852.0,124.0,2.1,30.9,900.0,951.44,673.98
2018,8,7,13,45,846.5,123.5,2.1,30.85,880.0,958.84,679.15
2018,8,7,14,0,841.0,123.0,2.1,30.8,860.0,962.56,682.23
2018,8,7,14,15,797.5,140.5,2.1,30.75,821.5,956.82,679.52
2018,8,7,14,30,754.0,158.0,2.1,30.7,783.0,934.77,666.67
2018,8,7,14,45,761.5,146.0,2.1,30.65,755.0,928.86,664.31
2018,8,7,15,0,769.0,134.0,2.1,30.6,727.0,919.02,659.41
2018,8,7,15,15,774.5,124.0,2.05,30.5,694.5,905.53,651.94
2018,8,7,15,30,780.0,114.0,2.0,30.4,662.0,888.23,642.14
2018,8,7,15,45,763.0,111.5,1.9,30.25,618.5,854.95,621.65
2018,8,7,16,0,746.0,109.0,1.8,30.1,575.0,819.19,599.56
2018,8,7,16,15,709.0,110.0,1.75,29.95,524.0,772.07,570.17
2018,8,7,16,30,672.0,111.0,1.7,29.8,473.0,720.28,537.23
2018,8,7,16,45,593.5,117.0,1.6,29.6,413.0,640.42,483.86
2018,8,7,17,0,515.0,123.0,1.5,29.4,353.0,555.09,424.08
2018,8,7,17,15,339.5,126.0,1.4,29.0,270.0,410.41,317.59
2018,8,7,17,30,164.0,129.0,1.3,28.6,187.0,251.84,196.32
2018,8,7,17,45,95.0,104.5,1.2,28.2,137.0,174.47,135.64
2018,8,7,18,0,26.0,80.0,1.1,27.8,87.0,93.32,70.18
2018,8,7,18,15,19.5,64.0,1.1,27.8,68.5,73.56,53.86
2018,8,7,18,30,13.0,48.0,1.1,27.8,50.0,54.38,37.67
2018,8,7,18,45,10.5,31.5,0.95,26.8,32.5,36.44,21.91
2018,8,7,19,0,8.0,15.0,0.8,25.8,15.0,16.31,0.0
2018,8,7,19,15,4.0,7.5,0.8,25.65,7.5,7.6,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,4.0,1.0,0.85,21.25,1.0,0.0,0.0
2018,8,8,5,30,8.0,2.0,1.0,21.6,2.0,0.0,0.0
2018,8,8,5,45,18.5,14.0,1.15,21.9,15.0,11.95,0.0
2018,8,8,6,0,29.0,26.0,1.3,22.2,28.0,20.8,9.26
2018,8,8,6,15,48.0,45.0,1.3,22.5,52.0,35.06,23.81
2018,8,8,6,30,67.0,64.0,1.3,22.8,76.0,49.05,36.39
2018,8,8,6,45,231.0,74.0,1.35,23.15,135.5,56.1,42.79
2018,8,8,7,0,395.0,84.0,1.4,23.5,195.0,61.8,47.77
2018,8,8,7,15,495.5,85.5,1.45,24.0,254.0,63.87,49.43
2018,8,8,7,30,596.0,87.0,1.5,24.5,313.0,64.08,49.39
2018,8,8,7,45,632.0,92.0,1.55,25.05,363.5,66.34,51.03
2018,8,8,8,0,668.0,97.0,1.6,25.6,414.0,68.53,52.56
2018,8,8,8,15,694.0,101.0,1.7,26.15,463.0,69.83,53.33
2018,8,8,8,30,720.0,105.0,1.8,26.7,512.0,96.67,59.62
2018,8,8,8,45,739.5,108.5,1.9,27.25,558.0,150.26,84.86
2018,8,8,9,0,759.0,112.0,2.0,27.8,604.0,206.09,123.91
2018,8,8,9,15,774.0,114.5,2.0,28.25,646.0,262.15,168.78
2018,8,8,9,30,789.0,117.0,2.0,28.7,688.0,319.39,216.34
2018,8,8,9,45,800.5,119.0,1.95,29.1,725.0,375.93,263.32
2018,8,8,10,0,812.0,121.0,1.9,29.5,762.0,432.7,309.36
2018,8,8,10,15,820.0,122.5,1.9,29.7,792.5,488.71,353.82
2018,8,8,10,30,828.0,124.0,1.9,29.9,823.0,541.51,394.59
2018,8,8,10,45,833.0,126.5,1.9,30.15,847.5,592.39,432.6
2018,8,8,11,0,838.0,129.0,1.9,30.4,872.0,641.81,468.38
2018,8,8,11,15,841.0,131.0,1.95,30.55,889.5,687.82,501.29
2018,8,8,11,30,844.0,133.0,2.0,30.7,907.0,731.8,532.05
2018,8,8,11,45,845.5,133.5,2.05,30.8,916.5,771.2,558.77
2018,8,8,12,0,847.0,134.0,2.1,30.9,926.0,808.11,582.65
2018,8,8,12,15,838.5,139.5,2.2,30.95,925.5,838.24,602.54
2018,8,8,12,30,830.0,145.0,2.3,31.0,925.0,865.09,620.35
2018,8,8,12,45,793.0,157.5,2.35,31.0,899.5,881.99,631.52
2018,8,8,13,0,756.0,170.0,2.4,31.0,874.0,883.02,632.62
2018,8,8,13,15,706.5,190.0,2.5,31.0,840.5,882.79,633.55
2018,8,8,13,30,657.0,210.0,2.6,31.0,807.0,871.5,627.37
2018,8,8,13,45,647.0,219.5,2.65,30.95,796.5,883.82,636.49
2018,8,8,14,0,637.0,229.0,2.7,30.9,786.0,892.89,643.13
2018,8,8,14,15,465.5,270.0,2.7,30.8,670.0,764.79,556.14
2018,8,8,14,30,294.0,311.0,2.7,30.7,554.0,621.1,456.42
2018,8,8,14,45,229.0,307.0,2.7,30.65,491.5,554.87,410.46
2018,8,8,15,0,164.0,303.0,2.7,30.6,429.0,468.64,349.05
2018,8,8,15,15,170.5,310.5,2.65,30.4,435.5,483.7,361.12
2018,8,8,15,30,177.0,318.0,2.6,30.2,442.0,498.42,372.5
2018,8,8,15,45,231.5,286.5,2.55,30.0,437.5,513.77,386.35
2018,8,8,16,0,286.0,255.0,2.5,29.8,433.0,543.99,410.51
2018,8,8,16,15,317.0,228.0,2.35,29.45,410.5,534.91,406.1
2018,8,8,16,30,348.0,201.0,2.2,29.1,388.0,522.29,399.26
2018,8,8,16,45,372.0,172.5,2.1,28.75,354.0,516.28,396.77
2018,8,8,17,0,396.0,144.0,2.0,28.4,320.0,488.74,378.62
2018,8,8,17,15,218.0,124.5,1.85,27.9,219.5,304.42,238.83
2018,8,8,17,30,40.0,105.0,1.7,27.4,119.0,127.66,98.22
2018,8,8,17,45,20.0,61.0,1.55,26.95,68.0,67.44,49.85
2018,8,8,18,0,0.0,17.0,1.4,26.5,17.0,13.99,5.84
2018,8,8,18,15,0.0,12.5,1.4,26.5,12.5,10.27,2.74
2018,8,8,18,30,0.0,8.0,1.4,26.5,8.0,6.56,0.0
2018,8,8,18,45,0.0,5.5,1.3,25.55,5.5,4.51,0.0
2018,8,8,19,0,0.0,3.0,1.2,24.6,3.0,2.46,0.0
2018,8,8,19,15,0.0,1.5,1.25,24.45,1.5,1.28,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,5.5,1.0,1.25,21.2,1.0,0.0,0.0
2018,8,9,5,30,11.0,2.0,1.5,21.5,2.0,0.0,0.0
2018,8,9,5,45,61.5,14.0,1.7,21.75,18.5,11.95,0.0
2018,8,9,6,0,112.0,26.0,1.9,22.0,35.0,20.04,8.29
2018,8,9,6,15,170.5,42.0,1.95,22.35,67.0,31.95,21.15
2018,8,9,6,30,229.0,58.0,2.0,22.7,99.0,43.53,31.66
2018,8,9,6,45,395.5,59.5,2.05,23.05,158.5,46.22,34.31
2018,8,9,7,0,562.0,61.0,2.1,23.4,218.0,47.19,35.24
2018,8,9,7,15,604.0,67.0,2.15,23.85,267.5,50.9,38.36
2018,8,9,7,30,646.0,73.0,2.2,24.3,317.0,54.52,41.29
2018,8,9,7,45,686.0,75.5,2.3,24.8,369.5,60.6,46.24
2018,8,9,8,0,726.0,78.0,2.4,25.3,422.0,61.79,46.96
2018,8,9,8,15,722.5,90.5,2.4,25.7,465.0,69.45,53.15
2018,8,9,8,30,719.0,103.0,2.4,26.1,508.0,95.73,58.85
2018,8,9,8,45,623.0,150.5,2.4,26.5,523.5,161.33,98.29
2018,8,9,9,0,527.0,198.0,2.4,26.9,539.0,222.34,146.64
2018,8,9,9,15,481.5,236.5,2.35,27.25,564.5,276.51,191.11
2018,8,9,9,30,436.0,275.0,2.3,27.6,590.0,325.61,231.93
2018,8,9,9,45,504.0,258.0,2.25,27.9,640.5,371.06,266.93
2018,8,9,10,0,572.0,241.0,2.2,28.2,691.0,422.86,306.91
2018,8,9,10,15,662.5,202.5,2.15,28.45,744.5,474.92,346.99
2018,8,9,10,30,753.0,164.0,2.1,28.7,798.0,535.39,392.8
2018,8,9,10,45,770.0,161.5,2.05,28.95,827.0,587.18,431.26
2018,8,9,11,0,787.0,159.0,2.0,29.2,856.0,638.82,468.49
2018,8,9,11,15,653.5,231.5,1.95,29.4,818.0,652.64,476.74
2018,8,9,11,30,520.0,304.0,1.9,29.6,780.0,652.25,474.46
2018,8,9,11,45,524.5,303.0,1.9,29.75,788.0,684.0,496.44
2018,8,9,12,0,529.0,302.0,1.9,29.9,796.0,714.29,516.84
2018,8,9,12,15,632.5,251.5,1.85,30.0,843.5,783.43,564.52
2018,8,9,12,30,736.0,201.0,1.8,30.1,891.0,853.98,611.6
2018,8,9,12,45,638.5,260.0,1.8,30.2,856.5,847.32,604.63
2018,8,9,13,0,541.0,319.0,1.8,30.3,822.0,831.43,592.06
2018,8,9,13,15,589.0,288.5,1.8,30.25,829.0,866.86,616.91
2018,8,9,13,30,637.0,258.0,1.8,30.2,836.0,900.25,639.88
2018,8,9,13,45,620.0,263.0,1.8,30.2,815.0,901.03,640.3
2018,8,9,14,0,603.0,268.0,1.8,30.2,794.0,898.35,638.92
2018,8,9,14,15,605.5,254.0,1.8,30.15,768.0,893.71,637.3
2018,8,9,14,30,608.0,240.0,1.8,30.1,742.0,885.68,633.62
2018,8,9,14,45,622.5,219.5,1.75,30.0,714.5,879.61,631.25
2018,8,9,15,0,637.0,199.0,1.7,29.9,687.0,869.67,626.04
2018,8,9,15,15,670.0,174.0,1.65,29.8,663.5,868.73,626.54
2018,8,9,15,30,703.0,149.0,1.6,29.7,640.0,862.68,623.78
2018,8,9,15,45,705.0,138.5,1.55,29.6,603.0,839.34,609.94
2018,8,9,16,0,707.0,128.0,1.5,29.5,566.0,812.73,594.12
2018,8,9,16,15,687.5,121.0,1.5,29.35,518.5,768.26,566.97
2018,8,9,16,30,668.0,114.0,1.5,29.2,471.0,722.15,538.38
2018,8,9,16,45,656.0,105.0,1.45,29.1,425.5,678.41,510.35
2018,8,9,17,0,644.0,96.0,1.4,29.0,380.0,633.08,480.64
2018,8,9,17,15,596.0,90.5,1.35,28.45,327.0,564.45,433.6
2018,8,9,17,30,548.0,85.0,1.3,27.9,274.0,497.89,385.98
2018,8,9,17,45,492.0,77.0,1.2,27.4,225.0,426.05,332.21
2018,8,9,18,0,436.0,69.0,1.1,26.9,176.0,358.1,279.29
2018,8,9,18,15,345.0,58.5,1.1,26.9,130.0,270.09,208.81
2018,8,9,18,30,254.0,48.0,1.1,26.9,84.0,196.91,148.12
2018,8,9,18,45,178.5,32.5,1.1,25.7,53.0,134.18,91.69
2018,8,9,19,0,103.0,17.0,1.1,24.5,22.0,66.4,0.0
2018,8,9,19,15,51.5,8.5,1.15,24.35,11.0,7.26,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,0.5,1.55,20.3,0.5,0.0,0.0
2018,8,10,5,30,8.0,1.0,1.8,20.6,1.0,0.0,0.0
2018,8,10,5,45,36.0,13.5,2.0,20.85,16.0,11.52,0.0
2018,8,10,6,0,64.0,26.0,2.2,21.1,31.0,20.36,8.04
2018,8,10,6,15,102.5,43.5,2.15,21.5,58.5,33.45,22.43
2018,8,10,6,30,141.0,61.0,2.1,21.9,86.0,46.25,34.08
2018,8,10,6,45,290.5,70.5,2.05,22.3,144.0,52.3,39.65
2018,8,10,7,0,440.0,80.0,2.0,22.7,202.0,59.43,45.9
2018,8,10,7,15,508.5,85.5,2.05,23.4,255.0,64.18,49.84
2018,8,10,7,30,577.0,91.0,2.1,24.1,308.0,67.01,52.0
2018,8,10,7,45,612.5,97.0,2.2,24.75,358.0,69.83,54.08
2018,8,10,8,0,648.0,103.0,2.3,25.4,408.0,72.53,56.01
2018,8,10,8,15,674.0,108.0,2.3,25.9,457.0,74.3,57.16
2018,8,10,8,30,700.0,113.0,2.3,26.4,506.0,95.56,58.71
2018,8,10,8,45,720.5,117.0,2.35,26.85,552.5,149.29,84.9
2018,8,10,9,0,741.0,121.0,2.4,27.3,599.0,211.15,129.01
2018,8,10,9,15,670.5,158.5,2.3,27.6,613.5,266.5,176.6
2018,8,10,9,30,600.0,196.0,2.2,27.9,628.0,319.36,222.62
2018,8,10,9,45,638.5,192.0,2.05,28.15,674.0,371.64,264.54
2018,8,10,10,0,677.0,188.0,1.9,28.4,720.0,427.58,308.59
2018,8,10,10,15,741.5,164.5,1.75,28.65,769.0,485.93,353.28
2018,8,10,10,30,806.0,141.0,1.6,28.9,818.0,546.12,398.23
2018,8,10,10,45,813.0,142.5,1.45,29.1,843.0,597.9,435.75
2018,8,10,11,0,820.0,144.0,1.3,29.3,868.0,648.5,470.91
2018,8,10,11,15,824.0,145.0,1.2,29.45,885.5,695.22,502.55
2018,8,10,11,30,828.0,146.0,1.1,29.6,903.0,733.44,527.67
2018,8,10,11,45,814.0,156.0,1.0,29.75,907.0,776.85,554.63
2018,8,10,12,0,800.0,166.0,0.9,29.9,911.0,810.19,573.91
2018,8,10,12,15,547.0,288.0,0.8,30.0,798.0,744.31,525.72
2018,8,10,12,30,294.0,410.0,0.7,30.1,685.0,646.57,456.38
2018,8,10,12,45,390.5,368.0,0.65,30.15,731.5,721.79,507.86
2018,8,10,13,0,487.0,326.0,0.6,30.2,778.0,789.21,551.54
2018,8,10,13,15,657.0,234.5,0.55,30.2,834.5,882.68,612.45
2018,8,10,13,30,827.0,143.0,0.5,30.2,891.0,949.77,651.52
2018,8,10,13,45,621.0,235.0,0.45,30.2,789.5,876.49,605.23
2018,8,10,14,0,415.0,327.0,0.4,30.2,688.0,768.68,534.3
2018,8,10,14,15,599.0,237.0,0.35,30.15,739.5,872.05,604.43
2018,8,10,14,30,783.0,147.0,0.3,30.1,791.0,955.96,654.36
2018,8,10,14,45,782.0,140.0,0.25,30.05,760.5,946.48,647.59
2018,8,10,15,0,781.0,133.0,0.2,30.0,730.0,933.32,640.25
2018,8,10,15,15,768.0,130.0,0.25,29.95,691.0,909.39,628.44
2018,8,10,15,30,755.0,127.0,0.3,29.9,652.0,882.39,614.9
2018,8,10,15,45,739.0,123.0,0.3,29.8,608.5,848.66,596.3
2018,8,10,16,0,723.0,119.0,0.3,29.7,565.0,817.52,579.23
2018,8,10,16,15,700.0,114.5,0.3,29.65,517.5,772.39,552.88
2018,8,10,16,30,677.0,110.0,0.3,29.6,470.0,725.82,525.28
2018,8,10,16,45,648.0,104.5,0.35,29.55,420.5,672.1,493.02
2018,8,10,17,0,619.0,99.0,0.4,29.5,371.0,618.09,459.6
2018,8,10,17,15,576.5,93.5,0.45,29.1,320.5,554.34,417.85
2018,8,10,17,30,534.0,88.0,0.5,28.7,270.0,492.18,375.18
2018,8,10,17,45,475.5,79.0,0.5,28.3,220.5,418.15,321.35
2018,8,10,18,0,417.0,70.0,0.5,27.9,171.0,343.59,264.89
2018,8,10,18,15,347.0,58.5,0.5,27.9,128.5,271.62,207.56
2018,8,10,18,30,277.0,47.0,0.5,27.9,86.0,206.98,153.99
2018,8,10,18,45,180.5,32.0,0.5,27.15,53.0,135.04,89.8
2018,8,10,19,0,84.0,17.0,0.5,26.4,20.0,44.36,0.0
2018,8,10,19,15,42.0,8.5,0.5,26.25,10.0,7.26,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.7,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,22.0,2.0,0.0,0.0
2018,8,11,5,45,59.5,14.5,0.55,22.35,18.5,12.38,0.0
2018,8,11,6,0,113.0,27.0,0.6,22.7,35.0,21.15,7.87
2018,8,11,6,15,198.5,43.0,0.6,23.15,71.5,32.85,21.74
2018,8,11,6,30,284.0,59.0,0.6,23.6,108.0,44.6,32.42
2018,8,11,6,45,358.0,71.0,0.65,24.1,154.5,53.14,40.05
2018,8,11,7,0,432.0,83.0,0.7,24.6,201.0,61.5,47.28
2018,8,11,7,15,481.0,92.0,0.6,24.95,250.0,67.39,52.21
2018,8,11,7,30,530.0,101.0,0.5,25.3,299.0,74.2,57.76
2018,8,11,7,45,566.0,108.0,0.45,25.6,348.5,77.38,60.16
2018,8,11,8,0,602.0,115.0,0.4,25.9,398.0,80.42,62.39
2018,8,11,8,15,632.0,120.0,0.35,26.25,447.0,81.85,63.23
