Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,8,30,662.0,125.0,0.3,26.6,496.0,102.56,64.4
2018,8,11,8,45,686.0,128.5,0.3,26.9,542.5,154.14,89.25
2018,8,11,9,0,710.0,132.0,0.3,27.2,589.0,208.58,126.89
2018,8,11,9,15,676.0,148.5,0.35,27.5,607.5,261.46,170.34
2018,8,11,9,30,642.0,165.0,0.4,27.8,626.0,309.96,211.38
2018,8,11,9,45,416.5,252.0,0.5,28.05,557.5,337.43,240.22
2018,8,11,10,0,191.0,339.0,0.6,28.3,489.0,342.7,249.06
2018,8,11,10,15,283.5,323.5,0.75,28.5,556.0,389.77,283.63
2018,8,11,10,30,376.0,308.0,0.9,28.7,623.0,449.53,327.33
2018,8,11,10,45,524.0,258.0,1.0,28.85,711.5,523.97,381.46
2018,8,11,11,0,672.0,208.0,1.1,29.0,800.0,610.25,443.28
2018,8,11,11,15,550.0,277.5,1.15,29.1,768.5,622.04,450.27
2018,8,11,11,30,428.0,347.0,1.2,29.2,737.0,623.45,449.92
2018,8,11,11,45,360.5,391.0,1.25,29.3,722.0,628.57,452.63
2018,8,11,12,0,293.0,435.0,1.3,29.4,707.0,634.02,455.03
2018,8,11,12,15,452.0,349.0,1.35,29.45,770.5,719.36,516.03
2018,8,11,12,30,611.0,263.0,1.4,29.5,834.0,804.43,575.3
2018,8,11,12,45,698.0,218.5,1.45,29.5,867.0,865.62,616.72
2018,8,11,13,0,785.0,174.0,1.5,29.5,900.0,918.2,650.2
2018,8,11,13,15,748.0,188.0,1.55,29.4,872.0,916.42,649.69
2018,8,11,13,30,711.0,202.0,1.6,29.3,844.0,919.83,653.16
2018,8,11,13,45,738.5,186.0,1.6,29.2,839.5,934.47,663.15
2018,8,11,14,0,766.0,170.0,1.6,29.1,835.0,955.44,677.09
2018,8,11,14,15,627.5,216.0,1.65,29.0,749.0,880.55,631.08
2018,8,11,14,30,489.0,262.0,1.7,28.9,663.0,786.35,569.21
2018,8,11,14,45,498.5,237.5,1.75,28.75,631.5,770.57,562.13
2018,8,11,15,0,508.0,213.0,1.8,28.6,600.0,751.54,552.12
2018,8,11,15,15,394.0,246.5,1.75,28.45,537.0,673.11,497.33
2018,8,11,15,30,280.0,280.0,1.7,28.3,474.0,576.34,429.32
2018,8,11,15,45,240.5,268.0,1.7,28.2,427.0,523.15,392.94
2018,8,11,16,0,201.0,256.0,1.7,28.1,380.0,451.72,342.61
2018,8,11,16,15,208.5,232.0,1.6,27.95,351.0,428.51,327.45
2018,8,11,16,30,216.0,208.0,1.5,27.8,322.0,403.79,310.68
2018,8,11,16,45,112.0,144.5,1.45,27.6,203.0,242.26,188.22
2018,8,11,17,0,8.0,81.0,1.4,27.4,84.0,73.51,53.96
2018,8,11,17,15,21.0,80.0,1.3,27.05,87.5,87.79,66.3
2018,8,11,17,30,34.0,79.0,1.2,26.7,91.0,95.81,73.25
2018,8,11,17,45,17.0,53.5,1.05,26.4,59.5,58.15,42.38
2018,8,11,18,0,0.0,28.0,0.9,26.1,28.0,23.08,13.33
2018,8,11,18,15,0.0,20.5,0.9,26.1,20.5,16.87,8.12
2018,8,11,18,30,0.0,13.0,0.9,26.1,13.0,10.68,2.9
2018,8,11,18,45,3.0,8.5,0.75,25.1,8.5,8.4,0.39
2018,8,11,19,0,6.0,4.0,0.6,24.1,4.0,5.55,0.0
2018,8,11,19,15,3.0,2.0,0.6,23.9,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.75,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.2,2.0,0.0,0.0
2018,8,12,5,45,74.5,14.5,1.15,20.65,19.5,12.38,0.0
2018,8,12,6,0,142.0,27.0,1.3,21.1,37.0,20.91,7.03
2018,8,12,6,15,230.5,42.0,1.3,21.55,74.0,32.23,21.3
2018,8,12,6,30,319.0,57.0,1.3,22.0,111.0,43.33,31.52
2018,8,12,6,45,385.0,68.5,1.25,22.4,157.0,51.55,38.96
2018,8,12,7,0,451.0,80.0,1.2,22.8,203.0,59.58,46.0
2018,8,12,7,15,499.5,88.5,1.05,23.55,252.0,66.66,51.92
2018,8,12,7,30,548.0,97.0,0.9,24.3,301.0,71.43,55.69
2018,8,12,7,45,583.0,104.5,0.8,25.0,351.0,75.11,58.45
2018,8,12,8,0,618.0,112.0,0.7,25.7,401.0,78.62,60.99
2018,8,12,8,15,644.5,118.0,0.7,26.15,449.5,80.78,62.44
2018,8,12,8,30,671.0,124.0,0.7,26.6,498.0,102.9,64.38
2018,8,12,8,45,685.0,131.0,0.65,27.05,542.0,156.47,91.2
2018,8,12,9,0,699.0,138.0,0.6,27.5,586.0,211.73,130.01
2018,8,12,9,15,716.5,141.5,0.6,27.8,628.5,266.78,173.28
2018,8,12,9,30,734.0,145.0,0.6,28.1,671.0,323.43,219.15
2018,8,12,9,45,741.0,151.0,0.6,28.4,706.5,383.46,267.32
2018,8,12,10,0,748.0,157.0,0.6,28.7,742.0,438.64,310.75
2018,8,12,10,15,756.5,160.5,0.6,28.85,773.0,492.25,351.87
2018,8,12,10,30,765.0,164.0,0.6,29.0,804.0,545.44,391.28
2018,8,12,10,45,770.0,167.0,0.6,29.15,828.0,595.53,427.27
2018,8,12,11,0,775.0,170.0,0.6,29.3,852.0,644.37,461.25
2018,8,12,11,15,725.0,204.0,0.6,29.45,852.5,682.6,486.35
2018,8,12,11,30,675.0,238.0,0.6,29.6,853.0,713.8,506.06
2018,8,12,11,45,678.5,238.5,0.65,29.7,862.5,751.86,531.5
2018,8,12,12,0,682.0,239.0,0.7,29.8,872.0,787.99,555.24
2018,8,12,12,15,577.0,297.0,0.7,29.85,833.5,780.09,547.92
2018,8,12,12,30,472.0,355.0,0.7,29.9,795.0,765.65,536.62
2018,8,12,12,45,386.0,396.5,0.75,29.95,755.0,734.73,516.14
2018,8,12,13,0,300.0,438.0,0.8,30.0,715.0,710.27,499.3
2018,8,12,13,15,284.0,434.0,0.8,30.0,693.0,704.11,495.7
2018,8,12,13,30,268.0,430.0,0.8,30.0,671.0,695.68,490.45
2018,8,12,13,45,315.5,400.5,0.85,30.0,678.0,721.82,510.01
2018,8,12,14,0,363.0,371.0,0.9,30.0,685.0,746.33,528.2
2018,8,12,14,15,279.5,371.0,0.9,30.0,608.0,669.3,476.85
2018,8,12,14,30,196.0,371.0,0.9,30.0,531.0,570.67,411.03
2018,8,12,14,45,222.5,322.5,0.9,29.95,497.0,568.19,412.22
2018,8,12,15,0,249.0,274.0,0.9,29.9,463.0,543.11,397.54
2018,8,12,15,15,300.0,253.0,0.85,29.8,468.5,568.96,417.55
2018,8,12,15,30,351.0,232.0,0.8,29.7,474.0,612.71,448.68
2018,8,12,15,45,183.0,163.0,0.7,29.55,288.5,352.92,265.28
2018,8,12,16,0,15.0,94.0,0.6,29.4,103.0,97.88,71.61
2018,8,12,16,15,12.5,83.0,0.6,29.2,90.0,84.97,62.32
2018,8,12,16,30,10.0,72.0,0.6,29.0,77.0,72.18,52.42
2018,8,12,16,45,10.5,77.5,0.6,28.8,82.5,72.81,53.17
2018,8,12,17,0,11.0,83.0,0.6,28.6,88.0,77.67,57.27
2018,8,12,17,15,10.0,66.0,0.65,28.15,70.0,61.96,44.91
2018,8,12,17,30,9.0,49.0,0.7,27.7,52.0,46.65,32.69
2018,8,12,17,45,4.5,29.0,0.7,27.2,30.5,26.75,16.42
2018,8,12,18,0,0.0,9.0,0.7,26.7,9.0,7.39,0.42
2018,8,12,18,15,0.0,7.5,0.7,26.7,7.5,6.15,0.0
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,4.92,0.0
2018,8,12,18,45,0.0,4.0,0.65,25.75,4.0,3.28,0.0
2018,8,12,19,0,0.0,2.0,0.6,24.8,2.0,1.71,0.0
2018,8,12,19,15,0.0,1.0,0.55,24.55,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.8,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,63.0,14.0,1.15,19.4,18.0,11.95,0.0
2018,8,13,6,0,121.0,27.0,1.3,19.7,35.0,20.88,6.17
2018,8,13,6,15,208.0,43.5,1.35,20.0,72.5,33.29,22.27
2018,8,13,6,30,295.0,60.0,1.4,20.3,110.0,45.44,33.54
2018,8,13,6,45,365.0,72.5,1.4,20.6,156.0,54.32,41.64
2018,8,13,7,0,435.0,85.0,1.4,20.9,202.0,62.99,49.32
2018,8,13,7,15,487.0,93.5,1.45,21.4,251.5,68.54,54.02
2018,8,13,7,30,539.0,102.0,1.5,21.9,301.0,75.29,59.6
2018,8,13,7,45,578.5,108.5,1.55,22.4,352.0,78.12,61.7
2018,8,13,8,0,618.0,115.0,1.6,22.9,403.0,80.86,63.67
2018,8,13,8,15,647.5,120.5,1.55,23.35,452.5,82.64,64.82
2018,8,13,8,30,677.0,126.0,1.5,23.8,502.0,105.18,66.7
2018,8,13,8,45,700.5,130.0,1.45,24.3,549.5,158.2,93.22
2018,8,13,9,0,724.0,134.0,1.4,24.8,597.0,214.05,132.91
2018,8,13,9,15,696.0,153.5,1.35,25.15,623.5,271.55,180.71
2018,8,13,9,30,668.0,173.0,1.3,25.5,650.0,325.46,226.52
2018,8,13,9,45,675.0,181.0,1.2,25.85,685.5,379.58,270.68
2018,8,13,10,0,682.0,189.0,1.1,26.2,721.0,433.8,313.62
2018,8,13,10,15,746.0,167.5,1.05,26.5,771.5,493.99,359.36
2018,8,13,10,30,810.0,146.0,1.0,26.8,822.0,556.16,405.43
2018,8,13,10,45,818.0,147.0,0.95,27.1,847.5,608.6,443.19
2018,8,13,11,0,826.0,148.0,0.9,27.4,873.0,659.91,478.83
2018,8,13,11,15,708.5,206.5,0.95,27.55,837.5,674.91,488.72
2018,8,13,11,30,591.0,265.0,1.0,27.7,802.0,676.43,489.03
2018,8,13,11,45,586.5,272.5,1.0,27.9,810.5,711.08,512.16
2018,8,13,12,0,582.0,280.0,1.0,28.1,819.0,743.63,533.1
2018,8,13,12,15,641.5,248.5,1.05,28.2,844.0,794.31,567.79
2018,8,13,12,30,701.0,217.0,1.1,28.3,869.0,844.52,601.65
2018,8,13,12,45,662.0,237.0,1.2,28.35,850.0,853.45,607.51
2018,8,13,13,0,623.0,257.0,1.3,28.4,831.0,857.67,610.78
2018,8,13,13,15,561.0,289.0,1.35,28.45,800.0,843.89,601.39
2018,8,13,13,30,499.0,321.0,1.4,28.5,769.0,829.53,591.61
2018,8,13,13,45,492.0,306.0,1.45,28.5,739.5,819.07,586.41
2018,8,13,14,0,485.0,291.0,1.5,28.5,710.0,805.51,579.16
2018,8,13,14,15,605.0,234.5,1.5,28.45,739.5,879.34,630.92
2018,8,13,14,30,725.0,178.0,1.5,28.4,769.0,942.95,672.39
2018,8,13,14,45,744.5,163.0,1.5,28.35,747.5,937.21,669.26
2018,8,13,15,0,764.0,148.0,1.5,28.3,726.0,936.35,670.17
2018,8,13,15,15,750.0,144.5,1.45,28.2,686.5,910.95,655.02
2018,8,13,15,30,736.0,141.0,1.4,28.1,647.0,889.26,642.54
2018,8,13,15,45,718.5,136.5,1.4,28.0,603.0,853.7,621.66
2018,8,13,16,0,701.0,132.0,1.4,27.9,559.0,815.8,599.16
2018,8,13,16,15,677.0,127.0,1.3,27.8,511.0,769.55,569.71
2018,8,13,16,30,653.0,122.0,1.2,27.7,463.0,721.93,539.02
2018,8,13,16,45,621.5,115.5,1.1,27.6,412.5,665.5,501.78
2018,8,13,17,0,590.0,109.0,1.0,27.5,362.0,608.99,463.44
2018,8,13,17,15,548.5,101.0,0.9,27.1,311.5,543.86,417.79
2018,8,13,17,30,507.0,93.0,0.8,26.7,261.0,480.33,371.8
2018,8,13,17,45,451.0,83.0,0.75,26.35,212.5,402.63,313.77
2018,8,13,18,0,395.0,73.0,0.7,26.0,164.0,335.97,261.69
2018,8,13,18,15,319.5,59.0,0.7,26.0,120.5,259.2,199.65
2018,8,13,18,30,244.0,45.0,0.7,26.0,77.0,190.44,142.0
2018,8,13,18,45,152.5,28.5,0.65,25.15,45.5,117.51,71.49
2018,8,13,19,0,61.0,12.0,0.6,24.3,14.0,31.91,0.0
2018,8,13,19,15,30.5,6.0,0.65,24.1,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.15,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.4,1.0,0.0,0.0
2018,8,14,5,45,57.5,13.5,0.45,19.65,17.0,11.52,0.0
2018,8,14,6,0,111.0,26.0,0.5,19.9,33.0,20.32,4.79
2018,8,14,6,15,195.0,42.5,0.5,20.3,69.0,32.52,21.55
2018,8,14,6,30,279.0,59.0,0.5,20.7,105.0,44.65,32.81
2018,8,14,6,45,347.0,72.0,0.55,21.1,150.5,53.87,41.17
2018,8,14,7,0,415.0,85.0,0.6,21.5,196.0,62.87,49.08
2018,8,14,7,15,465.5,95.5,0.7,22.2,245.5,69.75,54.87
2018,8,14,7,30,516.0,106.0,0.8,22.9,295.0,76.43,60.29
2018,8,14,7,45,555.5,113.0,0.9,23.55,345.5,81.33,64.09
2018,8,14,8,0,595.0,120.0,1.0,24.2,396.0,84.26,66.16
2018,8,14,8,15,625.0,125.5,1.1,24.7,445.0,85.87,67.13
2018,8,14,8,30,655.0,131.0,1.2,25.2,494.0,108.34,68.94
2018,8,14,8,45,678.5,135.0,1.25,25.7,540.5,160.09,94.89
2018,8,14,9,0,702.0,139.0,1.3,26.2,587.0,214.68,133.54
2018,8,14,9,15,723.0,141.0,1.35,26.45,630.0,269.86,177.66
2018,8,14,9,30,744.0,143.0,1.4,26.7,673.0,327.02,224.9
2018,8,14,9,45,763.0,142.5,1.4,27.0,712.0,386.99,273.97
2018,8,14,10,0,782.0,142.0,1.4,27.3,751.0,443.49,319.49
2018,8,14,10,15,792.5,143.5,1.45,27.5,782.5,498.4,362.97
2018,8,14,10,30,803.0,145.0,1.5,27.7,814.0,552.97,404.86
2018,8,14,10,45,811.0,146.0,1.55,27.9,839.5,605.08,443.77
2018,8,14,11,0,819.0,147.0,1.6,28.1,865.0,656.08,480.79
2018,8,14,11,15,825.5,147.0,1.6,28.2,883.0,703.84,514.48
2018,8,14,11,30,832.0,147.0,1.6,28.3,901.0,743.03,541.79
2018,8,14,11,45,837.0,145.5,1.65,28.45,911.5,783.42,569.13
2018,8,14,12,0,842.0,144.0,1.7,28.6,922.0,821.53,593.63
2018,8,14,12,15,834.0,150.0,1.7,28.65,922.5,852.52,613.14
2018,8,14,12,30,826.0,156.0,1.7,28.7,923.0,892.42,638.32
2018,8,14,12,45,743.5,193.0,1.7,28.75,880.5,879.26,629.45
2018,8,14,13,0,661.0,230.0,1.7,28.8,838.0,869.21,622.76
2018,8,14,13,15,716.5,203.5,1.7,28.85,853.5,914.8,652.62
2018,8,14,13,30,772.0,177.0,1.7,28.9,869.0,949.88,674.61
2018,8,14,13,45,780.0,169.5,1.7,28.9,855.0,963.44,683.31
2018,8,14,14,0,788.0,162.0,1.7,28.9,841.0,973.41,690.11
2018,8,14,14,15,780.5,159.0,1.7,28.85,813.0,968.88,688.14
2018,8,14,14,30,773.0,156.0,1.7,28.8,785.0,960.7,684.17
2018,8,14,14,45,746.0,160.0,1.65,28.75,745.5,936.85,669.82
2018,8,14,15,0,719.0,164.0,1.6,28.7,706.0,918.21,658.99
2018,8,14,15,15,697.0,162.0,1.55,28.6,664.0,887.29,640.4
2018,8,14,15,30,675.0,160.0,1.5,28.5,622.0,853.79,620.19
2018,8,14,15,45,456.0,203.5,1.5,28.45,506.5,675.15,500.56
2018,8,14,16,0,237.0,247.0,1.5,28.4,391.0,495.25,372.66
2018,8,14,16,15,278.0,218.5,1.4,28.35,373.5,494.35,375.32
2018,8,14,16,30,319.0,190.0,1.3,28.3,356.0,489.37,373.69
2018,8,14,16,45,342.5,166.5,1.2,28.2,327.5,471.64,362.33
2018,8,14,17,0,366.0,143.0,1.1,28.1,299.0,468.12,360.72
2018,8,14,17,15,209.5,122.0,1.05,27.6,208.5,298.27,233.06
2018,8,14,17,30,53.0,101.0,1.0,27.1,118.0,133.84,103.36
2018,8,14,17,45,26.5,66.5,0.9,26.6,75.0,78.23,58.72
2018,8,14,18,0,0.0,32.0,0.8,26.1,32.0,26.4,16.01
2018,8,14,18,15,0.0,23.5,0.8,26.1,23.5,19.36,10.1
2018,8,14,18,30,0.0,15.0,0.8,26.1,15.0,12.34,4.14
2018,8,14,18,45,0.0,9.0,0.85,25.3,9.0,7.39,0.0
2018,8,14,19,0,0.0,3.0,0.9,24.5,3.0,2.56,0.0
2018,8,14,19,15,0.0,1.5,0.9,24.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,52.0,12.0,1.35,20.1,15.5,10.24,0.0
2018,8,15,6,0,104.0,24.0,1.5,20.5,31.0,18.84,2.79
2018,8,15,6,15,190.5,41.5,1.55,20.85,67.5,31.77,20.74
2018,8,15,6,30,277.0,59.0,1.6,21.2,104.0,44.67,32.68
2018,8,15,6,45,345.0,72.0,1.65,21.55,149.5,53.89,41.07
2018,8,15,7,0,413.0,85.0,1.7,21.9,195.0,62.89,49.01
2018,8,15,7,15,463.0,96.0,1.5,22.55,244.5,70.11,55.12
2018,8,15,7,30,513.0,107.0,1.3,23.2,294.0,77.11,60.83
2018,8,15,7,45,538.5,117.0,1.15,23.85,340.5,82.93,65.39
2018,8,15,8,0,564.0,127.0,1.0,24.5,387.0,89.08,70.13
2018,8,15,8,15,525.0,152.5,0.9,25.15,416.5,102.42,80.76
2018,8,15,8,30,486.0,178.0,0.8,25.8,446.0,132.71,90.89
2018,8,15,8,45,586.0,163.0,0.7,26.4,515.0,170.57,105.97
2018,8,15,9,0,686.0,148.0,0.6,27.0,584.0,219.21,136.56
2018,8,15,9,15,701.5,153.0,0.5,27.2,626.0,274.46,179.97
2018,8,15,9,30,717.0,158.0,0.4,27.4,668.0,331.13,225.44
2018,8,15,9,45,706.0,172.5,0.25,27.6,697.5,386.61,269.59
2018,8,15,10,0,695.0,187.0,0.1,27.8,727.0,440.15,310.52
2018,8,15,10,15,634.0,225.5,0.2,27.85,733.5,486.27,346.53
2018,8,15,10,30,573.0,264.0,0.3,27.9,740.0,524.94,375.88
2018,8,15,10,45,625.5,247.0,0.35,27.95,781.5,579.56,415.16
2018,8,15,11,0,678.0,230.0,0.4,28.0,823.0,637.71,455.94
2018,8,15,11,15,663.5,240.0,0.5,28.05,830.0,675.02,482.16
2018,8,15,11,30,649.0,250.0,0.6,28.1,837.0,709.38,506.14
2018,8,15,11,45,502.5,329.0,0.7,28.15,786.5,697.17,496.86
2018,8,15,12,0,356.0,408.0,0.8,28.2,736.0,665.93,474.9
2018,8,15,12,15,420.5,379.5,0.8,28.35,768.0,724.45,514.77
2018,8,15,12,30,485.0,351.0,0.8,28.5,800.0,777.59,549.76
2018,8,15,12,45,619.0,276.0,0.85,28.6,845.5,852.98,601.12
2018,8,15,13,0,753.0,201.0,0.9,28.7,891.0,928.46,650.18
2018,8,15,13,15,618.0,259.5,0.9,28.85,820.5,876.5,615.43
2018,8,15,13,30,483.0,318.0,0.9,29.0,750.0,813.64,573.54
2018,8,15,13,45,285.5,357.5,0.95,29.1,611.5,651.87,466.45
2018,8,15,14,0,88.0,397.0,1.0,29.2,473.0,464.8,336.75
2018,8,15,14,15,131.5,393.0,1.05,29.25,502.0,527.99,383.57
2018,8,15,14,30,175.0,389.0,1.1,29.3,531.0,571.27,414.65
2018,8,15,14,45,282.5,343.5,1.1,29.35,561.0,652.79,473.01
2018,8,15,15,0,390.0,298.0,1.1,29.4,591.0,710.23,514.38
2018,8,15,15,15,378.5,285.0,1.1,29.3,556.5,682.74,496.79
2018,8,15,15,30,367.0,272.0,1.1,29.2,522.0,653.71,478.88
2018,8,15,15,45,421.5,237.5,1.1,29.15,506.0,680.7,499.94
2018,8,15,16,0,476.0,203.0,1.1,29.1,490.0,683.33,504.51
2018,8,15,16,15,403.5,200.0,1.0,29.0,429.0,603.38,449.31
2018,8,15,16,30,331.0,197.0,0.9,28.9,368.0,508.38,383.3
2018,8,15,16,45,414.5,163.0,0.85,28.8,354.0,544.61,412.21
2018,8,15,17,0,498.0,129.0,0.8,28.7,340.0,554.19,421.08
2018,8,15,17,15,460.0,118.0,0.75,28.3,292.0,493.01,377.74
2018,8,15,17,30,422.0,107.0,0.7,27.9,244.0,433.73,334.92
2018,8,15,17,45,369.5,93.0,0.65,27.5,197.0,364.13,282.63
2018,8,15,18,0,317.0,79.0,0.6,27.1,150.0,298.88,231.64
2018,8,15,18,15,238.5,61.5,0.6,27.1,107.0,220.62,168.65
2018,8,15,18,30,160.0,44.0,0.6,27.1,64.0,140.34,102.79
2018,8,15,18,45,95.5,27.0,0.6,26.4,37.5,82.14,42.08
2018,8,15,19,0,31.0,10.0,0.6,25.7,11.0,19.54,0.0
2018,8,15,19,15,15.5,5.0,0.65,25.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,40.5,11.5,0.65,22.1,14.0,9.82,0.0
2018,8,16,6,0,81.0,23.0,0.6,22.3,28.0,18.05,1.0
2018,8,16,6,15,159.5,41.5,0.7,22.65,63.0,32.04,20.71
2018,8,16,6,30,238.0,60.0,0.8,23.0,98.0,45.25,32.89
2018,8,16,6,45,304.5,75.0,0.9,23.35,143.0,55.83,42.4
2018,8,16,7,0,371.0,90.0,1.0,23.7,188.0,66.13,51.39
2018,8,16,7,15,422.5,101.5,1.1,24.35,236.5,73.57,57.63
2018,8,16,7,30,474.0,113.0,1.2,25.0,285.0,80.78,63.47
2018,8,16,7,45,513.0,121.5,1.35,25.65,334.0,85.62,67.19
2018,8,16,8,0,552.0,130.0,1.5,26.3,383.0,90.28,70.67
2018,8,16,8,15,582.0,136.5,1.65,26.8,431.5,93.24,72.72
2018,8,16,8,30,612.0,143.0,1.8,27.3,480.0,116.23,74.94
2018,8,16,8,45,635.0,149.0,1.9,27.8,526.0,166.82,101.02
2018,8,16,9,0,658.0,155.0,2.0,28.3,572.0,220.3,138.95
2018,8,16,9,15,680.5,157.0,2.0,28.6,615.0,273.42,181.11
2018,8,16,9,30,703.0,159.0,2.0,28.9,658.0,328.8,226.47
2018,8,16,9,45,722.5,159.0,2.05,29.2,696.0,383.56,271.46
2018,8,16,10,0,742.0,159.0,2.1,29.5,734.0,439.59,316.56
2018,8,16,10,15,751.5,162.0,2.05,29.7,765.0,496.14,360.72
2018,8,16,10,30,761.0,165.0,2.0,29.9,796.0,549.46,401.17
2018,8,16,10,45,768.5,166.5,2.0,30.1,820.5,599.83,438.5
2018,8,16,11,0,776.0,168.0,2.0,30.3,845.0,649.16,474.0
2018,8,16,11,15,781.0,169.0,1.95,30.45,862.5,695.09,506.01
2018,8,16,11,30,786.0,170.0,1.9,30.6,880.0,739.3,535.99
2018,8,16,11,45,765.0,183.5,1.9,30.75,881.0,772.22,557.7
2018,8,16,12,0,744.0,197.0,1.9,30.9,882.0,801.17,576.39
2018,8,16,12,15,634.5,256.5,1.85,31.0,841.5,800.05,572.72
2018,8,16,12,30,525.0,316.0,1.8,31.1,801.0,782.53,558.5
2018,8,16,12,45,471.5,340.0,1.75,31.2,773.5,777.54,553.88
2018,8,16,13,0,418.0,364.0,1.7,31.3,746.0,767.92,546.05
2018,8,16,13,15,490.5,321.5,1.65,31.3,763.5,812.08,576.78
2018,8,16,13,30,563.0,279.0,1.6,31.3,781.0,857.77,607.62
2018,8,16,13,45,668.0,221.5,1.55,31.35,803.5,917.59,647.36
2018,8,16,14,0,773.0,164.0,1.5,31.4,826.0,963.35,675.06
2018,8,16,14,15,765.5,161.5,1.45,31.35,799.0,959.18,672.24
2018,8,16,14,30,758.0,159.0,1.4,31.3,772.0,951.4,667.88
2018,8,16,14,45,748.0,155.5,1.35,31.25,738.5,936.6,659.32
2018,8,16,15,0,738.0,152.0,1.3,31.2,705.0,925.71,653.38
2018,8,16,15,15,724.5,148.5,1.25,31.1,666.5,900.92,638.91
2018,8,16,15,30,711.0,145.0,1.2,31.0,628.0,873.22,622.77
2018,8,16,15,45,693.0,140.0,1.15,30.9,584.0,836.9,601.09
2018,8,16,16,0,675.0,135.0,1.1,30.8,540.0,798.34,577.88
2018,8,16,16,15,651.5,130.0,1.05,30.8,493.5,752.99,549.73
2018,8,16,16,30,628.0,125.0,1.0,30.8,447.0,706.3,520.35
2018,8,16,16,45,597.0,118.0,0.95,30.75,397.5,650.29,484.18
2018,8,16,17,0,566.0,111.0,0.9,30.7,348.0,594.21,446.64
2018,8,16,17,15,523.5,102.0,0.85,30.15,298.0,527.94,401.23
2018,8,16,17,30,481.0,93.0,0.8,29.6,248.0,457.59,351.28
2018,8,16,17,45,421.5,82.5,0.75,29.05,200.0,384.74,297.1
2018,8,16,18,0,362.0,72.0,0.7,28.5,152.0,316.91,244.4
2018,8,16,18,15,279.0,58.0,0.7,28.5,109.5,238.03,180.97
2018,8,16,18,30,196.0,44.0,0.7,28.5,67.0,168.3,122.65
2018,8,16,18,45,114.5,27.0,0.75,27.5,39.0,90.0,41.01
2018,8,16,19,0,33.0,10.0,0.8,26.5,11.0,20.25,0.0
2018,8,16,19,15,16.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,35.0,11.0,1.25,22.5,13.0,9.39,0.0
2018,8,17,6,0,70.0,22.0,1.4,22.9,26.0,17.28,0.0
2018,8,17,6,15,142.5,40.5,1.55,23.35,59.5,31.26,19.86
2018,8,17,6,30,215.0,59.0,1.7,23.8,93.0,45.03,32.54
2018,8,17,6,45,259.5,76.0,1.85,24.25,132.5,57.42,43.55
2018,8,17,7,0,304.0,93.0,2.0,24.7,172.0,67.78,52.58
2018,8,17,7,15,382.5,103.0,2.1,25.25,225.5,74.29,58.05
2018,8,17,7,30,461.0,113.0,2.2,25.8,279.0,80.69,63.24
2018,8,17,7,45,463.5,128.5,2.3,26.3,318.0,89.68,70.47
2018,8,17,8,0,466.0,144.0,2.4,26.8,357.0,98.15,77.14
2018,8,17,8,15,496.5,154.0,2.5,27.2,405.0,103.1,80.83
2018,8,17,8,30,527.0,164.0,2.6,27.6,453.0,127.09,84.93
2018,8,17,8,45,582.0,162.5,2.7,28.05,508.0,171.46,106.68
2018,8,17,9,0,637.0,161.0,2.8,28.5,563.0,221.9,141.29
2018,8,17,9,15,663.5,163.0,2.85,28.75,608.0,274.79,183.31
2018,8,17,9,30,690.0,165.0,2.9,29.0,653.0,330.48,229.02
2018,8,17,9,45,663.5,186.0,3.0,29.2,676.0,383.82,274.12
2018,8,17,10,0,637.0,207.0,3.1,29.4,699.0,433.53,315.15
2018,8,17,10,15,562.5,251.0,3.15,29.6,699.0,473.88,347.9
2018,8,17,10,30,488.0,295.0,3.2,29.8,699.0,505.81,372.77
2018,8,17,10,45,503.5,297.5,3.25,29.95,725.5,550.34,406.05
2018,8,17,11,0,519.0,300.0,3.3,30.1,752.0,595.31,438.95
2018,8,17,11,15,534.0,299.5,3.35,30.2,773.0,637.67,469.57
2018,8,17,11,30,549.0,299.0,3.4,30.3,794.0,679.81,499.56
2018,8,17,11,45,483.0,340.5,3.45,30.45,779.5,694.58,508.53
2018,8,17,12,0,417.0,382.0,3.5,30.6,765.0,703.01,512.91
2018,8,17,12,15,379.0,401.5,3.5,30.6,750.0,702.23,511.91
2018,8,17,12,30,341.0,421.0,3.5,30.6,735.0,706.02,513.78
2018,8,17,12,45,345.5,417.0,3.55,30.65,733.5,723.21,526.02
2018,8,17,13,0,350.0,413.0,3.6,30.7,732.0,738.82,537.1
2018,8,17,13,15,392.5,388.5,3.6,30.7,741.5,768.96,559.12
2018,8,17,13,30,435.0,364.0,3.6,30.7,751.0,813.65,590.44
2018,8,17,13,45,471.5,330.5,3.6,30.7,741.0,828.01,601.74
2018,8,17,14,0,508.0,297.0,3.6,30.7,731.0,839.26,611.28
2018,8,17,14,15,451.5,312.0,3.6,30.6,688.0,803.77,587.05
2018,8,17,14,30,395.0,327.0,3.6,30.5,645.0,765.62,561.1
2018,8,17,14,45,434.0,297.0,3.6,30.45,632.5,775.22,570.33
2018,8,17,15,0,473.0,267.0,3.6,30.4,620.0,781.18,576.91
2018,8,17,15,15,480.5,248.5,3.5,30.25,590.0,764.76,567.29
2018,8,17,15,30,488.0,230.0,3.4,30.1,560.0,745.49,555.86
2018,8,17,15,45,433.5,228.0,3.35,29.95,506.0,683.39,513.27
2018,8,17,16,0,379.0,226.0,3.3,29.8,452.0,602.5,457.18
2018,8,17,16,15,430.0,192.0,3.15,29.6,427.5,619.33,472.04
2018,8,17,16,30,481.0,158.0,3.0,29.4,403.0,610.96,468.67
2018,8,17,16,45,445.5,145.0,2.8,29.15,352.5,550.5,425.52
2018,8,17,17,0,410.0,132.0,2.6,28.9,302.0,491.02,382.42
2018,8,17,17,15,409.0,114.0,2.4,28.4,264.0,452.22,354.68
2018,8,17,17,30,408.0,96.0,2.2,27.9,226.0,411.99,324.7
2018,8,17,17,45,363.5,82.0,2.0,27.45,181.5,347.89,274.55
2018,8,17,18,0,319.0,68.0,1.8,27.0,137.0,287.36,225.56
2018,8,17,18,15,273.0,54.0,1.8,27.0,101.5,230.17,177.4
2018,8,17,18,30,227.0,40.0,1.8,27.0,66.0,178.08,130.89
2018,8,17,18,45,133.5,24.5,1.7,26.15,38.0,101.12,39.0
2018,8,17,19,0,40.0,9.0,1.6,25.3,10.0,21.87,0.0
2018,8,17,19,15,20.0,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,24.5,7.0,2.1,22.6,8.5,5.97,0.0
2018,8,18,6,0,49.0,14.0,2.2,22.8,17.0,11.3,0.0
2018,8,18,6,15,35.0,13.0,2.35,23.1,16.0,10.6,2.97
2018,8,18,6,30,21.0,12.0,2.5,23.4,15.0,10.37,3.17
2018,8,18,6,45,10.5,14.0,2.6,23.7,15.5,11.88,4.59
2018,8,18,7,0,0.0,16.0,2.7,24.0,16.0,13.16,5.76
2018,8,18,7,15,1.0,47.5,2.75,24.35,48.0,39.28,28.32
2018,8,18,7,30,2.0,79.0,2.8,24.7,80.0,64.86,50.1
2018,8,18,7,45,1.5,91.5,2.85,25.0,92.0,74.79,58.31
2018,8,18,8,0,1.0,104.0,2.9,25.3,104.0,84.65,66.33
2018,8,18,8,15,27.0,156.0,2.9,25.55,170.5,117.51,93.44
2018,8,18,8,30,53.0,208.0,2.9,25.8,237.0,153.69,116.29
2018,8,18,8,45,34.5,205.0,2.9,26.05,224.5,157.68,118.59
2018,8,18,9,0,16.0,202.0,2.9,26.3,212.0,163.21,123.13
2018,8,18,9,15,26.5,235.0,2.85,26.5,253.0,187.47,141.13
2018,8,18,9,30,37.0,268.0,2.8,26.7,294.0,218.97,164.65
2018,8,18,9,45,46.0,297.0,2.8,26.9,331.0,249.16,187.14
2018,8,18,10,0,55.0,326.0,2.8,27.1,368.0,281.14,210.85
2018,8,18,10,15,53.5,332.5,2.75,27.25,375.0,292.82,219.36
2018,8,18,10,30,52.0,339.0,2.7,27.4,382.0,304.14,227.58
2018,8,18,10,45,34.5,306.0,2.6,27.6,335.0,273.92,204.74
2018,8,18,11,0,17.0,273.0,2.5,27.8,288.0,237.75,177.34
2018,8,18,11,15,16.5,277.5,2.5,27.8,292.0,243.14,181.36
2018,8,18,11,30,16.0,282.0,2.5,27.8,296.0,248.44,185.21
2018,8,18,11,45,13.0,249.0,2.45,27.8,260.5,219.83,163.71
2018,8,18,12,0,10.0,216.0,2.4,27.8,225.0,190.45,141.58
2018,8,18,12,15,22.0,279.5,2.45,27.7,299.5,265.28,198.09
2018,8,18,12,30,34.0,343.0,2.5,27.6,374.0,337.03,251.13
2018,8,18,12,45,60.5,386.0,2.5,27.5,441.0,405.68,301.61
2018,8,18,13,0,87.0,429.0,2.5,27.4,508.0,477.2,353.36
2018,8,18,13,15,86.0,408.5,2.5,27.2,485.5,461.94,342.79
2018,8,18,13,30,85.0,388.0,2.5,27.0,463.0,445.66,331.91
2018,8,18,13,45,57.5,302.0,2.45,26.75,352.5,337.03,253.2
2018,8,18,14,0,30.0,216.0,2.4,26.5,242.0,227.91,171.94
2018,8,18,14,15,23.0,181.5,2.35,26.25,201.0,188.78,142.62
2018,8,18,14,30,16.0,147.0,2.3,26.0,160.0,149.46,112.55
2018,8,18,14,45,8.0,115.0,2.3,25.8,121.5,104.65,77.65
2018,8,18,15,0,0.0,83.0,2.3,25.6,83.0,69.18,49.58
2018,8,18,15,15,45.0,166.5,2.2,25.45,197.0,197.72,152.38
2018,8,18,15,30,90.0,250.0,2.1,25.3,311.0,327.76,252.88
2018,8,18,15,45,116.0,247.5,2.05,25.2,320.0,369.34,284.92
2018,8,18,16,0,142.0,245.0,2.0,25.1,329.0,390.37,302.01
2018,8,18,16,15,114.0,217.0,1.9,25.1,281.0,332.68,258.56
2018,8,18,16,30,86.0,189.0,1.8,25.1,233.0,259.26,202.68
2018,8,18,16,45,43.0,120.0,1.7,25.05,142.0,147.53,114.84
2018,8,18,17,0,0.0,51.0,1.6,25.0,51.0,42.2,28.99
2018,8,18,17,15,0.0,44.5,1.45,24.85,44.5,36.78,24.73
2018,8,18,17,30,0.0,38.0,1.3,24.7,38.0,31.38,20.34
2018,8,18,17,45,0.0,33.5,1.15,24.55,33.5,27.64,17.26
2018,8,18,18,0,0.0,29.0,1.0,24.4,29.0,23.91,14.09
2018,8,18,18,15,0.0,22.0,1.0,24.4,22.0,18.12,9.11
2018,8,18,18,30,0.0,15.0,1.0,24.4,15.0,12.34,4.03
2018,8,18,18,45,0.0,9.0,1.05,24.1,9.0,7.4,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.8,3.0,2.56,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.8,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.8,22.1,14.0,8.96,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.3,28.0,16.35,0.0
2018,8,19,6,15,234.0,34.0,1.85,22.55,63.5,26.31,15.68
2018,8,19,6,30,335.0,47.0,1.8,22.8,99.0,37.94,26.61
2018,8,19,6,45,403.5,58.0,1.75,23.1,144.5,45.86,33.85
2018,8,19,7,0,472.0,69.0,1.7,23.4,190.0,53.54,40.66
2018,8,19,7,15,522.0,77.0,1.6,23.75,239.5,58.45,44.87
2018,8,19,7,30,572.0,85.0,1.5,24.1,289.0,63.21,48.81
2018,8,19,7,45,607.0,91.5,1.4,24.45,339.0,66.55,51.42
2018,8,19,8,0,642.0,98.0,1.3,24.8,389.0,69.74,53.85
2018,8,19,8,15,649.0,106.5,1.3,25.25,430.5,73.73,56.89
2018,8,19,8,30,656.0,115.0,1.3,25.7,472.0,101.46,61.92
2018,8,19,8,45,700.0,114.0,1.25,26.15,526.0,152.39,87.5
2018,8,19,9,0,744.0,113.0,1.2,26.6,580.0,213.84,131.2
2018,8,19,9,15,726.0,131.0,1.2,26.95,613.5,268.66,176.77
2018,8,19,9,30,708.0,149.0,1.2,27.3,647.0,326.37,225.28
2018,8,19,9,45,651.0,185.0,1.2,27.65,662.5,380.99,271.12
2018,8,19,10,0,594.0,221.0,1.2,28.0,678.0,428.53,309.67
2018,8,19,10,15,565.5,243.0,1.25,28.2,692.5,471.97,343.67
2018,8,19,10,30,537.0,265.0,1.3,28.4,707.0,511.43,373.53
2018,8,19,10,45,496.0,290.5,1.35,28.65,708.5,542.93,396.59
2018,8,19,11,0,455.0,316.0,1.4,28.9,710.0,569.66,415.47
2018,8,19,11,15,456.5,314.0,1.5,29.0,716.5,598.75,436.66
2018,8,19,11,30,458.0,312.0,1.6,29.1,723.0,626.5,456.6
2018,8,19,11,45,289.0,357.0,1.65,29.25,617.5,552.06,403.1
2018,8,19,12,0,120.0,402.0,1.7,29.4,512.0,462.53,337.75
2018,8,19,12,15,195.5,392.5,1.75,29.45,572.0,528.52,386.45
2018,8,19,12,30,271.0,383.0,1.8,29.5,632.0,610.74,444.46
2018,8,19,12,45,286.0,392.5,1.85,29.5,653.5,647.73,469.62
2018,8,19,13,0,301.0,402.0,1.9,29.5,675.0,684.44,494.76
2018,8,19,13,15,211.5,402.5,1.9,29.5,593.0,594.56,432.23
2018,8,19,13,30,122.0,403.0,1.9,29.5,511.0,515.72,376.38
2018,8,19,13,45,168.0,390.0,1.9,29.45,535.0,554.07,405.44
2018,8,19,14,0,214.0,377.0,1.9,29.4,559.0,592.12,433.42
2018,8,19,14,15,240.0,358.5,1.9,29.3,556.0,623.59,456.13
2018,8,19,14,30,266.0,340.0,1.9,29.2,553.0,633.9,464.78
2018,8,19,14,45,151.0,310.5,1.9,29.15,430.5,469.36,348.56
2018,8,19,15,0,36.0,281.0,1.9,29.1,308.0,305.6,228.11
2018,8,19,15,15,32.0,238.0,1.9,28.95,261.0,258.16,194.19
2018,8,19,15,30,28.0,195.0,1.9,28.8,214.0,210.73,159.16
2018,8,19,15,45,14.0,116.5,1.85,28.65,126.0,119.12,88.9
2018,8,19,16,0,0.0,38.0,1.8,28.5,38.0,31.48,19.57
2018,8,19,16,15,0.0,35.5,1.75,28.3,35.5,29.38,18.02
2018,8,19,16,30,0.0,33.0,1.7,28.1,33.0,27.29,16.43
2018,8,19,16,45,42.5,49.5,1.65,27.9,67.0,84.5,64.19
2018,8,19,17,0,85.0,66.0,1.6,27.7,101.0,133.43,104.65
2018,8,19,17,15,107.5,81.5,1.5,27.25,119.0,164.32,129.78
2018,8,19,17,30,130.0,97.0,1.4,26.8,137.0,195.47,154.66
2018,8,19,17,45,65.0,57.5,1.3,26.4,77.5,102.85,79.34
2018,8,19,18,0,0.0,18.0,1.2,26.0,18.0,14.81,6.47
2018,8,19,18,15,2.5,19.5,1.2,26.0,20.0,17.37,8.42
2018,8,19,18,30,5.0,21.0,1.2,26.0,22.0,19.67,9.57
2018,8,19,18,45,3.5,11.5,1.05,25.25,12.0,11.15,0.0
2018,8,19,19,0,2.0,2.0,0.9,24.5,2.0,2.42,0.0
2018,8,19,19,15,1.0,1.0,0.9,24.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.5,2.0,1.5,21.65,2.0,1.71,0.0
2018,8,20,6,0,3.0,4.0,1.7,21.8,4.0,3.37,0.0
2018,8,20,6,15,1.5,6.5,1.75,22.0,6.5,5.33,0.0
2018,8,20,6,30,0.0,9.0,1.8,22.2,9.0,7.39,0.65
2018,8,20,6,45,12.0,16.0,1.85,22.45,19.0,13.58,6.11
2018,8,20,7,0,24.0,23.0,1.9,22.7,29.0,19.37,11.22
2018,8,20,7,15,12.5,47.5,1.95,22.95,50.5,39.78,28.94
2018,8,20,7,30,1.0,72.0,2.0,23.2,72.0,59.52,45.85
2018,8,20,7,45,164.5,111.0,2.0,23.45,185.0,79.76,62.92
2018,8,20,8,0,328.0,150.0,2.0,23.7,298.0,105.88,84.68
2018,8,20,8,15,472.5,144.0,2.0,24.1,385.0,96.74,76.53
2018,8,20,8,30,617.0,138.0,2.0,24.5,472.0,116.29,74.66
2018,8,20,8,45,449.5,166.5,1.95,24.9,421.5,161.7,105.42
2018,8,20,9,0,282.0,195.0,1.9,25.3,371.0,190.32,133.32
2018,8,20,9,15,146.0,202.5,1.85,25.65,294.0,190.36,139.24
2018,8,20,9,30,10.0,210.0,1.8,26.0,217.0,172.65,129.98
2018,8,20,9,45,12.0,225.5,1.75,26.4,234.5,187.23,140.72
2018,8,20,10,0,14.0,241.0,1.7,26.8,252.0,202.2,151.6
2018,8,20,10,15,14.0,247.0,1.65,27.05,258.5,209.06,156.4
2018,8,20,10,30,14.0,253.0,1.6,27.3,265.0,215.86,161.16
2018,8,20,10,45,9.5,210.0,1.6,27.55,218.0,179.91,133.76
2018,8,20,11,0,5.0,167.0,1.6,27.8,171.0,142.51,105.17
2018,8,20,11,15,5.5,167.5,1.6,28.05,172.0,143.86,106.11
2018,8,20,11,30,6.0,168.0,1.6,28.3,173.0,145.24,107.0
2018,8,20,11,45,6.0,169.5,1.6,28.55,174.5,147.08,108.25
2018,8,20,12,0,6.0,171.0,1.6,28.8,176.0,148.91,109.5
2018,8,20,12,15,12.0,223.0,1.6,28.9,233.5,199.21,147.43
2018,8,20,12,30,18.0,275.0,1.6,29.0,291.0,250.85,185.67
2018,8,20,12,45,72.0,353.0,1.6,29.1,418.0,385.96,285.0
2018,8,20,13,0,126.0,431.0,1.6,29.2,545.0,533.31,388.47
2018,8,20,13,15,96.0,397.5,1.6,29.2,483.5,461.88,337.74
2018,8,20,13,30,66.0,364.0,1.6,29.2,422.0,404.23,297.08
2018,8,20,13,45,89.0,376.5,1.6,29.15,453.0,443.58,326.31
2018,8,20,14,0,112.0,389.0,1.6,29.1,484.0,503.51,368.98
2018,8,20,14,15,218.0,362.0,1.6,29.05,538.5,586.0,429.7
2018,8,20,14,30,324.0,335.0,1.6,29.0,593.0,687.62,501.55
2018,8,20,14,45,323.5,324.0,1.55,28.95,572.0,677.36,494.5
2018,8,20,15,0,323.0,313.0,1.5,28.9,551.0,665.35,487.31
2018,8,20,15,15,250.5,300.5,1.4,28.8,479.0,579.82,427.97
2018,8,20,15,30,178.0,288.0,1.3,28.7,407.0,474.85,354.32
2018,8,20,15,45,311.0,238.5,1.2,28.65,428.0,562.61,421.21
2018,8,20,16,0,444.0,189.0,1.1,28.6,449.0,642.52,479.42
2018,8,20,16,15,454.0,178.5,1.0,28.5,424.5,627.48,469.19
2018,8,20,16,30,464.0,168.0,0.9,28.4,400.0,609.85,457.97
2018,8,20,16,45,347.5,162.0,0.8,28.3,325.0,474.16,361.46
2018,8,20,17,0,231.0,156.0,0.7,28.2,250.0,366.03,281.87
2018,8,20,17,15,287.0,133.5,0.65,27.9,233.0,372.27,288.97
2018,8,20,17,30,343.0,111.0,0.6,27.6,216.0,386.83,300.3
2018,8,20,17,45,301.0,94.5,0.5,27.35,173.5,324.73,252.0
2018,8,20,18,0,259.0,78.0,0.4,27.1,131.0,254.69,196.75
2018,8,20,18,15,191.0,58.0,0.4,27.1,91.0,183.1,138.57
2018,8,20,18,30,123.0,38.0,0.4,27.1,51.0,118.24,83.14
2018,8,20,18,45,69.0,22.0,0.4,26.55,28.5,62.68,0.0
2018,8,20,19,0,15.0,6.0,0.4,26.0,6.0,10.44,0.0
2018,8,20,19,15,7.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,25.0,8.0,1.5,22.8,9.0,6.83,0.0
2018,8,21,6,0,50.0,16.0,1.7,23.0,18.0,12.76,0.0
