Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,22.5,5.5,1.0,21.85,6.0,0.0,0.0
2018,8,31,6,0,45.0,11.0,1.1,22.0,12.0,9.39,0.0
2018,8,31,6,15,140.0,28.0,1.1,22.4,43.0,21.65,8.35
2018,8,31,6,30,235.0,45.0,1.1,22.8,74.0,34.46,23.15
2018,8,31,6,45,314.5,58.0,1.1,23.2,117.5,43.99,31.98
2018,8,31,7,0,394.0,71.0,1.1,23.6,161.0,53.33,40.32
2018,8,31,7,15,450.0,82.0,1.0,24.15,210.0,60.88,46.85
2018,8,31,7,30,506.0,93.0,0.9,24.7,259.0,69.97,54.47
2018,8,31,7,45,546.0,100.5,0.75,25.3,308.5,73.76,57.39
2018,8,31,8,0,586.0,108.0,0.6,25.9,358.0,77.42,60.11
2018,8,31,8,15,616.0,114.5,0.55,26.3,406.5,80.08,62.0
2018,8,31,8,30,646.0,121.0,0.5,26.7,455.0,117.14,70.25
2018,8,31,8,45,668.0,126.5,0.4,27.1,501.0,170.59,101.29
2018,8,31,9,0,690.0,132.0,0.3,27.5,547.0,226.72,142.49
2018,8,31,9,15,716.5,131.5,0.3,28.05,590.5,281.95,186.14
2018,8,31,9,30,743.0,131.0,0.3,28.6,634.0,343.63,235.16
2018,8,31,9,45,768.0,127.5,0.3,29.1,673.5,399.85,279.6
2018,8,31,10,0,793.0,124.0,0.3,29.6,713.0,457.77,324.0
2018,8,31,10,15,800.5,127.0,0.35,29.9,743.5,513.78,366.27
2018,8,31,10,30,808.0,130.0,0.4,30.2,774.0,569.04,406.57
2018,8,31,10,45,811.5,133.0,0.5,30.45,797.0,620.89,443.91
2018,8,31,11,0,815.0,136.0,0.6,30.7,820.0,671.12,479.18
2018,8,31,11,15,783.0,156.5,0.65,30.8,824.5,709.95,505.31
2018,8,31,11,30,751.0,177.0,0.7,30.9,829.0,743.64,527.52
2018,8,31,11,45,731.5,189.5,0.7,31.0,830.0,780.36,550.61
2018,8,31,12,0,712.0,202.0,0.7,31.1,831.0,809.79,568.65
2018,8,31,12,15,580.0,267.0,0.75,31.1,780.0,785.49,551.35
2018,8,31,12,30,448.0,332.0,0.8,31.1,729.0,749.14,526.5
2018,8,31,12,45,640.5,233.5,0.8,31.15,796.0,857.61,600.26
2018,8,31,13,0,833.0,135.0,0.8,31.2,863.0,943.0,652.13
2018,8,31,13,15,829.0,134.0,0.8,31.2,848.5,957.29,659.97
2018,8,31,13,30,825.0,133.0,0.8,31.2,834.0,967.95,666.69
2018,8,31,13,45,818.0,132.5,0.75,31.2,812.0,986.0,677.0
2018,8,31,14,0,811.0,132.0,0.7,31.2,790.0,986.95,677.07
2018,8,31,14,15,802.0,129.5,0.7,31.2,760.5,979.88,673.78
2018,8,31,14,30,793.0,127.0,0.7,31.2,731.0,969.09,668.5
2018,8,31,14,45,781.5,125.0,0.65,31.15,696.0,952.74,659.15
2018,8,31,15,0,770.0,123.0,0.6,31.1,661.0,932.97,647.91
2018,8,31,15,15,754.5,120.0,0.5,30.95,620.5,904.88,630.95
2018,8,31,15,30,739.0,117.0,0.4,30.8,580.0,873.86,612.33
2018,8,31,15,45,660.0,128.5,0.3,30.65,518.5,803.76,569.29
2018,8,31,16,0,581.0,140.0,0.2,30.5,457.0,727.94,522.33
2018,8,31,16,15,531.0,130.5,0.2,30.3,398.5,655.46,477.9
2018,8,31,16,30,481.0,121.0,0.2,30.1,340.0,574.52,425.98
2018,8,31,16,45,386.5,101.0,0.25,29.9,263.0,456.06,345.24
2018,8,31,17,0,292.0,81.0,0.3,29.7,186.0,343.06,264.49
2018,8,31,17,15,344.5,74.0,0.3,29.25,178.0,360.73,279.57
2018,8,31,17,30,397.0,67.0,0.3,28.8,170.0,372.7,288.15
2018,8,31,17,45,361.5,58.5,0.3,28.4,135.5,321.52,247.53
2018,8,31,18,0,326.0,50.0,0.3,28.0,101.0,273.75,207.77
2018,8,31,18,15,225.0,35.5,0.3,28.0,64.5,187.65,134.86
2018,8,31,18,30,124.0,21.0,0.3,28.0,28.0,99.46,1.33
2018,8,31,18,45,62.0,10.5,0.35,27.4,14.0,34.08,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,1,5,45,23.5,5.5,0.65,22.95,6.0,0.0,0.0
2018,9,1,6,0,47.0,11.0,0.7,23.0,12.0,9.39,0.0
2018,9,1,6,15,116.0,26.5,0.8,23.2,38.5,20.47,6.82
2018,9,1,6,30,185.0,42.0,0.9,23.4,65.0,32.05,21.02
2018,9,1,6,45,238.5,58.5,1.0,23.6,103.0,43.99,31.9
2018,9,1,7,0,292.0,75.0,1.1,23.8,141.0,55.55,42.17
2018,9,1,7,15,395.5,83.5,1.05,24.2,198.0,61.53,47.39
2018,9,1,7,30,499.0,92.0,1.0,24.6,255.0,69.23,53.87
2018,9,1,7,45,543.0,99.0,0.9,25.0,305.0,72.7,56.58
2018,9,1,8,0,587.0,106.0,0.8,25.4,355.0,76.08,59.14
2018,9,1,8,15,604.0,116.0,0.8,25.85,400.5,81.11,63.02
2018,9,1,8,30,621.0,126.0,0.8,26.3,446.0,120.31,73.34
2018,9,1,8,45,660.5,126.0,0.75,26.75,496.0,170.51,101.89
2018,9,1,9,0,700.0,126.0,0.7,27.2,546.0,225.55,142.13
2018,9,1,9,15,708.0,133.5,0.8,27.5,585.0,282.66,188.81
2018,9,1,9,30,716.0,141.0,0.9,27.8,624.0,340.27,236.48
2018,9,1,9,45,738.5,140.0,0.95,28.1,663.0,400.13,284.69
2018,9,1,10,0,761.0,139.0,1.0,28.4,702.0,457.48,329.99
2018,9,1,10,15,774.0,140.0,1.0,28.6,734.0,512.96,372.57
2018,9,1,10,30,787.0,141.0,1.0,28.8,766.0,568.33,413.62
2018,9,1,10,45,799.5,139.5,1.05,28.95,791.5,620.85,451.91
2018,9,1,11,0,812.0,138.0,1.1,29.1,817.0,672.55,488.61
2018,9,1,11,15,816.0,139.0,1.1,29.25,833.5,719.39,520.57
2018,9,1,11,30,820.0,140.0,1.1,29.4,850.0,764.18,550.37
2018,9,1,11,45,822.5,140.5,1.1,29.5,859.0,805.05,576.03
2018,9,1,12,0,825.0,141.0,1.1,29.6,868.0,833.76,593.49
2018,9,1,12,15,821.0,143.5,1.1,29.65,868.0,875.14,619.11
2018,9,1,12,30,817.0,146.0,1.1,29.7,868.0,903.65,636.34
2018,9,1,12,45,752.5,174.5,1.1,29.75,835.5,897.82,632.37
2018,9,1,13,0,688.0,203.0,1.1,29.8,803.0,894.8,630.68
2018,9,1,13,15,694.0,196.0,1.05,29.85,792.0,911.64,640.68
2018,9,1,13,30,700.0,189.0,1.0,29.9,781.0,925.25,648.45
2018,9,1,13,45,680.5,196.0,0.95,29.9,759.0,924.91,647.86
2018,9,1,14,0,661.0,203.0,0.9,29.9,737.0,920.95,645.33
2018,9,1,14,15,521.0,238.5,0.85,29.85,650.0,813.13,576.35
2018,9,1,14,30,381.0,274.0,0.8,29.8,563.0,711.69,509.4
2018,9,1,14,45,307.5,278.0,0.75,29.7,504.0,621.32,450.22
2018,9,1,15,0,234.0,282.0,0.7,29.6,445.0,552.74,403.58
2018,9,1,15,15,237.5,216.0,0.7,29.5,372.5,480.53,356.89
2018,9,1,15,30,241.0,150.0,0.7,29.4,300.0,405.49,306.81
2018,9,1,15,45,120.5,93.5,0.75,29.25,168.5,222.26,170.86
2018,9,1,16,0,0.0,37.0,0.8,29.1,37.0,30.62,18.84
2018,9,1,16,15,0.0,28.5,0.8,28.7,28.5,23.55,13.4
2018,9,1,16,30,0.0,20.0,0.8,28.3,20.0,16.5,7.77
2018,9,1,16,45,0.0,18.5,0.85,27.95,18.5,15.25,6.81
2018,9,1,17,0,0.0,17.0,0.9,27.6,17.0,14.0,5.84
2018,9,1,17,15,0.0,13.0,0.8,27.1,13.0,10.69,3.15
2018,9,1,17,30,0.0,9.0,0.7,26.6,9.0,7.39,0.44
2018,9,1,17,45,0.0,7.5,0.65,26.1,7.5,6.16,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.6,6.0,4.92,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.6,4.5,3.69,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.6,3.0,2.46,0.0
2018,9,1,18,45,0.0,1.5,0.65,25.0,1.5,1.28,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,5.5,2.5,1.2,20.8,2.5,0.0,0.0
2018,9,2,6,0,11.0,5.0,1.4,21.0,5.0,4.27,0.0
2018,9,2,6,15,5.5,11.5,1.45,21.35,11.5,9.71,0.0
2018,9,2,6,30,0.0,18.0,1.5,21.7,18.0,14.82,6.75
2018,9,2,6,45,0.0,30.0,1.55,22.0,30.0,24.76,15.64
2018,9,2,7,0,0.0,42.0,1.6,22.3,42.0,34.72,24.49
2018,9,2,7,15,0.0,46.5,1.45,22.8,46.5,38.45,27.79
2018,9,2,7,30,0.0,51.0,1.3,23.3,51.0,42.19,30.96
2018,9,2,7,45,0.0,52.0,1.2,23.8,52.0,43.02,31.54
2018,9,2,8,0,0.0,53.0,1.1,24.3,53.0,43.87,32.09
2018,9,2,8,15,0.0,66.0,1.0,24.75,66.0,54.72,41.12
2018,9,2,8,30,0.0,79.0,0.9,25.2,79.0,65.6,47.71
2018,9,2,8,45,8.5,134.5,0.85,25.7,139.5,110.3,82.6
2018,9,2,9,0,17.0,190.0,0.8,26.2,200.0,155.07,116.58
2018,9,2,9,15,51.0,236.5,0.7,26.8,270.0,197.09,146.8
2018,9,2,9,30,85.0,283.0,0.6,27.4,340.0,248.27,183.65
2018,9,2,9,45,123.0,310.0,0.55,28.0,398.0,291.32,214.15
2018,9,2,10,0,161.0,337.0,0.5,28.6,456.0,341.63,249.66
2018,9,2,10,15,148.5,357.5,0.4,28.95,471.0,366.65,266.8
2018,9,2,10,30,136.0,378.0,0.3,29.3,486.0,390.53,282.65
2018,9,2,10,45,105.5,369.5,0.2,29.65,455.0,374.52,270.37
2018,9,2,11,0,75.0,361.0,0.1,30.0,424.0,356.88,257.07
2018,9,2,11,15,74.0,371.0,0.2,30.15,434.0,372.51,268.38
2018,9,2,11,30,73.0,381.0,0.3,30.3,444.0,388.04,279.35
2018,9,2,11,45,338.5,315.0,0.45,30.5,611.5,568.54,408.56
2018,9,2,12,0,604.0,249.0,0.6,30.7,779.0,765.53,540.85
2018,9,2,12,15,712.5,196.0,0.7,30.75,822.5,838.24,588.21
2018,9,2,12,30,821.0,143.0,0.8,30.8,866.0,905.79,630.58
2018,9,2,12,45,826.5,138.5,0.85,30.85,861.0,920.54,639.59
2018,9,2,13,0,832.0,134.0,0.9,30.9,856.0,943.82,654.6
2018,9,2,13,15,828.5,132.5,0.95,30.9,841.0,957.93,664.14
2018,9,2,13,30,825.0,131.0,1.0,30.9,826.0,968.4,671.72
2018,9,2,13,45,819.0,129.5,1.05,30.9,804.0,986.07,683.84
2018,9,2,14,0,813.0,128.0,1.1,30.9,782.0,986.73,685.71
2018,9,2,14,15,804.0,126.5,1.15,30.8,753.0,980.57,684.05
2018,9,2,14,30,795.0,125.0,1.2,30.7,724.0,970.69,680.3
2018,9,2,14,45,783.5,122.0,1.2,30.6,688.5,952.99,671.05
2018,9,2,15,0,772.0,119.0,1.2,30.5,653.0,931.86,659.81
2018,9,2,15,15,756.0,116.0,1.2,30.35,612.0,903.04,643.91
2018,9,2,15,30,740.0,113.0,1.2,30.2,571.0,871.33,626.16
2018,9,2,15,45,719.0,109.5,1.15,30.05,526.0,837.06,605.95
2018,9,2,16,0,698.0,106.0,1.1,29.9,481.0,795.46,580.78
2018,9,2,16,15,670.5,101.5,1.1,29.65,432.5,745.14,550.31
2018,9,2,16,30,643.0,97.0,1.1,29.4,384.0,693.85,518.48
2018,9,2,16,45,605.5,91.0,1.05,29.1,334.0,632.01,478.01
2018,9,2,17,0,568.0,85.0,1.0,28.8,284.0,570.79,436.71
2018,9,2,17,15,412.0,85.5,0.9,28.25,217.0,425.48,330.53
2018,9,2,17,30,256.0,86.0,0.8,27.7,150.0,287.61,225.1
2018,9,2,17,45,167.0,68.5,0.7,27.15,106.0,200.03,155.52
2018,9,2,18,0,78.0,51.0,0.6,26.6,62.0,110.24,82.51
2018,9,2,18,15,51.0,33.0,0.6,26.6,39.0,72.91,48.91
2018,9,2,18,30,24.0,15.0,0.6,26.6,16.0,29.79,0.0
2018,9,2,18,45,12.0,7.5,0.6,26.0,8.0,6.4,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,31.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,62.0,10.0,0.9,22.5,11.0,8.54,0.0
2018,9,3,6,15,179.5,24.0,1.1,22.9,42.0,18.7,3.98
2018,9,3,6,30,297.0,38.0,1.3,23.3,73.0,31.17,20.15
2018,9,3,6,45,383.0,48.5,1.5,23.65,117.5,38.94,27.54
2018,9,3,7,0,469.0,59.0,1.7,24.0,162.0,46.57,34.43
2018,9,3,7,15,527.0,66.0,1.6,24.5,211.5,51.02,38.35
2018,9,3,7,30,585.0,73.0,1.5,25.0,261.0,55.42,42.04
2018,9,3,7,45,625.5,78.5,1.45,25.5,312.0,58.46,44.44
2018,9,3,8,0,666.0,84.0,1.4,26.0,363.0,61.42,46.71
2018,9,3,8,15,694.5,88.5,1.35,26.4,412.5,63.46,48.17
2018,9,3,8,30,723.0,93.0,1.3,26.8,462.0,111.52,62.78
2018,9,3,8,45,743.0,97.0,1.3,27.25,508.5,167.89,96.44
2018,9,3,9,0,763.0,101.0,1.3,27.7,555.0,226.54,140.94
2018,9,3,9,15,777.5,104.0,1.2,28.0,596.5,285.02,189.03
2018,9,3,9,30,792.0,107.0,1.1,28.3,638.0,344.54,238.36
2018,9,3,9,45,801.5,111.5,1.0,28.6,675.0,404.17,286.8
2018,9,3,10,0,811.0,116.0,0.9,28.9,712.0,463.77,333.41
2018,9,3,10,15,819.5,118.0,0.9,29.15,742.5,520.45,376.76
2018,9,3,10,30,828.0,120.0,0.9,29.4,773.0,575.09,417.13
2018,9,3,10,45,739.0,165.0,0.85,29.65,761.5,608.79,440.47
2018,9,3,11,0,650.0,210.0,0.8,29.9,750.0,632.56,455.75
2018,9,3,11,15,508.0,277.0,0.85,30.05,704.5,624.42,449.23
2018,9,3,11,30,366.0,344.0,0.9,30.2,659.0,596.3,428.78
2018,9,3,11,45,366.0,347.0,0.9,30.35,664.5,621.03,445.66
2018,9,3,12,0,366.0,350.0,0.9,30.5,670.0,644.49,460.98
2018,9,3,12,15,252.0,378.5,0.95,30.55,599.0,590.84,423.22
2018,9,3,12,30,138.0,407.0,1.0,30.6,528.0,514.66,369.98
2018,9,3,12,45,277.5,362.5,1.0,30.7,603.5,626.89,449.94
2018,9,3,13,0,417.0,318.0,1.0,30.8,679.0,745.81,530.06
2018,9,3,13,15,554.0,255.0,1.0,30.8,725.5,835.91,590.17
2018,9,3,13,30,691.0,192.0,1.0,30.8,772.0,921.95,645.3
2018,9,3,13,45,668.5,196.5,1.0,30.8,745.0,915.68,640.98
2018,9,3,14,0,646.0,201.0,1.0,30.8,718.0,905.79,635.71
2018,9,3,14,15,661.0,186.5,1.0,30.8,698.5,910.27,639.52
2018,9,3,14,30,676.0,172.0,1.0,30.8,679.0,911.07,641.01
2018,9,3,14,45,651.0,174.5,1.0,30.8,643.0,886.88,627.13
2018,9,3,15,0,626.0,177.0,1.0,30.8,607.0,859.81,611.71
2018,9,3,15,15,680.5,146.0,1.0,30.75,587.0,870.93,620.67
2018,9,3,15,30,735.0,115.0,1.0,30.7,567.0,869.28,621.27
2018,9,3,15,45,730.5,106.5,1.0,30.65,525.5,839.42,604.14
2018,9,3,16,0,726.0,98.0,1.0,30.6,484.0,806.52,585.22
2018,9,3,16,15,699.0,93.5,0.95,30.4,435.0,760.46,557.07
2018,9,3,16,30,672.0,89.0,0.9,30.2,386.0,708.61,524.61
2018,9,3,16,45,635.0,83.5,0.9,30.0,335.5,646.73,485.0
2018,9,3,17,0,598.0,78.0,0.9,29.8,285.0,585.41,444.41
2018,9,3,17,15,536.0,72.0,0.85,29.25,233.5,506.35,389.04
2018,9,3,17,30,474.0,66.0,0.8,28.7,182.0,430.97,333.0
2018,9,3,17,45,402.5,55.5,0.75,28.15,137.0,348.95,269.27
2018,9,3,18,0,331.0,45.0,0.7,27.6,92.0,273.06,207.29
2018,9,3,18,15,218.5,31.0,0.7,27.6,56.5,179.96,123.77
2018,9,3,18,30,106.0,17.0,0.7,27.6,21.0,63.08,0.0
2018,9,3,18,45,53.0,8.5,0.7,27.05,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,0.5,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,1.0,6.0,1.0,22.9,6.0,5.12,0.0
2018,9,4,6,15,80.0,23.0,1.15,23.3,32.0,18.08,2.51
2018,9,4,6,30,159.0,40.0,1.3,23.7,58.0,31.06,19.94
2018,9,4,6,45,263.0,53.5,1.45,24.1,102.5,40.52,28.79
2018,9,4,7,0,367.0,67.0,1.6,24.5,147.0,50.39,37.6
2018,9,4,7,15,433.5,76.5,1.55,25.1,196.5,57.02,43.36
2018,9,4,7,30,500.0,86.0,1.5,25.7,246.0,64.82,49.9
2018,9,4,7,45,544.5,93.5,1.4,26.3,296.0,68.86,53.08
2018,9,4,8,0,589.0,101.0,1.3,26.9,346.0,72.78,56.07
2018,9,4,8,15,620.0,107.0,1.3,27.5,395.0,75.31,57.83
2018,9,4,8,30,651.0,113.0,1.3,28.1,444.0,116.46,68.07
2018,9,4,8,45,688.5,113.0,1.25,28.65,493.5,168.51,98.54
2018,9,4,9,0,726.0,113.0,1.2,29.2,543.0,225.05,140.44
2018,9,4,9,15,635.0,157.5,1.25,29.55,554.0,286.05,193.35
2018,9,4,9,30,544.0,202.0,1.3,29.9,565.0,334.34,235.5
2018,9,4,9,45,390.0,271.0,1.3,30.25,539.0,366.06,264.12
2018,9,4,10,0,236.0,340.0,1.3,30.6,513.0,378.79,275.97
2018,9,4,10,15,250.0,348.0,1.3,30.8,538.5,413.64,301.52
2018,9,4,10,30,264.0,356.0,1.3,31.0,564.0,449.37,327.16
2018,9,4,10,45,191.5,367.0,1.35,31.25,520.5,431.14,314.11
2018,9,4,11,0,119.0,378.0,1.4,31.5,477.0,407.8,296.96
2018,9,4,11,15,123.5,383.5,1.45,31.55,488.0,427.58,311.24
2018,9,4,11,30,128.0,389.0,1.5,31.6,499.0,447.46,325.28
2018,9,4,11,45,101.0,366.0,1.5,31.7,453.5,416.18,302.84
2018,9,4,12,0,74.0,343.0,1.5,31.8,408.0,368.81,269.12
2018,9,4,12,15,193.5,332.5,1.55,31.85,501.5,496.57,362.15
2018,9,4,12,30,313.0,322.0,1.6,31.9,595.0,606.9,439.88
2018,9,4,12,45,527.5,250.0,1.6,31.9,706.0,772.97,554.25
2018,9,4,13,0,742.0,178.0,1.6,31.9,817.0,916.99,647.55
2018,9,4,13,15,542.5,272.5,1.6,31.9,735.5,838.16,593.93
2018,9,4,13,30,343.0,367.0,1.6,31.9,654.0,730.9,520.61
2018,9,4,13,45,260.0,348.0,1.6,31.85,562.0,636.13,458.04
2018,9,4,14,0,177.0,329.0,1.6,31.8,470.0,517.03,376.89
2018,9,4,14,15,255.5,250.5,1.6,31.7,445.5,536.36,395.03
2018,9,4,14,30,334.0,172.0,1.6,31.6,421.0,553.35,410.67
2018,9,4,14,45,541.0,151.0,1.6,31.5,531.0,750.06,548.06
2018,9,4,15,0,748.0,130.0,1.6,31.4,641.0,921.67,659.12
2018,9,4,15,15,571.5,175.0,1.55,31.35,551.0,796.84,577.85
2018,9,4,15,30,395.0,220.0,1.5,31.3,461.0,658.7,484.26
2018,9,4,15,45,293.5,203.0,1.45,31.2,374.0,515.18,385.92
2018,9,4,16,0,192.0,186.0,1.4,31.1,287.0,377.67,287.17
2018,9,4,16,15,131.0,128.5,1.35,30.8,194.5,253.28,195.34
2018,9,4,16,30,70.0,71.0,1.3,30.5,102.0,133.48,102.68
2018,9,4,16,45,50.0,62.5,1.2,30.2,83.0,105.95,80.89
2018,9,4,17,0,30.0,54.0,1.1,29.9,64.0,70.65,52.34
2018,9,4,17,15,111.5,70.0,1.0,29.35,98.0,170.7,133.92
2018,9,4,17,30,193.0,86.0,0.9,28.8,132.0,246.39,193.02
2018,9,4,17,45,164.5,66.5,0.8,28.2,99.0,197.13,152.56
2018,9,4,18,0,136.0,47.0,0.7,27.6,66.0,150.02,113.04
2018,9,4,18,15,86.5,30.5,0.7,27.6,40.5,99.27,64.54
2018,9,4,18,30,37.0,14.0,0.7,27.6,15.0,28.88,0.0
2018,9,4,18,45,18.5,7.0,0.7,27.0,7.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,20.5,4.5,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,41.0,9.0,0.6,22.8,9.0,7.68,0.0
2018,9,5,6,15,155.5,24.0,0.75,23.25,39.0,18.67,1.35
2018,9,5,6,30,270.0,39.0,0.9,23.7,69.0,30.16,19.12
2018,9,5,6,45,361.0,49.5,1.0,24.2,113.0,39.88,28.22
2018,9,5,7,0,452.0,60.0,1.1,24.7,157.0,47.47,35.06
2018,9,5,7,15,514.5,67.0,1.15,25.45,207.0,51.88,38.91
2018,9,5,7,30,577.0,74.0,1.2,26.2,257.0,56.27,42.54
2018,9,5,7,45,622.0,79.0,1.3,26.95,308.5,58.93,44.57
2018,9,5,8,0,667.0,84.0,1.4,27.7,360.0,61.58,46.51
2018,9,5,8,15,645.5,100.5,1.5,28.1,396.0,71.21,54.3
2018,9,5,8,30,624.0,117.0,1.6,28.5,432.0,118.7,70.27
2018,9,5,8,45,481.0,177.5,1.7,28.95,434.5,187.38,121.66
2018,9,5,9,0,338.0,238.0,1.8,29.4,437.0,240.75,167.86
2018,9,5,9,15,303.0,259.5,1.85,29.7,448.0,274.48,195.84
2018,9,5,9,30,268.0,281.0,1.9,30.0,459.0,304.02,220.43
2018,9,5,9,45,261.5,300.0,1.95,30.25,482.0,338.7,247.52
2018,9,5,10,0,255.0,319.0,2.0,30.5,505.0,372.73,273.49
2018,9,5,10,15,325.5,315.5,2.05,30.75,563.5,427.57,313.83
2018,9,5,10,30,396.0,312.0,2.1,31.0,622.0,492.83,361.24
2018,9,5,10,45,403.0,322.5,2.1,31.25,646.5,534.81,391.11
2018,9,5,11,0,410.0,333.0,2.1,31.5,671.0,576.8,420.45
2018,9,5,11,15,354.5,335.0,2.15,31.65,631.5,559.26,408.26
2018,9,5,11,30,299.0,337.0,2.2,31.8,592.0,541.24,395.53
2018,9,5,11,45,292.0,350.5,2.2,31.95,602.0,566.98,413.21
2018,9,5,12,0,285.0,364.0,2.2,32.1,612.0,591.54,429.58
2018,9,5,12,15,328.5,359.0,2.2,32.2,645.0,641.65,464.5
2018,9,5,12,30,372.0,354.0,2.2,32.3,678.0,693.01,499.68
2018,9,5,12,45,468.5,307.5,2.15,32.4,712.0,770.35,552.72
2018,9,5,13,0,565.0,261.0,2.1,32.5,746.0,838.56,598.81
2018,9,5,13,15,615.5,237.5,2.1,32.5,757.0,881.7,627.74
2018,9,5,13,30,666.0,214.0,2.1,32.5,768.0,922.36,654.59
2018,9,5,13,45,739.5,171.5,2.05,32.5,771.0,962.31,679.54
2018,9,5,14,0,813.0,129.0,2.0,32.5,774.0,990.92,697.27
2018,9,5,14,15,693.0,174.0,1.95,32.4,709.0,930.92,660.1
2018,9,5,14,30,573.0,219.0,1.9,32.3,644.0,858.2,614.39
2018,9,5,14,45,625.5,187.5,1.85,32.2,630.5,876.84,628.77
2018,9,5,15,0,678.0,156.0,1.8,32.1,617.0,889.59,637.88
2018,9,5,15,15,722.5,129.5,1.8,31.9,592.5,893.81,642.53
2018,9,5,15,30,767.0,103.0,1.8,31.7,568.0,887.01,640.35
2018,9,5,15,45,744.5,100.5,1.75,31.55,522.0,846.25,615.63
2018,9,5,16,0,722.0,98.0,1.7,31.4,476.0,803.36,589.54
2018,9,5,16,15,693.5,93.5,1.6,31.1,426.5,756.14,560.03
2018,9,5,16,30,665.0,89.0,1.5,30.8,377.0,703.06,525.96
2018,9,5,16,45,625.5,84.0,1.45,30.5,326.5,639.91,484.41
2018,9,5,17,0,586.0,79.0,1.4,30.2,276.0,577.51,442.04
2018,9,5,17,15,531.5,71.0,1.25,29.4,226.0,501.86,388.05
2018,9,5,17,30,477.0,63.0,1.1,28.6,176.0,429.39,333.29
2018,9,5,17,45,365.0,53.5,0.95,27.75,127.0,323.08,250.15
2018,9,5,18,0,253.0,44.0,0.8,26.9,78.0,226.2,171.39
2018,9,5,18,15,129.5,26.5,0.8,26.9,43.5,125.81,79.6
2018,9,5,18,30,6.0,9.0,0.8,26.9,9.0,10.42,0.0
2018,9,5,18,45,3.0,4.5,0.85,25.95,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,25.5,4.5,0.65,21.25,4.5,0.0,0.0
2018,9,6,6,0,51.0,9.0,0.7,21.4,9.0,7.68,0.0
2018,9,6,6,15,163.5,23.0,0.8,21.9,38.0,17.93,0.0
2018,9,6,6,30,276.0,37.0,0.9,22.4,67.0,28.68,17.93
2018,9,6,6,45,367.0,48.0,1.05,22.95,111.5,38.7,27.35
2018,9,6,7,0,458.0,59.0,1.2,23.5,156.0,46.76,34.62
2018,9,6,7,15,519.5,66.0,1.25,24.3,206.0,51.2,38.52
2018,9,6,7,30,581.0,73.0,1.3,25.1,256.0,55.61,42.19
2018,9,6,7,45,624.5,78.5,1.35,25.9,307.5,58.67,44.56
2018,9,6,8,0,668.0,84.0,1.4,26.7,359.0,61.67,46.8
2018,9,6,8,15,697.0,88.5,1.35,27.3,408.5,63.72,48.23
2018,9,6,8,30,726.0,93.0,1.3,27.9,458.0,115.41,64.43
2018,9,6,8,45,748.5,96.0,1.25,28.45,505.0,171.76,98.6
2018,9,6,9,0,771.0,99.0,1.2,29.0,552.0,230.7,143.32
2018,9,6,9,15,785.0,103.0,1.05,29.4,594.0,290.5,192.13
2018,9,6,9,30,799.0,107.0,0.9,29.8,636.0,351.29,241.78
2018,9,6,9,45,686.5,157.0,0.8,30.2,630.5,397.93,281.82
2018,9,6,10,0,574.0,207.0,0.7,30.6,625.0,433.9,311.06
2018,9,6,10,15,551.0,225.5,0.65,30.9,640.5,474.72,341.47
2018,9,6,10,30,528.0,244.0,0.6,31.2,656.0,514.0,369.33
2018,9,6,10,45,671.5,191.0,0.5,31.45,732.0,595.07,425.2
2018,9,6,11,0,815.0,138.0,0.4,31.7,808.0,682.7,483.37
2018,9,6,11,15,752.0,170.0,0.35,31.95,798.0,709.29,498.64
2018,9,6,11,30,689.0,202.0,0.3,32.2,788.0,732.7,511.69
2018,9,6,11,45,601.0,249.0,0.25,32.4,764.0,739.13,513.15
2018,9,6,12,0,513.0,296.0,0.2,32.6,740.0,734.69,507.73
2018,9,6,12,15,590.5,259.5,0.2,32.7,771.0,796.6,547.94
2018,9,6,12,30,668.0,223.0,0.2,32.8,802.0,857.74,586.13
2018,9,6,12,45,621.5,243.5,0.15,32.95,779.0,857.61,583.43
2018,9,6,13,0,575.0,264.0,0.1,33.1,756.0,852.19,578.51
2018,9,6,13,15,549.5,269.0,0.1,33.15,732.0,843.75,573.55
2018,9,6,13,30,524.0,274.0,0.1,33.2,708.0,836.53,569.28
2018,9,6,13,45,622.0,223.5,0.1,33.2,725.0,900.04,610.5
2018,9,6,14,0,720.0,173.0,0.1,33.2,742.0,953.5,641.95
2018,9,6,14,15,682.0,178.5,0.1,33.15,700.5,925.63,625.82
2018,9,6,14,30,644.0,184.0,0.1,33.1,659.0,894.34,608.87
2018,9,6,14,45,573.0,198.0,0.1,33.0,605.0,835.68,575.24
2018,9,6,15,0,502.0,212.0,0.1,32.9,551.0,767.42,534.25
2018,9,6,15,15,439.0,186.0,0.15,32.75,468.5,670.34,475.53
2018,9,6,15,30,376.0,160.0,0.2,32.6,386.0,572.5,414.22
2018,9,6,15,45,316.0,153.0,0.25,32.5,332.5,500.67,367.49
2018,9,6,16,0,256.0,146.0,0.3,32.4,279.0,408.25,304.71
2018,9,6,16,15,172.5,138.0,0.35,32.15,223.5,319.14,241.0
2018,9,6,16,30,89.0,130.0,0.4,31.9,168.0,217.98,165.59
2018,9,6,16,45,98.5,115.5,0.4,31.65,152.5,207.71,159.26
2018,9,6,17,0,108.0,101.0,0.4,31.4,137.0,196.35,151.3
2018,9,6,17,15,269.0,81.5,0.45,30.75,149.0,318.19,246.86
2018,9,6,17,30,430.0,62.0,0.5,30.1,161.0,396.46,305.03
2018,9,6,17,45,371.5,51.5,0.5,29.4,121.0,324.85,248.11
2018,9,6,18,0,313.0,41.0,0.5,28.7,81.0,258.19,192.88
2018,9,6,18,15,197.5,27.0,0.5,28.7,48.0,160.46,95.23
2018,9,6,18,30,82.0,13.0,0.5,28.7,15.0,48.48,0.0
2018,9,6,18,45,41.0,6.5,0.6,27.9,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,22.0,4.0,0.7,21.7,4.0,0.0,0.0
2018,9,7,6,0,44.0,8.0,0.7,21.9,8.0,6.83,0.0
2018,9,7,6,15,148.5,22.5,0.8,22.5,36.0,17.52,0.0
2018,9,7,6,30,253.0,37.0,0.9,23.1,64.0,28.62,17.71
2018,9,7,6,45,342.5,48.5,1.0,23.7,107.5,37.28,26.02
2018,9,7,7,0,432.0,60.0,1.1,24.3,151.0,47.53,35.14
2018,9,7,7,15,493.0,68.5,1.0,25.15,200.5,53.09,39.99
2018,9,7,7,30,554.0,77.0,0.9,26.0,250.0,58.55,44.51
2018,9,7,7,45,597.0,83.0,0.75,26.85,300.5,61.8,47.01
2018,9,7,8,0,640.0,89.0,0.6,27.7,351.0,64.98,49.36
2018,9,7,8,15,659.5,97.0,0.5,28.3,398.0,69.16,52.51
2018,9,7,8,30,679.0,105.0,0.4,28.9,445.0,116.34,65.8
2018,9,7,8,45,706.5,108.5,0.3,29.45,493.0,171.57,99.14
2018,9,7,9,0,734.0,112.0,0.2,30.0,541.0,230.06,142.4
2018,9,7,9,15,749.0,117.0,0.25,30.35,583.5,293.56,192.95
2018,9,7,9,30,764.0,122.0,0.3,30.7,626.0,353.45,241.1
2018,9,7,9,45,642.0,164.5,0.4,31.05,605.0,388.0,272.72
2018,9,7,10,0,520.0,207.0,0.5,31.4,584.0,409.18,292.41
2018,9,7,10,15,331.5,257.0,0.55,31.65,501.0,386.04,278.82
2018,9,7,10,30,143.0,307.0,0.6,31.9,418.0,341.15,247.44
2018,9,7,10,45,126.0,318.0,0.65,32.15,418.0,352.31,255.66
2018,9,7,11,0,109.0,329.0,0.7,32.4,418.0,361.62,261.94
2018,9,7,11,15,76.5,323.0,0.75,32.55,386.0,334.88,242.68
2018,9,7,11,30,44.0,317.0,0.8,32.7,354.0,311.28,225.46
2018,9,7,11,45,71.5,338.0,0.8,32.85,399.0,357.47,258.63
2018,9,7,12,0,99.0,359.0,0.8,33.0,444.0,419.22,301.61
2018,9,7,12,15,228.0,368.5,0.85,33.1,565.0,564.35,402.56
2018,9,7,12,30,357.0,378.0,0.9,33.2,686.0,705.1,496.07
2018,9,7,12,45,457.0,320.5,0.95,33.25,711.5,774.51,542.2
2018,9,7,13,0,557.0,263.0,1.0,33.3,737.0,835.08,583.18
2018,9,7,13,15,596.0,242.0,1.05,33.3,741.0,869.23,605.96
2018,9,7,13,30,635.0,221.0,1.1,33.3,745.0,900.78,627.44
2018,9,7,13,45,551.0,244.0,1.15,33.25,689.5,843.11,591.2
2018,9,7,14,0,467.0,267.0,1.2,33.2,634.0,789.73,557.66
2018,9,7,14,15,454.0,269.0,1.2,33.1,614.5,783.19,554.8
2018,9,7,14,30,441.0,271.0,1.2,33.0,595.0,774.28,550.0
2018,9,7,14,45,462.5,246.0,1.25,32.9,570.5,768.95,549.45
2018,9,7,15,0,484.0,221.0,1.3,32.8,546.0,760.2,546.73
2018,9,7,15,15,524.0,179.5,1.3,32.6,510.5,746.92,541.65
2018,9,7,15,30,564.0,138.0,1.3,32.4,475.0,739.79,539.14
2018,9,7,15,45,404.5,110.0,1.3,32.2,341.5,543.9,407.3
2018,9,7,16,0,245.0,82.0,1.3,32.0,208.0,339.47,260.92
2018,9,7,16,15,138.0,98.0,1.25,31.75,167.5,240.14,185.34
2018,9,7,16,30,31.0,114.0,1.2,31.5,127.0,135.46,102.3
2018,9,7,16,45,17.0,86.0,1.2,31.2,93.0,94.05,69.99
2018,9,7,17,0,3.0,58.0,1.2,30.9,59.0,50.32,34.98
2018,9,7,17,15,3.0,49.0,1.1,30.1,50.0,42.69,29.01
2018,9,7,17,30,3.0,40.0,1.0,29.3,41.0,35.07,22.83
2018,9,7,17,45,1.5,31.5,0.9,28.55,32.0,26.94,16.05
2018,9,7,18,0,0.0,23.0,0.8,27.8,23.0,18.97,9.26
2018,9,7,18,15,3.0,14.5,0.8,27.8,14.5,13.48,2.23
2018,9,7,18,30,6.0,6.0,0.8,27.8,6.0,7.85,0.0
2018,9,7,18,45,3.0,3.0,0.8,26.95,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.5,4.0,0.3,21.5,4.0,0.0,0.0
2018,9,8,6,0,35.0,8.0,0.3,21.6,8.0,6.83,0.0
2018,9,8,6,15,128.0,23.0,0.35,22.0,34.5,17.88,0.0
2018,9,8,6,30,221.0,38.0,0.4,22.4,61.0,29.29,18.22
2018,9,8,6,45,308.5,51.0,0.4,22.85,103.5,38.98,27.56
2018,9,8,7,0,396.0,64.0,0.4,23.3,146.0,48.51,36.15
2018,9,8,7,15,458.0,73.5,0.45,24.05,195.0,57.01,43.53
2018,9,8,7,30,520.0,83.0,0.5,24.8,244.0,63.06,48.58
2018,9,8,7,45,431.5,113.0,0.5,25.6,263.0,80.43,63.0
2018,9,8,8,0,343.0,143.0,0.5,26.4,282.0,102.08,80.6
2018,9,8,8,15,287.0,176.0,0.55,27.1,303.0,120.94,95.57
2018,9,8,8,30,231.0,209.0,0.6,27.8,324.0,159.12,113.08
2018,9,8,8,45,247.5,229.0,0.65,28.45,363.5,196.14,137.46
2018,9,8,9,0,264.0,249.0,0.7,29.1,403.0,235.68,166.16
2018,9,8,9,15,285.0,266.5,0.75,29.5,444.0,277.13,197.27
2018,9,8,9,30,306.0,284.0,0.8,29.9,485.0,321.38,230.65
2018,9,8,9,45,297.5,304.5,0.8,30.25,509.5,358.94,259.25
2018,9,8,10,0,289.0,325.0,0.8,30.6,534.0,395.61,286.39
2018,9,8,10,15,295.5,339.5,0.85,30.85,561.0,434.35,314.55
2018,9,8,10,30,302.0,354.0,0.9,31.1,588.0,473.63,342.47
2018,9,8,10,45,299.0,367.0,0.9,31.35,605.0,506.2,364.89
2018,9,8,11,0,296.0,380.0,0.9,31.6,622.0,538.07,386.35
2018,9,8,11,15,269.5,394.5,0.9,31.75,618.0,553.54,396.2
2018,9,8,11,30,243.0,409.0,0.9,31.9,614.0,566.16,403.97
2018,9,8,11,45,220.0,417.0,0.9,32.05,604.0,562.07,400.73
2018,9,8,12,0,197.0,425.0,0.9,32.2,594.0,564.92,402.03
2018,9,8,12,15,156.5,422.5,0.9,32.25,557.0,540.0,384.55
2018,9,8,12,30,116.0,420.0,0.9,32.3,520.0,511.51,364.69
2018,9,8,12,45,100.0,409.5,0.85,32.4,495.0,477.87,341.7
2018,9,8,13,0,84.0,399.0,0.8,32.5,470.0,458.39,328.12
2018,9,8,13,15,113.5,399.5,0.8,32.45,493.5,513.14,366.44
2018,9,8,13,30,143.0,400.0,0.8,32.4,517.0,550.02,391.98
2018,9,8,13,45,140.0,386.0,0.8,32.4,498.0,538.62,384.55
2018,9,8,14,0,137.0,372.0,0.8,32.4,479.0,526.09,376.82
2018,9,8,14,15,82.5,318.5,0.85,32.3,382.0,394.98,287.01
2018,9,8,14,30,28.0,265.0,0.9,32.2,285.0,284.63,208.51
2018,9,8,14,45,21.0,237.5,0.9,32.1,252.0,232.62,171.49
2018,9,8,15,0,14.0,210.0,0.9,32.0,219.0,199.88,147.7
2018,9,8,15,15,7.5,141.5,0.9,31.8,146.5,128.69,94.47
2018,9,8,15,30,1.0,73.0,0.9,31.6,74.0,61.61,42.9
2018,9,8,15,45,2.5,60.5,0.9,31.4,62.0,52.53,36.11
2018,9,8,16,0,4.0,48.0,0.9,31.2,50.0,43.4,29.13
2018,9,8,16,15,33.5,70.5,0.9,30.9,84.5,92.54,69.37
2018,9,8,16,30,63.0,93.0,0.9,30.6,119.0,152.99,117.85
2018,9,8,16,45,170.0,104.5,0.9,30.3,162.0,268.51,209.81
2018,9,8,17,0,277.0,116.0,0.9,30.0,205.0,362.0,281.75
2018,9,8,17,15,199.0,99.0,0.85,29.35,157.0,275.25,214.51
2018,9,8,17,30,121.0,82.0,0.8,28.7,109.0,182.25,141.33
2018,9,8,17,45,92.5,61.5,0.75,28.0,79.0,136.49,104.04
2018,9,8,18,0,64.0,41.0,0.7,27.3,49.0,92.58,66.92
2018,9,8,18,15,35.5,24.0,0.7,27.3,28.0,52.12,20.57
2018,9,8,18,30,7.0,7.0,0.7,27.3,7.0,9.16,0.0
2018,9,8,18,45,3.5,3.5,0.8,26.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.95,20.35,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,2.0,20.4,4.0,3.41,0.0
2018,9,9,6,15,34.5,18.5,2.05,20.6,21.5,14.9,0.0
2018,9,9,6,30,62.0,33.0,2.1,20.8,39.0,26.25,15.7
2018,9,9,6,45,106.5,52.0,2.1,21.05,70.5,39.69,28.3
2018,9,9,7,0,151.0,71.0,2.1,21.3,102.0,53.36,40.58
2018,9,9,7,15,134.0,92.0,2.05,21.75,125.5,69.52,54.73
2018,9,9,7,30,117.0,113.0,2.0,22.2,149.0,83.78,66.94
2018,9,9,7,45,66.0,89.5,1.9,22.6,110.5,68.89,53.97
2018,9,9,8,0,15.0,66.0,1.8,23.0,72.0,54.33,41.28
2018,9,9,8,15,8.5,80.0,1.7,23.5,83.5,66.52,51.45
2018,9,9,8,30,2.0,94.0,1.6,24.0,95.0,77.76,57.81
2018,9,9,8,45,2.0,116.0,1.5,24.5,117.0,95.33,71.53
2018,9,9,9,0,2.0,138.0,1.4,25.0,139.0,113.06,85.18
2018,9,9,9,15,8.5,181.0,1.35,25.45,186.5,148.92,112.62
2018,9,9,9,30,15.0,224.0,1.3,25.9,234.0,186.0,140.55
2018,9,9,9,45,19.0,244.0,1.2,26.35,257.5,205.7,154.87
2018,9,9,10,0,23.0,264.0,1.1,26.8,281.0,226.15,169.65
2018,9,9,10,15,20.5,246.0,1.1,27.15,261.5,213.34,159.6
2018,9,9,10,30,18.0,228.0,1.1,27.5,242.0,199.5,148.91
2018,9,9,10,45,15.5,212.5,1.15,27.85,225.0,186.9,139.19
2018,9,9,11,0,13.0,197.0,1.2,28.2,208.0,173.67,128.97
2018,9,9,11,15,7.0,153.0,1.2,28.45,159.0,133.28,98.05
2018,9,9,11,30,1.0,109.0,1.2,28.7,110.0,92.0,66.2
2018,9,9,11,45,2.5,128.5,1.15,28.9,130.5,109.87,79.95
2018,9,9,12,0,4.0,148.0,1.1,29.1,151.0,128.04,93.74
2018,9,9,12,15,7.0,180.0,1.1,29.2,186.0,158.7,116.96
2018,9,9,12,30,10.0,212.0,1.1,29.3,221.0,190.08,140.47
2018,9,9,12,45,9.5,209.5,1.1,29.45,218.0,188.16,138.88
2018,9,9,13,0,9.0,207.0,1.1,29.6,215.0,186.14,137.35
2018,9,9,13,15,8.0,197.5,1.1,29.6,204.5,177.25,130.78
2018,9,9,13,30,7.0,188.0,1.1,29.6,194.0,168.21,124.11
2018,9,9,13,45,15.5,220.5,1.1,29.65,233.0,206.99,153.63
2018,9,9,14,0,24.0,253.0,1.1,29.7,272.0,263.99,196.11
2018,9,9,14,15,31.5,273.5,1.1,29.6,297.0,295.24,219.35
2018,9,9,14,30,39.0,294.0,1.1,29.5,322.0,327.77,243.54
2018,9,9,14,45,108.0,268.5,1.1,29.45,341.0,393.48,293.99
2018,9,9,15,0,177.0,243.0,1.1,29.4,360.0,435.53,326.92
2018,9,9,15,15,155.5,237.5,1.15,29.2,335.5,408.52,307.84
2018,9,9,15,30,134.0,232.0,1.2,29.0,311.0,381.85,289.22
2018,9,9,15,45,96.5,211.5,1.2,28.8,266.0,303.44,231.7
2018,9,9,16,0,59.0,191.0,1.2,28.6,221.0,246.57,188.93
2018,9,9,16,15,70.5,172.5,1.25,28.3,204.5,237.2,183.38
2018,9,9,16,30,82.0,154.0,1.3,28.0,188.0,226.78,176.66
2018,9,9,16,45,94.5,120.5,1.3,27.65,154.5,212.23,166.55
2018,9,9,17,0,107.0,87.0,1.3,27.3,121.0,179.22,141.61
2018,9,9,17,15,78.5,65.5,1.25,26.7,88.0,129.93,101.85
2018,9,9,17,30,50.0,44.0,1.2,26.1,55.0,82.62,62.84
2018,9,9,17,45,25.0,31.0,1.1,25.45,36.5,42.45,29.25
2018,9,9,18,0,0.0,18.0,1.0,24.8,18.0,14.82,5.99
2018,9,9,18,15,0.0,10.5,1.0,24.8,10.5,8.64,0.0
2018,9,9,18,30,0.0,3.0,1.0,24.8,3.0,2.56,0.0
2018,9,9,18,45,0.0,1.5,1.3,24.05,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.75,19.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.5,1.65,19.45,0.5,0.0,0.0
2018,9,10,6,0,0.0,1.0,1.7,19.5,1.0,0.85,0.0
2018,9,10,6,15,0.0,2.5,1.75,19.7,2.5,2.05,0.0
2018,9,10,6,30,0.0,4.0,1.8,19.9,4.0,3.28,0.0
2018,9,10,6,45,0.0,5.5,1.8,20.15,5.5,4.51,0.0
2018,9,10,7,0,0.0,7.0,1.8,20.4,7.0,5.74,0.0
