Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,7,15,0.0,9.0,1.8,20.85,9.0,7.39,0.83
2018,9,10,7,30,0.0,11.0,1.8,21.3,11.0,9.05,2.29
2018,9,10,7,45,0.0,25.0,1.8,21.8,25.0,20.61,12.37
2018,9,10,8,0,0.0,39.0,1.8,22.3,39.0,32.22,22.36
2018,9,10,8,15,0.0,61.5,1.75,22.95,61.5,50.96,38.29
2018,9,10,8,30,0.0,84.0,1.7,23.6,84.0,69.77,51.52
2018,9,10,8,45,0.0,109.0,1.65,24.2,109.0,89.64,67.17
2018,9,10,9,0,0.0,134.0,1.6,24.8,134.0,109.56,82.61
2018,9,10,9,15,0.5,136.5,1.6,25.35,137.0,112.24,84.24
2018,9,10,9,30,1.0,139.0,1.6,25.9,140.0,114.9,85.9
2018,9,10,9,45,2.0,154.0,1.55,26.45,155.5,127.83,95.56
2018,9,10,10,0,3.0,169.0,1.5,27.0,171.0,141.03,105.33
2018,9,10,10,15,1.5,150.5,1.5,27.3,151.5,125.77,93.22
2018,9,10,10,30,0.0,132.0,1.5,27.6,132.0,109.98,80.78
2018,9,10,10,45,1.0,142.5,1.55,27.95,143.5,119.55,87.99
2018,9,10,11,0,2.0,153.0,1.6,28.3,155.0,129.31,95.27
2018,9,10,11,15,3.5,162.0,1.6,28.5,165.0,138.37,102.05
2018,9,10,11,30,5.0,171.0,1.6,28.7,175.0,147.64,108.99
2018,9,10,11,45,7.5,191.0,1.65,28.9,197.5,167.38,123.89
2018,9,10,12,0,10.0,211.0,1.7,29.1,220.0,187.57,139.03
2018,9,10,12,15,16.5,257.0,1.7,29.2,271.5,234.78,174.34
2018,9,10,12,30,23.0,303.0,1.7,29.3,323.0,283.6,210.29
2018,9,10,12,45,16.0,255.0,1.75,29.4,269.0,235.15,174.3
2018,9,10,13,0,9.0,207.0,1.8,29.5,215.0,186.21,137.78
2018,9,10,13,15,10.5,218.0,1.8,29.5,227.0,198.28,147.12
2018,9,10,13,30,12.0,229.0,1.8,29.5,239.0,210.6,156.51
2018,9,10,13,45,12.5,233.5,1.8,29.5,243.5,216.14,160.82
2018,9,10,14,0,13.0,238.0,1.8,29.5,248.0,221.83,165.29
2018,9,10,14,15,13.5,234.5,1.8,29.35,244.5,220.07,164.34
2018,9,10,14,30,14.0,231.0,1.8,29.2,241.0,218.35,163.48
2018,9,10,14,45,14.0,224.0,1.75,29.05,233.5,212.78,159.7
2018,9,10,15,0,14.0,217.0,1.7,28.9,226.0,207.25,155.98
2018,9,10,15,15,74.0,217.5,1.7,28.7,261.0,285.95,218.38
2018,9,10,15,30,134.0,218.0,1.7,28.5,296.0,365.96,280.39
2018,9,10,15,45,183.0,196.5,1.65,28.3,293.5,386.84,298.1
2018,9,10,16,0,232.0,175.0,1.6,28.1,291.0,423.51,327.4
2018,9,10,16,15,260.0,152.0,1.5,27.85,269.0,415.44,323.18
2018,9,10,16,30,288.0,129.0,1.4,27.6,247.0,404.06,316.54
2018,9,10,16,45,239.0,124.5,1.3,27.35,213.0,351.06,276.1
2018,9,10,17,0,190.0,120.0,1.2,27.1,179.0,302.15,238.02
2018,9,10,17,15,129.5,98.5,1.05,26.65,135.5,211.81,166.91
2018,9,10,17,30,69.0,77.0,0.9,26.2,92.0,141.86,110.0
2018,9,10,17,45,48.0,56.5,0.8,25.75,65.5,92.43,69.29
2018,9,10,18,0,27.0,36.0,0.7,25.3,39.0,55.7,37.84
2018,9,10,18,15,15.5,21.0,0.7,25.3,22.5,31.1,0.89
2018,9,10,18,30,4.0,6.0,0.7,25.3,6.0,6.93,0.0
2018,9,10,18,45,2.0,3.0,0.6,24.85,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,2.5,1.5,0.8,21.4,1.5,0.0,0.0
2018,9,11,6,0,5.0,3.0,0.9,21.5,3.0,2.56,0.0
2018,9,11,6,15,52.0,16.0,1.0,21.85,21.0,12.74,0.0
2018,9,11,6,30,99.0,29.0,1.1,22.2,39.0,22.84,12.56
2018,9,11,6,45,139.5,40.5,1.25,22.55,63.5,31.7,21.29
2018,9,11,7,0,180.0,52.0,1.4,22.9,88.0,40.4,29.17
2018,9,11,7,15,90.5,66.0,1.3,23.45,84.0,51.99,39.31
2018,9,11,7,30,1.0,80.0,1.2,24.0,80.0,64.69,50.16
2018,9,11,7,45,24.0,116.5,1.15,24.5,126.0,88.93,70.56
2018,9,11,8,0,47.0,153.0,1.1,25.0,172.0,113.05,90.4
2018,9,11,8,15,57.5,177.0,1.1,25.45,203.0,128.92,103.05
2018,9,11,8,30,68.0,201.0,1.1,25.9,234.0,152.87,114.49
2018,9,11,8,45,78.5,220.0,1.1,26.3,262.0,176.12,130.82
2018,9,11,9,0,89.0,239.0,1.1,26.7,290.0,200.95,149.0
2018,9,11,9,15,69.5,249.5,1.15,27.05,291.0,213.26,158.99
2018,9,11,9,30,50.0,260.0,1.2,27.4,292.0,222.86,166.67
2018,9,11,9,45,59.5,286.5,1.25,27.7,327.0,253.52,189.4
2018,9,11,10,0,69.0,313.0,1.3,28.0,362.0,286.0,213.23
2018,9,11,10,15,64.5,324.5,1.3,28.15,372.0,301.08,224.11
2018,9,11,10,30,60.0,336.0,1.3,28.3,382.0,315.64,234.52
2018,9,11,10,45,69.0,353.5,1.35,28.4,408.0,343.29,254.6
2018,9,11,11,0,78.0,371.0,1.4,28.5,434.0,372.21,275.4
2018,9,11,11,15,82.5,379.0,1.45,28.6,447.0,390.63,288.54
2018,9,11,11,30,87.0,387.0,1.5,28.7,460.0,409.37,301.91
2018,9,11,11,45,117.0,399.0,1.55,28.75,498.0,464.62,341.61
2018,9,11,12,0,147.0,411.0,1.6,28.8,536.0,512.0,375.24
2018,9,11,12,15,157.5,412.0,1.6,28.8,546.0,533.47,390.23
2018,9,11,12,30,168.0,413.0,1.6,28.8,556.0,554.92,405.33
2018,9,11,12,45,156.0,407.5,1.65,28.85,539.5,548.4,400.82
2018,9,11,13,0,144.0,402.0,1.7,28.9,523.0,540.3,395.42
2018,9,11,13,15,216.0,389.5,1.7,28.85,566.5,606.34,443.55
2018,9,11,13,30,288.0,377.0,1.7,28.8,610.0,693.7,504.45
2018,9,11,13,45,282.5,366.5,1.7,28.8,589.5,685.31,498.72
2018,9,11,14,0,277.0,356.0,1.7,28.8,569.0,675.09,492.62
2018,9,11,14,15,304.0,329.5,1.65,28.75,555.0,678.52,496.72
2018,9,11,14,30,331.0,303.0,1.6,28.7,541.0,679.68,499.27
2018,9,11,14,45,336.0,282.0,1.6,28.6,512.5,662.38,489.23
2018,9,11,15,0,341.0,261.0,1.6,28.5,484.0,642.95,477.87
2018,9,11,15,15,435.5,217.0,1.55,28.4,482.0,704.93,523.97
2018,9,11,15,30,530.0,173.0,1.5,28.3,480.0,738.7,550.27
2018,9,11,15,45,539.5,154.5,1.45,28.2,444.0,714.72,535.08
2018,9,11,16,0,549.0,136.0,1.4,28.1,408.0,697.04,524.64
2018,9,11,16,15,503.0,126.5,1.3,27.85,355.0,619.54,472.02
2018,9,11,16,30,457.0,117.0,1.2,27.6,302.0,552.65,425.77
2018,9,11,16,45,469.0,102.5,1.15,27.35,269.0,527.86,409.61
2018,9,11,17,0,481.0,88.0,1.1,27.1,236.0,500.31,390.15
2018,9,11,17,15,422.5,77.0,0.95,26.65,188.5,424.17,332.21
2018,9,11,17,30,364.0,66.0,0.8,26.2,141.0,352.56,275.69
2018,9,11,17,45,276.0,52.0,0.7,25.75,99.0,263.98,203.9
2018,9,11,18,0,188.0,38.0,0.6,25.3,57.0,185.13,135.16
2018,9,11,18,15,101.5,21.5,0.6,25.3,31.0,96.73,0.0
2018,9,11,18,30,15.0,5.0,0.6,25.3,5.0,11.05,0.0
2018,9,11,18,45,7.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,19.0,2.5,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,38.0,5.0,1.5,21.9,5.0,4.27,0.0
2018,9,12,6,15,157.0,18.0,1.6,22.25,31.0,15.36,0.0
2018,9,12,6,30,276.0,31.0,1.7,22.6,57.0,25.6,14.51
2018,9,12,6,45,330.5,38.5,1.85,22.95,89.5,30.84,20.47
2018,9,12,7,0,385.0,46.0,2.0,23.3,122.0,36.03,25.35
2018,9,12,7,15,192.5,46.5,2.0,23.75,84.5,34.26,24.0
2018,9,12,7,30,0.0,47.0,2.0,24.2,47.0,38.86,27.97
2018,9,12,7,45,42.5,91.0,2.0,24.6,108.0,72.24,56.44
2018,9,12,8,0,85.0,135.0,2.0,25.0,169.0,98.8,78.6
2018,9,12,8,15,77.0,161.5,2.0,25.45,195.5,120.06,95.92
2018,9,12,8,30,69.0,188.0,2.0,25.9,222.0,145.16,108.69
2018,9,12,8,45,36.5,161.0,2.0,26.35,179.0,130.9,97.63
2018,9,12,9,0,4.0,134.0,2.0,26.8,136.0,110.39,82.44
2018,9,12,9,15,2.0,117.0,2.0,27.1,118.0,97.2,71.85
2018,9,12,9,30,0.0,100.0,2.0,27.4,100.0,83.14,60.58
2018,9,12,9,45,0.5,112.0,2.05,27.75,112.5,93.23,68.27
2018,9,12,10,0,1.0,124.0,2.1,28.1,125.0,103.47,75.99
2018,9,12,10,15,18.5,197.5,2.1,28.3,212.0,174.68,130.69
2018,9,12,10,30,36.0,271.0,2.1,28.5,299.0,248.55,186.19
2018,9,12,10,45,81.0,315.5,2.1,28.65,380.0,319.15,238.66
2018,9,12,11,0,126.0,360.0,2.1,28.8,461.0,403.11,299.91
2018,9,12,11,15,87.0,352.5,2.05,28.95,423.0,370.92,275.46
2018,9,12,11,30,48.0,345.0,2.0,29.1,385.0,341.67,253.27
2018,9,12,11,45,40.5,305.0,2.0,29.25,339.0,304.24,225.93
2018,9,12,12,0,33.0,265.0,2.0,29.4,293.0,264.99,197.02
2018,9,12,12,15,61.0,267.5,1.9,29.5,319.0,295.42,220.39
2018,9,12,12,30,89.0,270.0,1.8,29.6,345.0,342.47,255.35
2018,9,12,12,45,102.5,330.0,1.75,29.7,416.0,420.69,311.19
2018,9,12,13,0,116.0,390.0,1.7,29.8,487.0,501.68,367.47
2018,9,12,13,15,396.5,287.0,1.6,29.8,608.5,717.56,522.13
2018,9,12,13,30,677.0,184.0,1.5,29.8,730.0,909.07,649.49
2018,9,12,13,45,688.0,171.0,1.45,29.85,711.5,916.56,652.01
2018,9,12,14,0,699.0,158.0,1.4,29.9,693.0,920.43,654.42
2018,9,12,14,15,563.5,197.0,1.35,29.85,617.0,829.52,596.69
2018,9,12,14,30,428.0,236.0,1.3,29.8,541.0,726.69,527.9
2018,9,12,14,45,293.5,251.0,1.3,29.75,455.0,584.57,431.35
2018,9,12,15,0,159.0,266.0,1.3,29.7,369.0,445.79,332.7
2018,9,12,15,15,98.5,196.5,1.35,29.6,259.0,306.92,232.7
2018,9,12,15,30,38.0,127.0,1.4,29.5,149.0,155.05,117.47
2018,9,12,15,45,238.5,118.5,1.45,29.35,237.5,387.64,300.85
2018,9,12,16,0,439.0,110.0,1.5,29.2,326.0,554.7,425.96
2018,9,12,16,15,554.5,93.0,1.5,28.95,335.0,634.09,483.09
2018,9,12,16,30,670.0,76.0,1.5,28.7,344.0,690.65,524.06
2018,9,12,16,45,625.5,71.5,1.5,28.45,293.5,623.75,478.19
2018,9,12,17,0,581.0,67.0,1.5,28.2,243.0,558.18,432.56
2018,9,12,17,15,517.5,60.5,1.35,27.6,194.0,478.22,373.62
2018,9,12,17,30,454.0,54.0,1.2,27.0,145.0,402.37,314.03
2018,9,12,17,45,356.0,44.0,1.05,26.4,102.0,305.97,235.93
2018,9,12,18,0,258.0,34.0,0.9,25.8,59.0,219.11,158.29
2018,9,12,18,15,144.5,20.0,0.9,25.8,32.5,115.1,0.0
2018,9,12,18,30,31.0,6.0,0.9,25.8,6.0,5.12,0.0
2018,9,12,18,45,15.5,3.0,0.95,25.15,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,3.0,2.55,20.9,2.5,0.0,0.0
2018,9,13,6,0,30.0,6.0,2.7,21.0,5.0,0.0,0.0
2018,9,13,6,15,103.5,19.0,2.9,21.4,26.5,16.22,0.0
2018,9,13,6,30,177.0,32.0,3.1,21.8,48.0,24.69,13.62
2018,9,13,6,45,238.5,47.5,3.3,22.2,84.5,36.19,25.01
2018,9,13,7,0,300.0,63.0,3.5,22.6,121.0,47.36,35.11
2018,9,13,7,15,206.5,83.0,3.65,23.15,128.5,62.07,47.99
2018,9,13,7,30,113.0,103.0,3.8,23.7,136.0,77.3,61.04
2018,9,13,7,45,63.5,100.5,4.0,24.25,120.0,78.82,62.14
2018,9,13,8,0,14.0,98.0,4.2,24.8,104.0,79.53,62.44
2018,9,13,8,15,13.0,128.5,4.25,25.3,134.5,102.16,81.18
2018,9,13,8,30,12.0,159.0,4.3,25.8,165.0,126.33,96.02
2018,9,13,8,45,22.0,185.5,4.35,26.3,197.5,149.65,113.41
2018,9,13,9,0,32.0,212.0,4.4,26.8,230.0,171.1,129.28
2018,9,13,9,15,28.0,222.0,4.45,27.2,238.5,182.76,138.14
2018,9,13,9,30,24.0,232.0,4.5,27.6,247.0,195.47,147.73
2018,9,13,9,45,22.0,227.5,4.5,27.95,242.0,194.37,146.57
2018,9,13,10,0,20.0,223.0,4.5,28.3,237.0,192.54,144.85
2018,9,13,10,15,19.0,230.0,4.55,28.6,244.0,199.99,150.27
2018,9,13,10,30,18.0,237.0,4.6,28.9,251.0,207.3,155.53
2018,9,13,10,45,42.0,286.5,4.6,29.15,320.0,270.41,203.26
2018,9,13,11,0,66.0,336.0,4.6,29.4,389.0,334.7,251.13
2018,9,13,11,15,81.0,361.0,4.65,29.6,427.5,374.66,280.52
2018,9,13,11,30,96.0,386.0,4.7,29.8,466.0,416.67,311.24
2018,9,13,11,45,108.0,390.5,4.7,30.0,481.0,451.01,336.08
2018,9,13,12,0,120.0,395.0,4.7,30.2,496.0,475.49,353.75
2018,9,13,12,15,96.0,366.0,4.7,30.3,447.0,420.84,313.81
2018,9,13,12,30,72.0,337.0,4.7,30.4,398.0,376.93,281.43
2018,9,13,12,45,49.5,320.0,4.7,30.45,361.5,343.86,256.67
2018,9,13,13,0,27.0,303.0,4.7,30.5,325.0,308.99,230.34
2018,9,13,13,15,29.5,294.5,4.7,30.5,318.5,305.92,228.47
2018,9,13,13,30,32.0,286.0,4.7,30.5,312.0,302.62,226.39
2018,9,13,13,45,97.5,323.0,4.7,30.45,398.0,410.66,308.73
2018,9,13,14,0,163.0,360.0,4.7,30.4,484.0,543.6,406.74
2018,9,13,14,15,140.5,343.0,4.7,30.25,447.0,506.58,379.97
2018,9,13,14,30,118.0,326.0,4.7,30.1,410.0,468.58,352.86
2018,9,13,14,45,143.5,308.5,4.65,29.95,405.0,477.87,361.66
2018,9,13,15,0,169.0,291.0,4.6,29.8,400.0,485.79,369.39
2018,9,13,15,15,104.0,256.5,4.55,29.55,322.0,361.87,277.12
2018,9,13,15,30,39.0,222.0,4.5,29.3,244.0,260.95,199.67
2018,9,13,15,45,93.5,211.5,4.45,29.05,258.5,303.22,235.14
2018,9,13,16,0,148.0,201.0,4.4,28.8,273.0,361.44,282.11
2018,9,13,16,15,110.0,178.0,4.3,28.5,228.0,299.38,234.37
2018,9,13,16,30,72.0,155.0,4.2,28.2,183.0,222.58,174.49
2018,9,13,16,45,75.5,124.0,4.1,27.9,150.0,188.72,148.66
2018,9,13,17,0,79.0,93.0,4.0,27.6,117.0,167.53,132.19
2018,9,13,17,15,115.0,82.0,3.9,27.25,109.0,180.31,143.03
2018,9,13,17,30,151.0,71.0,3.8,26.9,101.0,203.54,160.72
2018,9,13,17,45,109.5,52.0,3.7,26.5,70.0,149.17,114.41
2018,9,13,18,0,68.0,33.0,3.6,26.1,39.0,87.37,59.65
2018,9,13,18,15,41.5,18.5,3.6,26.1,21.5,36.72,0.0
2018,9,13,18,30,15.0,4.0,3.6,26.1,4.0,0.0,0.0
2018,9,13,18,45,7.5,2.0,3.65,25.6,2.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.95,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.35,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.5,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,4.95,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.0,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.1,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.85,22.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,5.9,22.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.0,22.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,6.25,22.75,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,6.3,22.8,3.0,0.0,0.0
2018,9,14,6,15,54.0,13.0,6.35,23.0,17.5,11.1,0.0
2018,9,14,6,30,96.0,23.0,6.4,23.2,32.0,17.67,7.86
2018,9,14,6,45,229.5,37.5,6.5,23.35,77.0,28.74,18.56
2018,9,14,7,0,363.0,52.0,6.6,23.5,122.0,41.02,29.52
2018,9,14,7,15,238.0,75.5,6.7,23.85,127.0,57.25,43.7
2018,9,14,7,30,113.0,99.0,6.8,24.2,132.0,74.72,58.74
2018,9,14,7,45,70.0,109.0,6.95,24.5,131.0,84.39,66.88
2018,9,14,8,0,27.0,119.0,7.1,24.8,130.0,91.6,72.76
2018,9,14,8,15,15.0,119.5,7.2,25.2,125.5,95.79,75.95
2018,9,14,8,30,3.0,120.0,7.3,25.6,121.0,97.48,73.43
2018,9,14,8,45,12.5,151.5,7.35,26.0,158.0,123.63,93.56
2018,9,14,9,0,22.0,183.0,7.4,26.4,195.0,151.39,114.8
2018,9,14,9,15,14.0,176.5,7.45,26.65,184.5,147.14,111.41
2018,9,14,9,30,6.0,170.0,7.5,26.9,174.0,141.25,106.68
2018,9,14,9,45,8.0,178.5,7.55,27.1,184.0,149.98,113.23
2018,9,14,10,0,10.0,187.0,7.6,27.3,194.0,158.98,119.99
2018,9,14,10,15,5.0,152.0,7.6,27.45,155.5,128.89,96.26
2018,9,14,10,30,0.0,117.0,7.6,27.6,117.0,97.54,71.48
2018,9,14,10,45,3.5,151.5,7.6,27.7,154.5,128.7,95.79
2018,9,14,11,0,7.0,186.0,7.6,27.8,192.0,160.61,120.49
2018,9,14,11,15,8.5,201.0,7.6,27.85,208.0,175.26,131.73
2018,9,14,11,30,10.0,216.0,7.6,27.9,224.0,190.24,143.21
2018,9,14,11,45,10.5,221.0,7.6,27.95,229.5,196.01,147.59
2018,9,14,12,0,11.0,226.0,7.6,28.0,235.0,201.85,152.03
2018,9,14,12,15,12.0,236.0,7.55,28.0,246.0,212.61,160.31
2018,9,14,12,30,13.0,246.0,7.5,28.0,257.0,223.57,168.75
2018,9,14,12,45,14.5,257.0,7.45,27.95,269.0,236.1,178.48
2018,9,14,13,0,16.0,268.0,7.4,27.9,281.0,248.92,188.43
2018,9,14,13,15,21.0,286.5,7.35,27.8,303.5,272.56,206.84
2018,9,14,13,30,26.0,305.0,7.3,27.7,326.0,316.6,240.7
2018,9,14,13,45,19.0,267.0,7.25,27.6,282.0,255.08,193.95
2018,9,14,14,0,12.0,229.0,7.2,27.5,238.0,212.97,161.72
2018,9,14,14,15,12.0,224.5,7.15,27.35,233.0,209.71,159.6
2018,9,14,14,30,12.0,220.0,7.1,27.2,228.0,206.48,157.49
2018,9,14,14,45,11.5,207.5,7.05,27.0,215.0,194.99,148.99
2018,9,14,15,0,11.0,195.0,7.0,26.8,202.0,183.44,140.43
2018,9,14,15,15,5.5,151.5,6.95,26.6,155.0,136.74,103.89
2018,9,14,15,30,0.0,108.0,6.9,26.4,108.0,91.11,67.71
2018,9,14,15,45,16.5,128.5,6.85,26.2,136.5,126.53,97.12
2018,9,14,16,0,33.0,149.0,6.8,26.0,165.0,176.21,137.86
2018,9,14,16,15,48.0,144.0,6.7,25.75,164.5,185.86,146.68
2018,9,14,16,30,63.0,139.0,6.6,25.5,164.0,195.24,155.25
2018,9,14,16,45,33.0,99.5,6.55,25.25,112.5,124.46,97.47
2018,9,14,17,0,3.0,60.0,6.5,25.0,61.0,51.99,37.32
2018,9,14,17,15,1.5,46.5,6.45,24.75,47.0,39.53,26.99
2018,9,14,17,30,0.0,33.0,6.4,24.5,33.0,27.24,16.66
2018,9,14,17,45,0.0,24.0,6.4,24.25,24.0,19.79,10.27
2018,9,14,18,0,0.0,15.0,6.4,24.0,15.0,12.35,3.33
2018,9,14,18,15,4.0,9.0,6.4,24.0,9.0,9.7,0.0
2018,9,14,18,30,8.0,3.0,6.4,24.0,3.0,0.0,0.0
2018,9,14,18,45,4.0,1.5,6.5,23.65,1.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.15,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.05,21.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.5,7.0,21.95,0.5,0.0,0.0
2018,9,15,6,0,0.0,1.0,7.0,22.0,1.0,0.0,0.0
2018,9,15,6,15,0.0,2.5,7.0,22.0,2.5,2.13,0.0
2018,9,15,6,30,0.0,4.0,7.0,22.0,4.0,3.28,0.0
2018,9,15,6,45,0.0,5.5,7.05,22.05,5.5,4.51,0.0
2018,9,15,7,0,0.0,7.0,7.1,22.1,7.0,5.74,0.0
2018,9,15,7,15,0.0,14.5,7.1,22.2,14.5,11.92,4.72
2018,9,15,7,30,0.0,22.0,7.1,22.3,22.0,18.12,10.14
2018,9,15,7,45,0.0,37.0,7.15,22.35,37.0,30.55,20.94
2018,9,15,8,0,0.0,52.0,7.2,22.4,52.0,43.03,31.67
2018,9,15,8,15,0.0,38.0,7.2,22.5,38.0,31.41,21.52
2018,9,15,8,30,0.0,24.0,7.2,22.6,24.0,19.82,10.73
2018,9,15,8,45,0.0,42.5,7.2,22.75,42.5,35.18,23.3
2018,9,15,9,0,0.0,61.0,7.2,22.9,61.0,50.6,35.8
2018,9,15,9,15,0.0,94.5,7.2,23.0,94.5,78.57,58.36
2018,9,15,9,30,0.0,128.0,7.2,23.1,128.0,105.78,80.07
2018,9,15,9,45,0.5,133.5,7.2,23.25,134.0,110.74,83.77
2018,9,15,10,0,1.0,139.0,7.2,23.4,140.0,115.78,87.57
2018,9,15,10,15,3.5,165.0,7.15,23.55,168.0,138.84,105.68
2018,9,15,10,30,6.0,191.0,7.1,23.7,196.0,162.47,124.14
2018,9,15,10,45,5.5,174.5,7.0,23.85,179.0,149.23,113.48
2018,9,15,11,0,5.0,158.0,6.9,24.0,162.0,135.67,102.62
2018,9,15,11,15,3.0,135.5,6.85,24.1,138.0,115.7,86.7
2018,9,15,11,30,1.0,113.0,6.8,24.2,114.0,95.38,70.5
2018,9,15,11,45,0.5,96.0,6.75,24.35,96.5,80.69,58.78
2018,9,15,12,0,0.0,79.0,6.7,24.5,79.0,65.98,47.04
2018,9,15,12,15,1.0,94.0,6.65,24.6,95.0,79.53,57.81
2018,9,15,12,30,2.0,109.0,6.6,24.7,111.0,93.3,68.72
2018,9,15,12,45,1.5,96.5,6.55,24.8,98.0,82.2,59.91
2018,9,15,13,0,1.0,84.0,6.5,24.9,85.0,71.12,51.12
2018,9,15,13,15,0.5,76.5,6.45,24.95,77.0,64.33,45.74
2018,9,15,13,30,0.0,69.0,6.4,25.0,69.0,57.53,40.35
2018,9,15,13,45,0.0,66.0,6.35,25.0,66.0,54.99,38.38
2018,9,15,14,0,0.0,63.0,6.3,25.0,63.0,52.46,36.41
2018,9,15,14,15,1.0,99.5,6.25,24.9,100.0,84.19,61.86
2018,9,15,14,30,2.0,136.0,6.2,24.8,137.0,117.66,88.66
2018,9,15,14,45,1.0,96.5,6.2,24.75,97.0,81.49,59.98
2018,9,15,15,0,0.0,57.0,6.2,24.7,57.0,47.33,32.65
2018,9,15,15,15,0.0,43.0,6.15,24.55,43.0,35.64,23.32
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,24.0,13.93
2018,9,15,15,45,0.0,32.5,6.1,24.3,32.5,26.88,16.36
2018,9,15,16,0,0.0,36.0,6.1,24.2,36.0,29.76,18.8
2018,9,15,16,15,0.0,29.0,6.1,24.0,29.0,23.95,14.11
2018,9,15,16,30,0.0,22.0,6.1,23.8,22.0,18.14,9.38
2018,9,15,16,45,0.0,16.5,6.1,23.65,16.5,13.59,5.64
2018,9,15,17,0,0.0,11.0,6.1,23.5,11.0,9.04,1.87
2018,9,15,17,15,0.0,9.0,6.15,23.3,9.0,7.39,0.48
2018,9,15,17,30,0.0,7.0,6.2,23.1,7.0,5.74,0.0
2018,9,15,17,45,0.0,5.5,6.2,22.95,5.5,4.51,0.0
2018,9,15,18,0,0.0,4.0,6.2,22.8,4.0,3.28,0.0
2018,9,15,18,15,0.0,2.0,6.2,22.8,2.0,1.71,0.0
2018,9,15,18,30,0.0,0.0,6.2,22.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,6.25,22.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.05,21.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.2,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.15,21.2,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.1,21.2,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.0,6.1,21.25,3.0,2.56,0.0
2018,9,16,6,30,0.0,6.0,6.1,21.3,6.0,4.92,0.0
2018,9,16,6,45,0.0,10.5,6.1,21.35,10.5,8.62,1.64
2018,9,16,7,0,0.0,15.0,6.1,21.4,15.0,12.33,5.01
2018,9,16,7,15,0.0,18.5,6.15,21.55,18.5,15.22,7.62
2018,9,16,7,30,0.0,22.0,6.2,21.7,22.0,18.12,10.18
2018,9,16,7,45,0.0,23.5,6.2,21.8,23.5,19.37,11.25
2018,9,16,8,0,0.0,25.0,6.2,21.9,25.0,20.62,12.3
2018,9,16,8,15,0.0,32.0,6.25,22.05,32.0,26.43,17.27
2018,9,16,8,30,0.0,39.0,6.3,22.2,39.0,32.25,21.04
2018,9,16,8,45,0.0,56.0,6.3,22.35,56.0,46.41,32.58
2018,9,16,9,0,0.0,73.0,6.3,22.5,73.0,60.62,44.04
2018,9,16,9,15,0.0,76.5,6.35,22.7,76.5,63.57,46.26
2018,9,16,9,30,0.0,80.0,6.4,22.9,80.0,66.53,48.48
2018,9,16,9,45,1.5,123.5,6.45,23.05,124.5,103.02,77.66
2018,9,16,10,0,3.0,167.0,6.5,23.2,169.0,139.58,106.58
2018,9,16,10,15,7.0,194.0,6.5,23.35,199.0,164.53,126.07
2018,9,16,10,30,11.0,221.0,6.5,23.5,229.0,190.3,146.12
2018,9,16,10,45,12.0,223.5,6.5,23.65,232.5,194.47,149.15
2018,9,16,11,0,13.0,226.0,6.5,23.8,236.0,198.67,152.26
2018,9,16,11,15,6.5,156.0,6.55,23.9,161.0,135.63,102.57
2018,9,16,11,30,0.0,86.0,6.6,24.0,86.0,71.82,51.82
2018,9,16,11,45,1.0,107.0,6.65,24.1,108.0,90.41,66.59
2018,9,16,12,0,2.0,128.0,6.7,24.2,130.0,109.28,81.5
2018,9,16,12,15,1.0,106.0,6.7,24.2,107.0,89.74,65.99
2018,9,16,12,30,0.0,84.0,6.7,24.2,84.0,70.17,50.43
2018,9,16,12,45,1.0,95.5,6.7,24.2,96.5,80.86,59.0
2018,9,16,13,0,2.0,107.0,6.7,24.2,109.0,91.72,67.69
2018,9,16,13,15,1.0,83.0,6.75,24.15,84.0,70.27,50.66
2018,9,16,13,30,0.0,59.0,6.8,24.1,59.0,49.16,33.82
2018,9,16,13,45,0.0,57.0,6.85,24.0,57.0,47.46,32.53
2018,9,16,14,0,0.0,55.0,6.9,23.9,55.0,45.77,31.23
2018,9,16,14,15,0.0,54.5,6.95,23.8,54.5,45.32,30.95
2018,9,16,14,30,0.0,54.0,7.0,23.7,54.0,44.88,30.67
2018,9,16,14,45,0.0,64.5,7.05,23.6,64.5,53.61,37.81
2018,9,16,15,0,0.0,75.0,7.1,23.5,75.0,62.35,45.0
2018,9,16,15,15,0.0,57.5,7.15,23.4,57.5,47.71,33.26
2018,9,16,15,30,0.0,40.0,7.2,23.3,40.0,33.12,21.48
2018,9,16,15,45,11.5,69.0,7.25,23.2,74.5,72.27,54.15
2018,9,16,16,0,23.0,98.0,7.3,23.1,109.0,111.78,87.09
2018,9,16,16,15,31.5,109.5,7.3,23.0,122.5,132.31,104.44
2018,9,16,16,30,40.0,121.0,7.3,22.9,136.0,154.72,123.31
2018,9,16,16,45,20.0,75.5,7.35,22.8,83.0,86.8,67.09
2018,9,16,17,0,0.0,30.0,7.4,22.7,30.0,24.74,14.96
2018,9,16,17,15,0.0,25.5,7.4,22.6,25.5,21.01,11.81
2018,9,16,17,30,0.0,21.0,7.4,22.5,21.0,17.29,8.58
2018,9,16,17,45,0.0,15.5,7.4,22.4,15.5,12.75,4.6
2018,9,16,18,0,0.0,10.0,7.4,22.3,10.0,8.22,0.0
2018,9,16,18,15,0.0,5.0,7.4,22.3,5.0,4.27,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.0,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,6.9,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.75,22.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.6,22.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.45,22.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.3,22.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.1,22.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.5,3.05,23.9,0.5,0.0,0.0
2018,9,17,6,0,0.0,1.0,3.1,23.9,1.0,0.0,0.0
2018,9,17,6,15,0.0,5.5,3.15,24.0,5.5,4.69,0.0
2018,9,17,6,30,0.0,10.0,3.2,24.1,10.0,8.22,0.24
2018,9,17,6,45,104.5,35.5,3.25,24.25,54.5,27.85,17.63
2018,9,17,7,0,209.0,61.0,3.3,24.4,99.0,46.7,34.18
2018,9,17,7,15,273.5,77.0,3.4,24.6,144.5,56.69,43.04
2018,9,17,7,30,338.0,93.0,3.5,24.8,190.0,67.52,52.41
2018,9,17,7,45,242.0,84.5,3.55,25.0,161.0,59.76,45.72
2018,9,17,8,0,146.0,76.0,3.6,25.2,132.0,56.46,42.77
2018,9,17,8,15,88.0,83.5,3.7,25.45,118.5,65.71,50.43
2018,9,17,8,30,30.0,91.0,3.8,25.7,105.0,76.21,55.27
2018,9,17,8,45,19.5,105.0,3.95,25.95,114.5,88.04,64.74
2018,9,17,9,0,9.0,119.0,4.1,26.2,124.0,99.79,74.32
2018,9,17,9,15,10.0,139.0,4.15,26.5,145.0,116.91,87.59
2018,9,17,9,30,11.0,159.0,4.2,26.8,166.0,134.35,101.02
2018,9,17,9,45,17.0,195.5,4.3,27.1,207.0,167.34,126.39
2018,9,17,10,0,23.0,232.0,4.4,27.4,248.0,201.55,152.46
2018,9,17,10,15,80.5,247.0,4.45,27.65,306.5,248.82,188.61
2018,9,17,10,30,138.0,262.0,4.5,27.9,365.0,306.97,233.12
2018,9,17,10,45,330.5,237.0,4.55,28.15,494.5,431.98,328.92
2018,9,17,11,0,523.0,212.0,4.6,28.4,624.0,568.27,431.18
2018,9,17,11,15,443.0,239.5,4.6,28.55,593.5,561.58,425.19
2018,9,17,11,30,363.0,267.0,4.6,28.7,563.0,550.7,416.12
2018,9,17,11,45,345.5,259.5,4.6,28.85,543.5,550.79,416.28
2018,9,17,12,0,328.0,252.0,4.6,29.0,524.0,547.77,414.05
2018,9,17,12,15,533.0,207.0,4.6,29.05,648.5,709.6,533.86
2018,9,17,12,30,738.0,162.0,4.6,29.1,773.0,867.82,644.38
2018,9,17,12,45,696.0,177.5,4.55,29.2,749.0,874.56,647.72
2018,9,17,13,0,654.0,193.0,4.5,29.3,725.0,870.28,644.63
2018,9,17,13,15,553.0,216.5,4.45,29.3,660.0,811.02,603.36
2018,9,17,13,30,452.0,240.0,4.4,29.3,595.0,738.37,551.83
2018,9,17,13,45,569.5,199.5,4.35,29.3,633.0,831.22,619.79
2018,9,17,14,0,687.0,159.0,4.3,29.3,671.0,912.74,675.49
2018,9,17,14,15,658.0,161.0,4.15,29.2,634.5,889.11,659.59
2018,9,17,14,30,629.0,163.0,4.0,29.1,598.0,862.32,642.29
2018,9,17,14,45,690.5,139.5,3.85,29.0,592.5,894.47,665.21
2018,9,17,15,0,752.0,116.0,3.7,28.9,587.0,914.83,679.77
2018,9,17,15,15,685.5,117.5,3.55,28.75,523.5,847.09,634.87
2018,9,17,15,30,619.0,119.0,3.4,28.6,460.0,772.66,585.21
2018,9,17,15,45,613.5,109.0,3.25,28.45,421.5,741.26,565.09
2018,9,17,16,0,608.0,99.0,3.1,28.3,383.0,707.36,542.71
2018,9,17,16,15,595.5,95.5,2.9,28.05,347.0,673.27,519.87
2018,9,17,16,30,583.0,92.0,2.7,27.8,311.0,637.4,495.26
2018,9,17,16,45,523.5,84.0,2.55,27.55,258.0,556.93,437.18
2018,9,17,17,0,464.0,76.0,2.4,27.3,205.0,479.23,379.0
2018,9,17,17,15,401.5,66.5,2.25,26.9,161.0,396.03,313.96
2018,9,17,17,30,339.0,57.0,2.1,26.5,117.0,325.39,255.84
2018,9,17,17,45,241.0,43.0,1.95,26.15,78.0,232.95,177.94
2018,9,17,18,0,143.0,29.0,1.8,25.8,39.0,144.45,81.97
2018,9,17,18,15,74.5,15.5,1.8,25.8,20.5,50.52,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.55,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.85,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,21.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,4.5,1.0,1.95,21.1,1.0,0.0,0.0
2018,9,18,6,0,9.0,2.0,2.0,21.1,2.0,0.0,0.0
2018,9,18,6,15,12.0,11.0,2.15,21.4,11.5,9.39,0.0
2018,9,18,6,30,15.0,20.0,2.3,21.7,21.0,16.69,6.08
2018,9,18,6,45,12.0,37.5,2.45,21.95,39.0,30.34,19.89
2018,9,18,7,0,9.0,55.0,2.6,22.2,57.0,44.19,32.34
2018,9,18,7,15,10.5,65.5,2.65,22.55,68.0,52.9,40.16
2018,9,18,7,30,12.0,76.0,2.7,22.9,79.0,61.53,47.68
2018,9,18,7,45,7.5,87.5,2.75,23.3,89.5,70.76,55.49
2018,9,18,8,0,3.0,99.0,2.8,23.7,100.0,79.89,63.07
2018,9,18,8,15,7.0,121.5,2.8,24.15,124.5,97.0,77.22
2018,9,18,8,30,11.0,144.0,2.8,24.6,149.0,115.6,87.91
2018,9,18,8,45,8.0,151.0,2.8,25.05,155.0,122.62,93.08
2018,9,18,9,0,5.0,158.0,2.8,25.5,161.0,129.07,97.86
2018,9,18,9,15,24.0,183.0,2.8,25.85,198.0,153.7,116.26
2018,9,18,9,30,43.0,208.0,2.8,26.2,235.0,183.15,138.51
2018,9,18,9,45,48.0,238.5,2.8,26.5,270.5,214.14,162.16
2018,9,18,10,0,53.0,269.0,2.8,26.8,306.0,246.53,186.6
2018,9,18,10,15,56.0,295.5,2.8,27.0,336.0,276.02,208.65
2018,9,18,10,30,59.0,322.0,2.8,27.2,366.0,306.56,231.24
2018,9,18,10,45,66.0,338.0,2.75,27.4,388.5,331.66,249.61
2018,9,18,11,0,73.0,354.0,2.7,27.6,411.0,357.77,268.59
2018,9,18,11,15,137.0,374.0,2.7,27.7,484.0,439.9,329.47
2018,9,18,11,30,201.0,394.0,2.7,27.8,557.0,520.13,387.79
2018,9,18,11,45,316.5,358.0,2.65,27.95,617.5,607.86,451.75
2018,9,18,12,0,432.0,322.0,2.6,28.1,678.0,704.4,520.33
2018,9,18,12,15,401.5,326.0,2.6,28.2,657.0,702.81,518.12
2018,9,18,12,30,371.0,330.0,2.6,28.3,636.0,681.86,503.59
2018,9,18,12,45,233.5,351.0,2.6,28.45,543.0,588.22,435.49
2018,9,18,13,0,96.0,372.0,2.6,28.6,450.0,449.09,333.78
2018,9,18,13,15,107.0,370.0,2.6,28.6,455.0,463.67,345.58
2018,9,18,13,30,118.0,368.0,2.6,28.6,460.0,499.13,371.39
2018,9,18,13,45,141.0,354.5,2.6,28.65,461.0,513.66,382.84
2018,9,18,14,0,164.0,341.0,2.6,28.7,462.0,527.54,394.01
2018,9,18,14,15,200.0,320.5,2.55,28.65,462.0,545.82,408.9
2018,9,18,14,30,236.0,300.0,2.5,28.6,462.0,584.98,438.2
2018,9,18,14,45,378.0,243.0,2.45,28.55,485.5,664.28,499.11
2018,9,18,15,0,520.0,186.0,2.4,28.5,509.0,761.6,570.46
2018,9,18,15,15,512.0,170.0,2.3,28.35,469.5,728.54,548.36
2018,9,18,15,30,504.0,154.0,2.2,28.2,430.0,693.11,525.28
2018,9,18,15,45,606.5,119.0,2.1,28.0,421.0,746.98,564.56
2018,9,18,16,0,709.0,84.0,2.0,27.8,412.0,774.69,584.75
2018,9,18,16,15,698.0,76.0,1.9,27.5,367.5,732.9,557.27
2018,9,18,16,30,687.0,68.0,1.8,27.2,323.0,689.03,528.26
2018,9,18,16,45,645.0,63.0,1.7,26.85,272.5,626.91,485.26
2018,9,18,17,0,603.0,58.0,1.6,26.5,222.0,561.81,438.43
2018,9,18,17,15,535.5,51.0,1.45,25.85,173.0,477.64,375.23
2018,9,18,17,30,468.0,44.0,1.3,25.2,124.0,398.28,311.22
2018,9,18,17,45,358.0,34.5,1.15,24.5,83.0,295.57,225.08
2018,9,18,18,0,248.0,25.0,1.0,23.8,42.0,194.25,97.35
2018,9,18,18,15,131.5,14.0,1.0,23.8,22.0,77.65,0.0
2018,9,18,18,30,15.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,7.5,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,5,45,4.5,1.0,1.25,17.8,1.0,0.0,0.0
2018,9,19,6,0,9.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,96.0,16.0,1.5,18.45,23.0,13.66,0.0
2018,9,19,6,30,183.0,30.0,1.7,19.0,44.0,23.26,10.27
2018,9,19,6,45,288.5,43.5,1.9,19.55,85.5,33.52,22.75
2018,9,19,7,0,394.0,57.0,2.1,20.1,127.0,45.99,34.16
2018,9,19,7,15,464.5,66.0,2.0,20.65,176.0,52.02,39.71
2018,9,19,7,30,535.0,75.0,1.9,21.2,225.0,57.97,44.93
2018,9,19,7,45,581.5,82.0,1.75,21.8,275.5,62.03,48.32
2018,9,19,8,0,628.0,89.0,1.6,22.4,326.0,66.01,51.5
2018,9,19,8,15,662.0,94.5,1.6,23.2,376.0,74.4,58.32
2018,9,19,8,30,696.0,100.0,1.6,24.0,426.0,129.6,74.19
2018,9,19,8,45,720.5,104.0,1.55,24.8,472.5,186.58,113.05
2018,9,19,9,0,745.0,108.0,1.5,25.6,519.0,246.38,160.52
2018,9,19,9,15,762.5,111.5,1.45,26.05,561.0,310.05,213.45
2018,9,19,9,30,780.0,115.0,1.4,26.5,603.0,370.78,263.95
2018,9,19,9,45,793.0,117.5,1.4,26.95,639.5,429.95,312.29
2018,9,19,10,0,806.0,120.0,1.4,27.4,676.0,489.39,359.2
2018,9,19,10,15,815.0,122.5,1.4,27.6,706.0,546.72,403.3
2018,9,19,10,30,824.0,125.0,1.4,27.8,736.0,603.31,445.34
2018,9,19,10,45,830.0,126.5,1.35,28.05,758.5,656.08,482.89
2018,9,19,11,0,836.0,128.0,1.3,28.3,781.0,707.27,518.05
2018,9,19,11,15,839.0,129.0,1.35,28.45,795.5,753.95,550.3
2018,9,19,11,30,842.0,130.0,1.4,28.6,810.0,798.29,579.42
2018,9,19,11,45,842.5,131.0,1.4,28.75,817.0,838.05,604.19
2018,9,19,12,0,843.0,132.0,1.4,28.9,824.0,874.9,626.9
2018,9,19,12,15,841.5,132.5,1.4,29.0,823.0,906.36,646.2
2018,9,19,12,30,840.0,133.0,1.4,29.1,822.0,934.47,663.36
2018,9,19,12,45,836.0,133.0,1.35,29.2,812.5,956.19,675.84
2018,9,19,13,0,832.0,133.0,1.3,29.3,803.0,974.21,686.08
2018,9,19,13,15,826.0,132.5,1.3,29.3,786.0,985.96,693.6
2018,9,19,13,30,820.0,132.0,1.3,29.3,769.0,993.84,698.96
2018,9,19,13,45,810.5,131.0,1.3,29.35,744.5,993.78,699.49
2018,9,19,14,0,801.0,130.0,1.3,29.4,720.0,989.85,697.89
2018,9,19,14,15,789.5,128.0,1.25,29.35,688.5,978.96,691.67
2018,9,19,14,30,778.0,126.0,1.2,29.3,657.0,964.41,683.39
2018,9,19,14,45,762.0,123.5,1.15,29.25,619.5,941.21,669.86
2018,9,19,15,0,746.0,121.0,1.1,29.2,582.0,921.44,658.64
2018,9,19,15,15,725.5,117.5,1.05,29.2,539.0,886.6,637.72
2018,9,19,15,30,705.0,114.0,1.0,29.2,496.0,849.22,615.23
2018,9,19,15,45,678.0,109.5,0.9,29.15,449.5,802.28,585.68
2018,9,19,16,0,651.0,105.0,0.8,29.1,403.0,753.77,554.79
2018,9,19,16,15,614.0,99.0,0.8,28.95,353.5,693.49,516.88
2018,9,19,16,30,577.0,93.0,0.8,28.8,304.0,633.1,477.74
2018,9,19,16,45,526.0,85.0,0.85,28.6,254.0,559.53,428.18
2018,9,19,17,0,475.0,77.0,0.9,28.4,204.0,487.91,377.29
2018,9,19,17,15,401.5,66.5,0.85,27.75,157.0,396.46,308.31
2018,9,19,17,30,328.0,56.0,0.8,27.1,110.0,317.48,245.4
2018,9,19,17,45,225.5,40.0,0.8,26.45,71.0,220.45,164.9
2018,9,19,18,0,123.0,24.0,0.8,25.8,32.0,122.28,45.25
2018,9,19,18,15,61.5,12.0,0.8,25.8,16.0,40.91,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,1.0,0.7,20.25,1.0,0.0,0.0
2018,9,20,6,0,5.0,2.0,0.7,20.3,2.0,0.0,0.0
2018,9,20,6,15,69.0,16.0,0.7,20.8,21.0,13.66,0.0
2018,9,20,6,30,133.0,30.0,0.7,21.3,40.0,23.17,9.35
2018,9,20,6,45,225.5,46.0,0.75,21.75,79.0,35.17,23.87
2018,9,20,7,0,318.0,62.0,0.8,22.2,118.0,46.94,34.65
2018,9,20,7,15,387.5,73.5,0.65,22.75,165.0,55.08,41.97
2018,9,20,7,30,457.0,85.0,0.5,23.3,212.0,63.05,48.88
2018,9,20,7,45,506.5,94.0,0.35,23.85,261.5,70.88,55.41
2018,9,20,8,0,556.0,103.0,0.2,24.4,311.0,75.97,59.43
2018,9,20,8,15,592.0,109.5,0.35,25.1,359.5,85.19,59.35
2018,9,20,8,30,628.0,116.0,0.5,25.8,408.0,136.89,81.39
2018,9,20,8,45,654.5,121.0,0.7,26.5,454.0,190.72,117.8
2018,9,20,9,0,681.0,126.0,0.9,27.2,500.0,247.76,162.43
