Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,10,45,1.5,133.0,3.95,24.45,134.0,112.29,84.42
2018,10,10,11,0,3.0,143.0,4.0,24.6,145.0,122.14,92.1
2018,10,10,11,15,2.0,127.0,3.95,24.65,128.5,107.98,80.78
2018,10,10,11,30,1.0,111.0,3.9,24.7,112.0,93.66,69.36
2018,10,10,11,45,1.0,125.5,3.9,24.75,126.5,106.27,79.3
2018,10,10,12,0,1.0,140.0,3.9,24.8,141.0,119.06,89.35
2018,10,10,12,15,0.5,124.5,3.85,24.8,125.0,105.23,78.4
2018,10,10,12,30,0.0,109.0,3.8,24.8,109.0,91.35,67.43
2018,10,10,12,45,0.0,117.0,3.75,24.8,117.0,98.38,73.04
2018,10,10,13,0,0.0,125.0,3.7,24.8,125.0,105.52,78.74
2018,10,10,13,15,0.0,127.5,3.6,24.85,127.5,107.86,80.65
2018,10,10,13,30,0.0,130.0,3.5,24.9,130.0,110.27,82.63
2018,10,10,13,45,0.0,131.0,3.45,24.95,131.0,111.39,83.61
2018,10,10,14,0,0.0,132.0,3.4,25.0,132.0,112.59,84.69
2018,10,10,14,15,0.0,105.5,3.3,25.0,105.5,88.61,65.76
2018,10,10,14,30,0.0,79.0,3.2,25.0,79.0,65.65,47.51
2018,10,10,14,45,0.0,95.0,3.15,25.0,95.0,79.41,58.73
2018,10,10,15,0,0.0,111.0,3.1,25.0,111.0,94.72,71.21
2018,10,10,15,15,4.0,121.5,3.0,24.85,123.0,109.81,83.78
2018,10,10,15,30,8.0,132.0,2.9,24.7,135.0,126.26,97.46
2018,10,10,15,45,4.0,91.0,2.8,24.6,92.5,81.59,61.44
2018,10,10,16,0,0.0,50.0,2.7,24.5,50.0,41.35,28.52
2018,10,10,16,15,0.0,40.0,2.6,24.3,40.0,33.04,21.74
2018,10,10,16,30,0.0,30.0,2.5,24.1,30.0,24.74,14.87
2018,10,10,16,45,0.0,26.0,2.4,23.95,26.0,21.43,12.04
2018,10,10,17,0,0.0,22.0,2.3,23.8,22.0,18.12,9.13
2018,10,10,17,15,0.0,15.0,2.25,23.65,15.0,12.34,4.05
2018,10,10,17,30,0.0,8.0,2.2,23.5,8.0,6.57,0.0
2018,10,10,17,45,0.0,4.0,2.15,23.35,4.0,3.41,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,3.55,22.8,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,3.8,22.9,2.0,1.71,0.0
2018,10,11,6,45,0.0,4.5,4.0,23.0,4.5,3.69,0.0
2018,10,11,7,0,0.0,7.0,4.2,23.1,7.0,5.74,0.0
2018,10,11,7,15,0.0,8.5,4.4,23.25,8.5,6.98,0.3
2018,10,11,7,30,0.0,10.0,4.6,23.4,10.0,8.21,1.44
2018,10,11,7,45,0.0,11.5,4.85,23.55,11.5,9.45,2.55
2018,10,11,8,0,0.0,13.0,5.1,23.7,13.0,10.7,3.63
2018,10,11,8,15,0.0,28.0,5.3,23.85,28.0,23.09,13.51
2018,10,11,8,30,0.0,43.0,5.5,24.0,43.0,35.54,23.73
2018,10,11,8,45,0.0,53.5,5.75,24.1,53.5,44.29,30.81
2018,10,11,9,0,0.0,64.0,6.0,24.2,64.0,53.05,37.85
2018,10,11,9,15,0.0,50.5,6.1,24.3,50.5,41.83,28.57
2018,10,11,9,30,0.0,37.0,6.2,24.4,37.0,30.63,19.36
2018,10,11,9,45,0.0,39.5,6.3,24.5,39.5,32.72,20.99
2018,10,11,10,0,0.0,42.0,6.4,24.6,42.0,34.82,22.62
2018,10,11,10,15,0.0,49.0,6.35,24.65,49.0,40.66,27.29
2018,10,11,10,30,0.0,56.0,6.3,24.7,56.0,46.51,31.94
2018,10,11,10,45,0.0,50.0,6.2,24.8,50.0,41.53,27.87
2018,10,11,11,0,0.0,44.0,6.1,24.9,44.0,36.55,23.81
2018,10,11,11,15,0.0,51.0,5.95,24.95,51.0,42.39,28.48
2018,10,11,11,30,0.0,58.0,5.8,25.0,58.0,48.24,33.13
2018,10,11,11,45,0.0,55.0,5.65,25.1,55.0,45.74,31.1
2018,10,11,12,0,0.0,52.0,5.5,25.2,52.0,43.24,29.08
2018,10,11,12,15,0.0,59.0,5.5,25.2,59.0,49.09,33.76
2018,10,11,12,30,0.0,66.0,5.5,25.2,66.0,54.93,38.44
2018,10,11,12,45,0.0,64.0,5.5,25.2,64.0,53.25,37.11
2018,10,11,13,0,0.0,62.0,5.5,25.2,62.0,51.57,35.8
2018,10,11,13,15,0.0,52.0,5.75,25.15,52.0,43.21,29.14
2018,10,11,13,30,0.0,42.0,6.0,25.1,42.0,34.86,22.48
2018,10,11,13,45,0.0,52.0,6.3,25.0,52.0,43.18,29.22
2018,10,11,14,0,0.0,62.0,6.6,24.9,62.0,51.49,36.0
2018,10,11,14,15,0.0,52.5,6.9,24.85,52.5,43.55,29.67
2018,10,11,14,30,0.0,43.0,7.2,24.8,43.0,35.63,23.32
2018,10,11,14,45,0.0,34.0,7.45,24.75,34.0,28.14,17.3
2018,10,11,15,0,0.0,25.0,7.7,24.7,25.0,20.66,11.25
2018,10,11,15,15,0.0,27.0,7.75,24.65,27.0,22.3,12.65
2018,10,11,15,30,0.0,29.0,7.8,24.6,29.0,23.95,14.06
2018,10,11,15,45,0.0,26.0,7.8,24.55,26.0,21.45,12.05
2018,10,11,16,0,0.0,23.0,7.8,24.5,23.0,18.96,10.03
2018,10,11,16,15,0.0,17.0,7.5,24.35,17.0,13.99,5.94
2018,10,11,16,30,0.0,11.0,7.2,24.2,11.0,9.04,1.83
2018,10,11,16,45,0.0,9.0,6.9,24.05,9.0,7.39,0.43
2018,10,11,17,0,0.0,7.0,6.6,23.9,7.0,5.74,0.0
2018,10,11,17,15,0.0,5.0,6.4,23.65,5.0,4.1,0.0
2018,10,11,17,30,0.0,3.0,6.2,23.4,3.0,2.46,0.0
2018,10,11,17,45,0.0,1.5,6.05,23.1,1.5,1.28,0.0
2018,10,11,18,0,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.7,21.95,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,21.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,18.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,12,6,15,64.5,6.0,1.65,9.05,7.0,0.0,0.0
2018,10,12,6,30,129.0,12.0,1.8,9.5,14.0,10.24,0.0
2018,10,12,6,45,312.5,22.5,2.0,9.95,51.5,18.89,2.88
2018,10,12,7,0,496.0,33.0,2.2,10.4,89.0,30.03,20.24
2018,10,12,7,15,587.0,39.0,2.35,10.9,139.0,34.88,25.45
2018,10,12,7,30,678.0,45.0,2.5,11.4,189.0,39.89,30.29
2018,10,12,7,45,730.5,49.5,2.7,11.95,241.5,43.42,33.58
2018,10,12,8,0,783.0,54.0,2.9,12.5,294.0,46.98,36.74
2018,10,12,8,15,817.5,57.5,2.9,12.95,345.5,82.79,44.55
2018,10,12,8,30,852.0,61.0,2.9,13.4,397.0,150.6,85.44
2018,10,12,8,45,874.0,63.5,2.95,13.85,444.5,214.69,136.54
2018,10,12,9,0,896.0,66.0,3.0,14.3,492.0,280.78,194.78
2018,10,12,9,15,911.0,68.0,2.9,14.75,534.0,346.04,253.87
2018,10,12,9,30,926.0,70.0,2.8,15.2,576.0,411.89,312.59
2018,10,12,9,45,938.5,71.5,2.75,15.65,613.0,476.52,368.72
2018,10,12,10,0,951.0,73.0,2.7,16.1,650.0,540.87,422.57
2018,10,12,10,15,957.5,74.0,2.6,16.5,678.5,600.88,471.04
2018,10,12,10,30,964.0,75.0,2.5,16.9,707.0,659.35,516.41
2018,10,12,10,45,969.5,75.5,2.4,17.25,729.0,714.86,558.0
2018,10,12,11,0,975.0,76.0,2.3,17.6,751.0,768.22,596.19
2018,10,12,11,15,977.0,76.5,2.2,17.9,764.0,816.56,627.79
2018,10,12,11,30,979.0,77.0,2.1,18.2,777.0,861.97,656.77
2018,10,12,11,45,979.5,77.5,2.0,18.5,782.5,903.01,682.27
2018,10,12,12,0,980.0,78.0,1.9,18.8,788.0,940.63,705.06
2018,10,12,12,15,977.5,78.0,1.85,19.0,784.0,971.44,723.92
2018,10,12,12,30,975.0,78.0,1.8,19.2,780.0,998.34,740.19
2018,10,12,12,45,971.5,77.5,1.7,19.4,768.5,1019.73,752.14
2018,10,12,13,0,968.0,77.0,1.6,19.6,757.0,1037.01,761.42
2018,10,12,13,15,962.0,76.5,1.5,19.7,737.5,1047.68,766.8
2018,10,12,13,30,956.0,76.0,1.4,19.8,718.0,1054.11,769.6
2018,10,12,13,45,947.5,75.0,1.3,19.9,690.5,1053.2,767.89
2018,10,12,14,0,939.0,74.0,1.2,20.0,663.0,1048.11,763.74
2018,10,12,14,15,928.0,72.5,1.05,20.0,629.0,1035.77,754.46
2018,10,12,14,30,917.0,71.0,0.9,20.0,595.0,1019.49,742.81
2018,10,12,14,45,900.5,69.0,0.8,19.95,554.0,993.32,726.2
2018,10,12,15,0,884.0,67.0,0.7,19.9,513.0,963.71,707.54
2018,10,12,15,15,862.5,65.0,0.65,19.85,467.5,926.15,684.78
2018,10,12,15,30,841.0,63.0,0.6,19.8,422.0,885.99,660.12
2018,10,12,15,45,810.0,60.5,0.6,19.7,373.0,843.89,634.77
2018,10,12,16,0,779.0,58.0,0.6,19.6,324.0,790.09,600.6
2018,10,12,16,15,605.5,54.0,0.6,19.2,241.0,612.57,478.29
2018,10,12,16,30,432.0,50.0,0.6,18.8,158.0,450.39,360.31
2018,10,12,16,45,354.5,41.5,0.6,18.4,116.5,362.87,292.91
2018,10,12,17,0,277.0,33.0,0.6,18.0,75.0,281.14,225.27
2018,10,12,17,15,194.0,23.0,0.6,17.65,47.0,200.44,152.24
2018,10,12,17,30,111.0,13.0,0.6,17.3,19.0,110.11,0.0
2018,10,12,17,45,55.5,6.5,0.65,16.95,9.5,37.57,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,24.5,3.5,1.65,10.1,4.0,0.0,0.0
2018,10,13,6,30,49.0,7.0,1.8,10.5,8.0,5.97,0.0
2018,10,13,6,45,194.0,22.0,1.9,10.85,41.0,18.3,0.73
2018,10,13,7,0,339.0,37.0,2.0,11.2,74.0,30.69,20.61
2018,10,13,7,15,445.0,46.0,2.2,11.75,122.0,37.39,27.53
2018,10,13,7,30,551.0,55.0,2.4,12.3,170.0,44.13,33.93
2018,10,13,7,45,613.0,60.5,2.6,12.85,220.5,47.74,37.31
2018,10,13,8,0,675.0,66.0,2.8,13.4,271.0,51.41,40.56
2018,10,13,8,15,717.5,70.5,2.95,13.75,321.5,89.53,52.36
2018,10,13,8,30,760.0,75.0,3.1,14.1,372.0,148.43,87.3
2018,10,13,8,45,791.0,77.5,3.2,14.5,420.0,208.83,135.12
2018,10,13,9,0,822.0,80.0,3.3,14.9,468.0,272.64,190.74
2018,10,13,9,15,845.5,81.5,3.25,15.2,511.5,336.36,247.98
2018,10,13,9,30,869.0,83.0,3.2,15.5,555.0,401.88,306.14
2018,10,13,9,45,887.0,83.5,3.15,15.8,592.5,465.99,361.85
2018,10,13,10,0,905.0,84.0,3.1,16.1,630.0,529.26,415.14
2018,10,13,10,15,915.5,85.0,3.0,16.4,659.5,589.01,463.8
2018,10,13,10,30,926.0,86.0,2.9,16.7,689.0,647.74,509.92
2018,10,13,10,45,935.0,86.5,2.8,16.95,712.5,703.72,552.49
2018,10,13,11,0,944.0,87.0,2.7,17.2,736.0,757.98,592.41
2018,10,13,11,15,948.0,87.0,2.6,17.45,750.0,806.0,624.61
2018,10,13,11,30,952.0,87.0,2.5,17.7,764.0,851.34,654.3
2018,10,13,11,45,954.0,87.0,2.4,17.9,769.5,892.12,680.49
2018,10,13,12,0,956.0,87.0,2.3,18.1,775.0,929.68,704.14
2018,10,13,12,15,955.5,86.5,2.2,18.25,772.5,961.04,723.48
2018,10,13,12,30,955.0,86.0,2.1,18.4,770.0,988.69,740.21
2018,10,13,12,45,952.0,86.0,2.0,18.5,759.0,1010.73,753.29
2018,10,13,13,0,949.0,86.0,1.9,18.6,748.0,1028.78,763.76
2018,10,13,13,15,944.0,85.0,1.85,18.65,729.0,1039.63,770.47
2018,10,13,13,30,939.0,84.0,1.8,18.7,710.0,1046.34,774.7
2018,10,13,13,45,931.0,82.0,1.75,18.75,682.5,1044.68,773.73
2018,10,13,14,0,923.0,80.0,1.7,18.8,655.0,1038.87,770.35
2018,10,13,14,15,910.0,79.0,1.6,18.75,620.5,1025.26,761.63
2018,10,13,14,30,897.0,78.0,1.5,18.7,586.0,1007.82,750.63
2018,10,13,14,45,880.5,76.0,1.45,18.65,546.0,981.98,735.03
2018,10,13,15,0,864.0,74.0,1.4,18.6,506.0,952.79,717.3
2018,10,13,15,15,841.5,71.5,1.3,18.4,460.5,924.68,699.85
2018,10,13,15,30,819.0,69.0,1.2,18.2,415.0,882.98,672.99
2018,10,13,15,45,785.5,66.0,1.15,18.0,365.5,828.26,637.54
2018,10,13,16,0,752.0,63.0,1.1,17.8,316.0,772.14,600.13
2018,10,13,16,15,563.0,53.0,1.0,17.3,225.0,579.11,461.65
2018,10,13,16,30,374.0,43.0,0.9,16.8,134.0,392.33,320.19
2018,10,13,16,45,357.0,37.5,0.75,16.25,108.0,358.3,292.59
2018,10,13,17,0,340.0,32.0,0.6,15.7,82.0,325.17,261.86
2018,10,13,17,15,250.5,24.5,0.7,15.05,53.5,241.72,183.05
2018,10,13,17,30,161.0,17.0,0.8,14.4,25.0,145.32,0.0
2018,10,13,17,45,80.5,8.5,0.85,13.75,12.5,53.64,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,14,6,15,0.0,0.5,1.9,8.75,0.5,0.0,0.0
2018,10,14,6,30,0.0,1.0,1.9,8.9,1.0,0.85,0.0
2018,10,14,6,45,0.0,4.5,1.9,9.05,4.5,3.69,0.0
2018,10,14,7,0,0.0,8.0,1.9,9.2,8.0,6.56,0.0
2018,10,14,7,15,15.0,14.0,1.8,9.55,17.0,12.0,5.1
2018,10,14,7,30,30.0,20.0,1.7,9.9,26.0,17.0,9.78
2018,10,14,7,45,15.0,25.5,1.65,10.2,28.5,21.68,14.12
2018,10,14,8,0,0.0,31.0,1.6,10.5,31.0,25.57,17.67
2018,10,14,8,15,0.0,39.0,1.45,10.85,39.0,32.21,22.43
2018,10,14,8,30,0.0,47.0,1.3,11.2,47.0,38.87,28.09
2018,10,14,8,45,1.5,70.5,1.15,11.5,71.0,58.73,44.94
2018,10,14,9,0,3.0,94.0,1.0,11.8,95.0,78.52,61.48
2018,10,14,9,15,1.5,82.5,1.15,11.9,83.0,68.98,53.26
2018,10,14,9,30,0.0,71.0,1.3,12.0,71.0,58.93,44.64
2018,10,14,9,45,0.0,77.0,1.4,12.15,77.0,63.96,48.76
2018,10,14,10,0,0.0,83.0,1.5,12.3,83.0,69.01,52.84
2018,10,14,10,15,0.0,81.0,1.45,12.55,81.0,67.36,51.3
2018,10,14,10,30,0.0,79.0,1.4,12.8,79.0,65.71,49.78
2018,10,14,10,45,0.5,112.5,1.35,13.05,113.0,94.27,73.39
2018,10,14,11,0,1.0,146.0,1.3,13.3,147.0,123.42,97.15
2018,10,14,11,15,19.5,205.0,1.25,13.9,219.0,189.24,150.51
2018,10,14,11,30,38.0,264.0,1.2,14.5,291.0,270.85,214.77
2018,10,14,11,45,27.5,241.5,1.2,15.05,261.0,243.93,192.61
2018,10,14,12,0,17.0,219.0,1.2,15.6,231.0,203.99,160.61
2018,10,14,12,15,16.0,224.0,1.15,16.0,235.5,209.03,164.44
2018,10,14,12,30,15.0,229.0,1.1,16.4,240.0,214.11,168.13
2018,10,14,12,45,30.0,257.0,1.1,16.75,278.0,273.87,215.11
2018,10,14,13,0,45.0,285.0,1.1,17.1,316.0,321.82,251.99
2018,10,14,13,15,58.0,284.0,1.1,17.4,323.0,337.55,264.18
2018,10,14,13,30,71.0,283.0,1.1,17.7,330.0,353.67,276.88
2018,10,14,13,45,126.0,283.5,1.15,17.95,363.0,435.6,340.52
2018,10,14,14,0,181.0,284.0,1.2,18.2,396.0,496.79,387.45
2018,10,14,14,15,224.0,253.5,1.25,18.3,384.5,507.51,397.56
2018,10,14,14,30,267.0,223.0,1.3,18.4,373.0,538.44,422.68
2018,10,14,14,45,215.0,216.0,1.35,18.5,331.5,458.09,362.8
2018,10,14,15,0,163.0,209.0,1.4,18.6,290.0,400.66,319.27
2018,10,14,15,15,98.5,173.5,1.4,18.5,221.0,295.01,236.96
2018,10,14,15,30,34.0,138.0,1.4,18.4,152.0,172.75,138.37
2018,10,14,15,45,33.0,118.5,1.4,18.3,131.0,150.76,121.21
2018,10,14,16,0,32.0,99.0,1.4,18.2,110.0,128.47,103.2
2018,10,14,16,15,24.0,89.0,1.2,17.85,96.5,112.58,89.88
2018,10,14,16,30,16.0,79.0,1.0,17.5,83.0,88.12,69.11
2018,10,14,16,45,10.0,60.0,0.8,17.15,62.5,64.48,48.8
2018,10,14,17,0,4.0,41.0,0.6,16.8,42.0,40.57,28.09
2018,10,14,17,15,18.5,27.0,0.6,16.5,28.0,42.12,27.09
2018,10,14,17,30,33.0,13.0,0.6,16.2,14.0,31.64,0.0
2018,10,14,17,45,16.5,6.5,0.6,15.9,7.0,5.55,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,6,15,8.5,2.5,0.6,14.8,2.5,0.0,0.0
2018,10,15,6,30,17.0,5.0,0.7,15.0,5.0,4.27,0.0
2018,10,15,6,45,123.0,19.5,0.85,15.2,31.5,15.18,0.0
2018,10,15,7,0,229.0,34.0,1.0,15.4,58.0,26.3,16.28
2018,10,15,7,15,325.5,43.5,1.0,15.7,98.0,34.89,24.83
2018,10,15,7,30,422.0,53.0,1.0,16.0,138.0,41.89,31.42
2018,10,15,7,45,227.0,65.0,1.05,16.3,112.0,47.6,36.66
2018,10,15,8,0,32.0,77.0,1.1,16.6,86.0,61.56,49.0
2018,10,15,8,15,34.0,99.0,1.35,17.3,110.5,79.83,60.93
2018,10,15,8,30,36.0,121.0,1.6,18.0,135.0,100.15,76.83
2018,10,15,8,45,48.0,148.5,1.8,18.65,169.5,127.16,98.07
2018,10,15,9,0,60.0,176.0,2.0,19.3,204.0,156.52,121.26
2018,10,15,9,15,301.5,156.5,2.3,20.0,315.5,225.27,170.01
2018,10,15,9,30,543.0,137.0,2.6,20.7,427.0,328.08,248.63
2018,10,15,9,45,685.5,112.5,2.95,21.35,504.0,405.08,310.19
2018,10,15,10,0,828.0,88.0,3.3,22.0,581.0,496.85,383.11
2018,10,15,10,15,803.0,102.0,3.4,22.4,599.0,546.39,423.22
2018,10,15,10,30,778.0,116.0,3.5,22.8,617.0,591.52,458.69
2018,10,15,10,45,796.5,114.0,3.55,23.2,641.5,645.08,499.49
2018,10,15,11,0,815.0,112.0,3.6,23.6,666.0,698.12,538.85
2018,10,15,11,15,685.0,166.5,3.7,23.85,638.5,699.33,538.0
2018,10,15,11,30,555.0,221.0,3.8,24.1,611.0,678.09,520.78
2018,10,15,11,45,694.5,165.0,3.85,24.3,656.5,771.24,590.66
2018,10,15,12,0,834.0,109.0,3.9,24.5,702.0,856.49,649.52
2018,10,15,12,15,620.5,182.5,3.9,24.65,623.0,779.25,594.35
2018,10,15,12,30,407.0,256.0,3.9,24.8,544.0,673.18,514.51
2018,10,15,12,45,457.0,226.0,3.95,24.9,544.5,703.61,539.01
2018,10,15,13,0,507.0,196.0,4.0,25.0,545.0,732.32,561.56
2018,10,15,13,15,410.0,229.0,3.95,25.0,506.5,685.76,525.9
2018,10,15,13,30,313.0,262.0,3.9,25.0,468.0,613.49,472.03
2018,10,15,13,45,282.5,254.0,3.85,25.05,434.0,580.19,448.04
2018,10,15,14,0,252.0,246.0,3.8,25.1,400.0,545.14,422.38
2018,10,15,14,15,331.5,211.0,3.7,25.0,402.5,586.29,456.46
2018,10,15,14,30,411.0,176.0,3.6,24.9,405.0,648.72,504.96
2018,10,15,14,45,514.0,142.0,3.55,24.8,407.5,707.16,550.17
2018,10,15,15,0,617.0,108.0,3.5,24.7,410.0,771.58,597.66
2018,10,15,15,15,668.0,92.5,3.3,24.5,392.0,790.52,611.89
2018,10,15,15,30,719.0,77.0,3.1,24.3,374.0,798.33,618.38
2018,10,15,15,45,686.0,72.5,2.9,24.1,328.0,750.34,584.86
2018,10,15,16,0,653.0,68.0,2.7,23.9,282.0,696.16,546.38
2018,10,15,16,15,604.5,62.0,2.4,23.35,234.5,626.42,495.3
2018,10,15,16,30,556.0,56.0,2.1,22.8,187.0,557.88,443.06
2018,10,15,16,45,478.0,48.0,1.8,22.2,141.0,465.97,370.49
2018,10,15,17,0,400.0,40.0,1.5,21.6,95.0,379.06,297.97
2018,10,15,17,15,270.0,29.0,1.5,21.1,59.0,260.4,185.16
2018,10,15,17,30,140.0,18.0,1.5,20.6,23.0,102.36,0.0
2018,10,15,17,45,70.0,9.0,1.45,20.1,11.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,16,6,15,7.5,3.0,2.2,16.0,3.0,0.0,0.0
2018,10,16,6,30,15.0,6.0,2.3,16.0,6.0,5.12,0.0
2018,10,16,6,45,61.5,21.5,2.35,16.0,27.0,16.8,0.0
2018,10,16,7,0,108.0,37.0,2.4,16.0,48.0,28.59,17.9
2018,10,16,7,15,130.5,55.5,2.4,16.15,76.0,42.14,30.98
2018,10,16,7,30,153.0,74.0,2.4,16.3,104.0,55.31,43.09
2018,10,16,7,45,115.0,84.5,2.45,16.4,111.0,64.37,51.37
2018,10,16,8,0,77.0,95.0,2.5,16.5,118.0,71.85,58.04
2018,10,16,8,15,97.0,114.5,2.45,16.75,148.5,91.69,69.31
2018,10,16,8,30,117.0,134.0,2.4,17.0,179.0,117.77,88.33
2018,10,16,8,45,64.5,134.5,2.4,17.25,160.0,119.91,91.99
2018,10,16,9,0,12.0,135.0,2.4,17.5,141.0,113.29,88.53
2018,10,16,9,15,21.0,145.5,2.35,17.8,156.5,126.9,99.23
2018,10,16,9,30,30.0,156.0,2.3,18.1,172.0,141.57,110.84
2018,10,16,9,45,95.5,206.0,2.2,18.4,261.5,219.14,172.46
2018,10,16,10,0,161.0,256.0,2.1,18.7,351.0,303.04,238.14
2018,10,16,10,15,207.0,270.5,2.0,19.05,399.0,354.32,277.72
2018,10,16,10,30,253.0,285.0,1.9,19.4,447.0,418.96,326.91
2018,10,16,10,45,257.5,296.5,1.75,19.8,466.0,451.43,350.49
2018,10,16,11,0,262.0,308.0,1.6,20.2,485.0,483.99,373.69
2018,10,16,11,15,184.0,296.0,1.4,20.45,421.5,419.64,324.16
2018,10,16,11,30,106.0,284.0,1.2,20.7,358.0,358.36,276.51
2018,10,16,11,45,63.0,268.0,1.0,21.0,312.0,300.0,231.29
2018,10,16,12,0,20.0,252.0,0.8,21.3,266.0,237.56,182.26
2018,10,16,12,15,21.0,250.0,0.65,21.5,264.5,238.3,182.82
2018,10,16,12,30,22.0,248.0,0.5,21.7,263.0,239.05,183.05
2018,10,16,12,45,14.0,220.0,0.3,21.9,229.5,206.25,157.35
2018,10,16,13,0,6.0,192.0,0.1,22.1,196.0,173.02,131.4
2018,10,16,13,15,13.5,205.0,0.3,22.25,214.0,193.76,148.28
2018,10,16,13,30,21.0,218.0,0.5,22.4,232.0,215.31,165.47
2018,10,16,13,45,56.5,238.0,0.7,22.5,273.0,292.76,226.23
2018,10,16,14,0,92.0,258.0,0.9,22.6,314.0,355.56,274.91
2018,10,16,14,15,61.0,218.0,0.95,22.4,254.5,280.83,218.2
2018,10,16,14,30,30.0,178.0,1.0,22.2,195.0,206.17,160.63
2018,10,16,14,45,18.0,144.5,1.1,22.05,154.5,145.34,113.05
2018,10,16,15,0,6.0,111.0,1.2,21.9,114.0,101.19,77.59
2018,10,16,15,15,6.0,105.0,1.15,21.6,107.5,96.16,73.9
2018,10,16,15,30,6.0,99.0,1.1,21.3,101.0,91.26,70.2
2018,10,16,15,45,3.0,74.0,1.1,21.05,75.0,64.54,48.31
2018,10,16,16,0,0.0,49.0,1.1,20.8,49.0,40.52,28.36
2018,10,16,16,15,0.0,40.0,1.0,20.5,40.0,33.04,22.15
2018,10,16,16,30,0.0,31.0,0.9,20.2,31.0,25.57,15.85
2018,10,16,16,45,0.0,23.0,0.8,19.85,23.0,18.94,10.17
2018,10,16,17,0,0.0,15.0,0.7,19.5,15.0,12.33,4.45
2018,10,16,17,15,4.0,10.0,0.55,19.25,10.0,11.11,2.42
2018,10,16,17,30,8.0,5.0,0.4,19.0,5.0,9.23,0.0
2018,10,16,17,45,4.0,2.5,0.25,18.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.3,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.2,1.0,0.85,0.0
2018,10,17,6,45,0.0,7.5,1.4,15.15,7.5,6.16,0.0
2018,10,17,7,0,0.0,14.0,1.4,15.1,14.0,11.52,3.8
2018,10,17,7,15,0.0,25.0,1.45,15.25,25.0,20.62,12.36
2018,10,17,7,30,0.0,36.0,1.5,15.4,36.0,29.74,20.72
2018,10,17,7,45,0.0,45.0,1.6,15.5,45.0,37.21,27.54
2018,10,17,8,0,0.0,54.0,1.7,15.6,54.0,44.7,34.26
2018,10,17,8,15,22.0,74.5,1.8,15.75,83.0,61.66,46.33
2018,10,17,8,30,44.0,95.0,1.9,15.9,112.0,82.15,62.13
2018,10,17,8,45,72.0,138.0,1.95,16.05,169.5,123.94,95.48
2018,10,17,9,0,100.0,181.0,2.0,16.2,227.0,171.34,133.5
2018,10,17,9,15,216.5,193.5,2.1,16.45,304.5,229.46,177.83
2018,10,17,9,30,333.0,206.0,2.2,16.7,382.0,301.22,234.3
2018,10,17,9,45,347.5,211.5,2.3,17.0,405.5,337.0,264.21
2018,10,17,10,0,362.0,217.0,2.4,17.3,429.0,373.85,294.59
2018,10,17,10,15,299.5,243.0,2.5,17.65,424.0,387.92,306.33
2018,10,17,10,30,237.0,269.0,2.6,18.0,419.0,395.32,311.97
2018,10,17,10,45,324.5,267.5,2.65,18.4,480.5,468.57,369.06
2018,10,17,11,0,412.0,266.0,2.7,18.8,542.0,560.35,438.61
2018,10,17,11,15,370.0,286.0,2.75,19.05,537.5,561.55,438.58
2018,10,17,11,30,328.0,306.0,2.8,19.3,533.0,569.51,443.58
2018,10,17,11,45,284.0,317.5,2.85,19.55,515.0,563.36,438.02
2018,10,17,12,0,240.0,329.0,2.9,19.8,497.0,536.84,417.59
2018,10,17,12,15,271.0,320.0,2.95,19.95,509.5,585.06,454.08
2018,10,17,12,30,302.0,311.0,3.0,20.1,522.0,617.16,478.41
2018,10,17,12,45,365.5,288.0,3.05,20.2,539.0,664.49,514.96
2018,10,17,13,0,429.0,265.0,3.1,20.3,556.0,731.88,565.12
2018,10,17,13,15,584.5,204.0,3.1,20.35,589.0,829.1,638.58
2018,10,17,13,30,740.0,143.0,3.1,20.4,622.0,934.51,711.95
2018,10,17,13,45,835.0,106.5,3.15,20.4,626.5,987.55,748.65
2018,10,17,14,0,930.0,70.0,3.2,20.4,631.0,1029.94,778.51
2018,10,17,14,15,919.5,69.0,3.15,20.35,598.0,1018.48,771.6
2018,10,17,14,30,909.0,68.0,3.1,20.3,565.0,1003.16,762.72
2018,10,17,14,45,893.5,66.0,3.1,20.25,525.5,977.89,747.58
2018,10,17,15,0,878.0,64.0,3.1,20.2,486.0,949.22,730.12
2018,10,17,15,15,855.5,62.0,2.9,19.95,441.0,910.79,704.72
2018,10,17,15,30,833.0,60.0,2.7,19.7,396.0,869.87,677.28
2018,10,17,15,45,801.5,56.5,2.5,19.45,347.0,826.1,647.22
2018,10,17,16,0,770.0,53.0,2.3,19.2,298.0,770.89,608.01
2018,10,17,16,15,722.5,49.5,2.1,18.45,248.0,701.3,557.86
2018,10,17,16,30,675.0,46.0,1.9,17.7,198.0,632.2,505.56
2018,10,17,16,45,527.5,41.5,1.65,16.95,142.0,493.97,397.32
2018,10,17,17,0,380.0,37.0,1.4,16.2,86.0,360.53,287.29
2018,10,17,17,15,279.5,26.5,1.4,15.55,53.5,258.64,173.1
2018,10,17,17,30,179.0,16.0,1.4,14.9,21.0,124.49,0.0
2018,10,17,17,45,89.5,8.0,1.4,14.25,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,18,6,15,11.0,1.5,1.75,7.55,1.5,0.0,0.0
2018,10,18,6,30,22.0,3.0,1.9,7.8,3.0,2.56,0.0
2018,10,18,6,45,120.5,17.5,2.1,8.0,28.0,13.65,0.0
2018,10,18,7,0,219.0,32.0,2.3,8.2,53.0,24.8,14.92
2018,10,18,7,15,366.5,39.0,2.55,8.65,99.0,31.48,22.4
2018,10,18,7,30,514.0,46.0,2.8,9.1,145.0,36.89,27.73
2018,10,18,7,45,490.0,63.0,3.05,9.55,179.0,49.35,39.22
2018,10,18,8,0,466.0,80.0,3.3,10.0,213.0,61.21,49.97
2018,10,18,8,15,645.5,70.0,3.35,10.35,290.5,84.81,49.69
2018,10,18,8,30,825.0,60.0,3.4,10.7,368.0,147.01,84.25
2018,10,18,8,45,833.0,65.5,3.45,11.05,410.0,209.62,136.18
2018,10,18,9,0,841.0,71.0,3.5,11.4,452.0,272.69,193.37
2018,10,18,9,15,878.0,69.0,3.4,11.65,499.0,340.15,254.39
2018,10,18,9,30,915.0,67.0,3.3,11.9,546.0,408.12,315.41
2018,10,18,9,45,929.5,68.0,3.25,12.15,582.5,472.01,372.18
2018,10,18,10,0,944.0,69.0,3.2,12.4,619.0,535.83,427.01
2018,10,18,10,15,953.0,69.5,3.05,12.7,648.0,595.77,476.57
2018,10,18,10,30,962.0,70.0,2.9,13.0,677.0,654.43,523.23
2018,10,18,10,45,968.0,71.0,2.8,13.3,699.0,710.1,566.11
2018,10,18,11,0,974.0,72.0,2.7,13.6,721.0,763.67,605.51
2018,10,18,11,15,977.0,72.5,2.55,13.85,734.5,812.13,637.99
2018,10,18,11,30,980.0,73.0,2.4,14.1,748.0,857.74,667.79
2018,10,18,11,45,980.5,73.5,2.3,14.35,753.0,898.24,693.89
2018,10,18,12,0,981.0,74.0,2.2,14.6,758.0,935.33,717.29
2018,10,18,12,15,978.5,74.0,2.05,14.8,754.0,965.6,735.32
2018,10,18,12,30,976.0,74.0,1.9,15.0,750.0,991.98,750.5
2018,10,18,12,45,972.5,73.5,1.8,15.15,738.5,1012.85,762.65
2018,10,18,13,0,969.0,73.0,1.7,15.3,727.0,1029.63,772.11
2018,10,18,13,15,963.5,73.0,1.6,15.35,708.0,1040.94,778.32
2018,10,18,13,30,958.0,73.0,1.5,15.4,689.0,1048.07,781.92
2018,10,18,13,45,950.0,72.0,1.45,15.5,662.0,1047.28,781.28
2018,10,18,14,0,942.0,71.0,1.4,15.6,635.0,1042.34,778.21
2018,10,18,14,15,930.5,69.5,1.35,15.55,601.0,1029.2,770.46
2018,10,18,14,30,919.0,68.0,1.3,15.5,567.0,1012.15,760.39
2018,10,18,14,45,902.5,66.5,1.2,15.5,526.5,986.45,743.7
2018,10,18,15,0,886.0,65.0,1.1,15.5,486.0,957.4,724.88
2018,10,18,15,15,864.0,62.5,1.05,15.35,440.5,918.63,700.74
2018,10,18,15,30,842.0,60.0,1.0,15.2,395.0,877.32,674.55
2018,10,18,15,45,809.5,57.0,0.9,15.05,346.0,833.11,644.9
2018,10,18,16,0,777.0,54.0,0.8,14.9,297.0,777.5,606.32
2018,10,18,16,15,728.0,49.5,0.8,14.4,246.0,705.05,556.33
2018,10,18,16,30,679.0,45.0,0.8,13.9,195.0,633.29,503.89
2018,10,18,16,45,596.5,39.0,0.75,13.35,146.0,535.39,427.67
2018,10,18,17,0,514.0,33.0,0.7,12.8,97.0,441.61,348.64
2018,10,18,17,15,346.0,24.0,0.75,12.2,58.5,297.93,187.25
2018,10,18,17,30,178.0,15.0,0.8,11.6,20.0,122.83,0.0
2018,10,18,17,45,89.0,7.5,0.85,11.0,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,15,32.5,3.5,0.35,5.75,3.0,0.0,0.0
2018,10,19,6,30,65.0,7.0,0.3,6.0,6.0,0.0,0.0
2018,10,19,6,45,237.0,18.5,0.25,6.2,36.5,15.79,0.0
2018,10,19,7,0,409.0,30.0,0.2,6.4,67.0,25.15,15.15
2018,10,19,7,15,511.5,37.0,0.2,6.95,113.5,30.45,21.73
2018,10,19,7,30,614.0,44.0,0.2,7.5,160.0,39.05,29.99
2018,10,19,7,45,673.5,49.0,0.2,8.05,210.5,42.94,33.74
2018,10,19,8,0,733.0,54.0,0.2,8.6,261.0,46.88,37.36
2018,10,19,8,15,770.5,57.5,0.4,9.55,310.5,85.8,46.94
2018,10,19,8,30,808.0,61.0,0.6,10.5,360.0,146.47,84.14
2018,10,19,8,45,833.0,63.5,0.85,11.4,406.0,208.45,134.03
2018,10,19,9,0,858.0,66.0,1.1,12.3,452.0,275.6,192.74
2018,10,19,9,15,876.0,68.0,1.25,13.0,493.0,339.03,249.66
2018,10,19,9,30,894.0,70.0,1.4,13.7,534.0,403.42,306.57
2018,10,19,9,45,907.0,70.5,1.6,14.4,569.0,464.94,359.95
2018,10,19,10,0,920.0,71.0,1.8,15.1,604.0,526.2,411.41
2018,10,19,10,15,927.0,73.0,1.85,15.45,632.0,585.17,459.29
2018,10,19,10,30,934.0,75.0,1.9,15.8,660.0,642.74,504.47
2018,10,19,10,45,938.0,75.5,1.95,16.15,680.0,695.17,544.5
2018,10,19,11,0,942.0,76.0,2.0,16.5,700.0,745.37,581.57
2018,10,19,11,15,944.0,77.0,2.05,16.75,712.5,792.16,613.61
2018,10,19,11,30,946.0,78.0,2.1,17.0,725.0,836.14,643.41
2018,10,19,11,45,945.0,78.5,2.2,17.25,729.0,874.1,669.29
2018,10,19,12,0,944.0,79.0,2.3,17.5,733.0,908.66,692.82
2018,10,19,12,15,942.5,78.0,2.35,17.65,729.0,937.54,712.28
2018,10,19,12,30,941.0,77.0,2.4,17.8,725.0,962.68,729.31
2018,10,19,12,45,937.5,76.0,2.5,17.95,713.0,982.13,743.12
2018,10,19,13,0,934.0,75.0,2.6,18.1,701.0,997.6,754.46
2018,10,19,13,15,927.5,74.5,2.65,18.15,681.5,1006.75,761.54
2018,10,19,13,30,921.0,74.0,2.7,18.2,662.0,1011.84,766.14
2018,10,19,13,45,911.5,73.0,2.7,18.25,635.0,1009.27,765.32
2018,10,19,14,0,902.0,72.0,2.7,18.3,608.0,1002.71,762.07
2018,10,19,14,15,889.5,70.5,2.75,18.25,574.5,988.63,754.67
2018,10,19,14,30,877.0,69.0,2.8,18.2,541.0,970.83,744.88
2018,10,19,14,45,859.5,68.0,2.8,18.2,502.0,945.28,729.2
2018,10,19,15,0,842.0,67.0,2.8,18.2,463.0,916.6,711.33
2018,10,19,15,15,816.0,64.5,2.7,17.95,418.0,885.32,691.33
2018,10,19,15,30,790.0,62.0,2.6,17.7,373.0,841.0,661.7
2018,10,19,15,45,754.5,59.0,2.5,17.5,325.5,785.47,623.19
2018,10,19,16,0,719.0,56.0,2.4,17.3,278.0,728.87,582.73
2018,10,19,16,15,666.0,51.5,2.15,16.55,229.0,655.01,527.86
2018,10,19,16,30,613.0,47.0,1.9,15.8,180.0,582.17,471.16
2018,10,19,16,45,526.0,40.5,1.65,15.05,133.0,490.63,396.77
2018,10,19,17,0,439.0,34.0,1.4,14.3,86.0,398.42,316.29
2018,10,19,17,15,287.5,23.5,1.4,13.8,51.0,255.58,145.47
2018,10,19,17,30,136.0,13.0,1.4,13.3,16.0,95.01,0.0
2018,10,19,17,45,68.0,6.5,1.35,12.8,8.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,6,15,6.5,1.5,2.3,13.05,1.5,0.0,0.0
2018,10,20,6,30,13.0,3.0,2.4,13.2,3.0,0.0,0.0
2018,10,20,6,45,6.5,10.5,2.5,13.4,10.5,8.96,0.0
2018,10,20,7,0,0.0,18.0,2.6,13.6,18.0,14.84,6.04
2018,10,20,7,15,3.0,29.5,2.6,13.85,30.0,24.38,15.61
2018,10,20,7,30,6.0,41.0,2.6,14.1,42.0,33.95,24.48
2018,10,20,7,45,3.5,50.5,2.65,14.4,51.0,41.81,31.72
2018,10,20,8,0,1.0,60.0,2.7,14.7,60.0,49.56,38.69
2018,10,20,8,15,0.5,59.0,2.7,14.95,59.0,48.89,36.21
2018,10,20,8,30,0.0,58.0,2.7,15.2,58.0,48.02,35.39
2018,10,20,8,45,0.0,50.5,2.65,15.4,50.5,41.78,29.98
2018,10,20,9,0,0.0,43.0,2.6,15.6,43.0,35.56,24.6
2018,10,20,9,15,0.0,44.0,2.65,15.75,44.0,36.41,25.22
2018,10,20,9,30,0.0,45.0,2.7,15.9,45.0,37.26,25.84
2018,10,20,9,45,0.0,60.0,2.7,16.05,60.0,49.76,36.23
2018,10,20,10,0,0.0,75.0,2.7,16.2,75.0,62.3,46.56
2018,10,20,10,15,0.0,92.0,2.7,16.3,92.0,76.54,58.24
2018,10,20,10,30,0.0,109.0,2.7,16.4,109.0,90.92,69.95
2018,10,20,10,45,0.0,115.0,2.7,16.45,115.0,96.1,74.07
2018,10,20,11,0,0.0,121.0,2.7,16.5,121.0,101.33,78.25
