Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,13,0,914.0,78.0,1.7,17.0,645.0,971.93,732.7
2018,10,30,13,15,908.0,77.0,1.7,17.0,626.0,980.29,738.82
2018,10,30,13,30,902.0,76.0,1.7,17.0,607.0,984.73,742.6
2018,10,30,13,45,893.5,74.0,1.75,17.05,580.5,981.54,742.09
2018,10,30,14,0,885.0,72.0,1.8,17.1,554.0,974.47,739.23
2018,10,30,14,15,872.0,70.5,1.8,17.05,521.0,959.89,731.09
2018,10,30,14,30,859.0,69.0,1.8,17.0,488.0,941.75,720.7
2018,10,30,14,45,840.5,66.0,1.75,16.9,449.0,912.89,702.49
2018,10,30,15,0,822.0,63.0,1.7,16.8,410.0,891.42,689.34
2018,10,30,15,15,795.0,61.0,1.6,16.6,367.0,849.95,661.6
2018,10,30,15,30,768.0,59.0,1.5,16.4,324.0,806.29,631.87
2018,10,30,15,45,629.0,66.0,1.35,16.15,262.5,680.17,541.13
2018,10,30,16,0,490.0,73.0,1.2,15.9,201.0,552.37,446.06
2018,10,30,16,15,403.0,62.5,1.15,15.05,153.5,451.62,369.01
2018,10,30,16,30,316.0,52.0,1.1,14.2,106.0,351.88,288.22
2018,10,30,16,45,325.0,39.0,1.05,13.35,78.5,333.75,267.93
2018,10,30,17,0,334.0,26.0,1.0,12.5,51.0,304.37,195.6
2018,10,30,17,15,180.5,15.0,1.05,12.1,27.0,130.4,0.0
2018,10,30,17,30,27.0,4.0,1.1,11.7,3.0,0.0,0.0
2018,10,30,17,45,13.5,2.0,1.15,11.25,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,67.5,11.5,1.65,6.35,15.0,9.82,0.0
2018,10,31,7,0,135.0,23.0,1.8,6.7,30.0,17.9,0.0
2018,10,31,7,15,266.0,35.0,1.95,7.35,68.0,27.18,17.46
2018,10,31,7,30,397.0,47.0,2.1,8.0,106.0,38.45,28.75
2018,10,31,7,45,471.5,56.0,2.25,8.6,151.0,44.95,35.09
2018,10,31,8,0,546.0,65.0,2.4,9.2,196.0,51.39,41.12
2018,10,31,8,15,595.0,72.0,2.45,9.85,242.0,88.8,53.43
2018,10,31,8,30,644.0,79.0,2.5,10.5,288.0,142.59,88.48
2018,10,31,8,45,677.5,83.5,2.55,11.2,331.5,197.5,133.17
2018,10,31,9,0,711.0,88.0,2.6,11.9,375.0,256.17,184.64
2018,10,31,9,15,748.0,88.0,2.75,12.65,416.5,315.37,237.49
2018,10,31,9,30,785.0,88.0,2.9,13.4,458.0,379.51,293.98
2018,10,31,9,45,818.5,84.5,3.1,14.15,495.0,439.85,346.51
2018,10,31,10,0,852.0,81.0,3.3,14.9,532.0,502.26,399.33
2018,10,31,10,15,863.0,82.0,3.4,15.55,559.5,556.73,444.51
2018,10,31,10,30,874.0,83.0,3.5,16.2,587.0,611.55,488.48
2018,10,31,10,45,881.0,84.5,3.6,16.8,607.5,663.18,528.79
2018,10,31,11,0,888.0,86.0,3.7,17.4,628.0,713.07,566.7
2018,10,31,11,15,890.5,87.0,3.8,17.85,640.0,757.15,598.32
2018,10,31,11,30,893.0,88.0,3.9,18.3,652.0,798.65,627.24
2018,10,31,11,45,893.0,88.5,3.95,18.75,656.0,834.81,651.9
2018,10,31,12,0,893.0,89.0,4.0,19.2,660.0,867.86,674.24
2018,10,31,12,15,882.5,92.0,4.05,19.4,654.0,891.29,690.4
2018,10,31,12,30,872.0,95.0,4.1,19.6,648.0,910.89,703.99
2018,10,31,12,45,831.5,106.5,4.15,19.8,626.5,919.1,709.73
2018,10,31,13,0,791.0,118.0,4.2,20.0,605.0,912.27,705.13
2018,10,31,13,15,803.5,109.5,4.2,20.1,591.5,928.93,717.35
2018,10,31,13,30,816.0,101.0,4.2,20.2,578.0,942.04,727.06
2018,10,31,13,45,676.5,135.5,4.2,20.3,519.0,861.22,670.59
2018,10,31,14,0,537.0,170.0,4.2,20.4,460.0,759.05,598.12
2018,10,31,14,15,474.5,173.5,4.1,20.3,418.0,703.97,558.27
2018,10,31,14,30,412.0,177.0,4.0,20.2,376.0,647.16,516.03
2018,10,31,14,45,418.5,159.5,3.9,20.15,348.0,630.78,505.63
2018,10,31,15,0,425.0,142.0,3.8,20.1,320.0,611.87,492.98
2018,10,31,15,15,349.0,136.0,3.6,19.8,271.5,506.95,412.78
2018,10,31,15,30,273.0,130.0,3.4,19.5,223.0,427.06,349.81
2018,10,31,15,45,203.0,114.0,3.2,19.2,177.5,341.13,280.64
2018,10,31,16,0,133.0,98.0,3.0,18.9,132.0,241.23,198.45
2018,10,31,16,15,119.0,80.0,2.85,18.3,105.5,206.16,169.13
2018,10,31,16,30,105.0,62.0,2.7,17.7,79.0,171.49,138.95
2018,10,31,16,45,77.5,43.5,2.5,17.05,54.0,126.0,98.23
2018,10,31,17,0,50.0,25.0,2.3,16.4,29.0,75.76,41.43
2018,10,31,17,15,32.0,13.5,2.3,16.1,15.5,32.34,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,38.0,4.5,1.7,11.35,6.5,3.84,0.0
2018,11,1,7,0,76.0,9.0,1.8,11.8,13.0,6.99,0.0
2018,11,1,7,15,187.0,20.0,2.0,12.45,43.5,15.76,7.38
2018,11,1,7,30,298.0,31.0,2.2,13.1,74.0,24.46,15.84
2018,11,1,7,45,179.5,30.0,2.4,13.75,58.5,22.75,14.62
2018,11,1,8,0,61.0,29.0,2.6,14.4,43.0,22.86,14.83
2018,11,1,8,15,30.5,30.0,2.8,15.05,37.0,26.85,16.48
2018,11,1,8,30,0.0,31.0,3.0,15.7,31.0,25.57,16.25
2018,11,1,8,45,0.0,34.5,3.25,16.35,34.5,28.48,18.65
2018,11,1,9,0,0.0,38.0,3.5,17.0,38.0,31.39,21.0
2018,11,1,9,15,0.0,44.0,3.75,17.55,44.0,36.39,25.09
2018,11,1,9,30,0.0,50.0,4.0,18.1,50.0,41.39,29.15
2018,11,1,9,45,3.5,78.0,4.25,18.65,80.0,66.25,49.65
2018,11,1,10,0,7.0,106.0,4.5,19.2,110.0,91.69,70.42
2018,11,1,10,15,19.0,153.5,4.65,19.6,164.5,139.29,109.14
2018,11,1,10,30,31.0,201.0,4.8,20.0,219.0,196.48,155.09
2018,11,1,10,45,17.0,183.0,4.95,20.35,193.0,166.69,130.63
2018,11,1,11,0,3.0,165.0,5.1,20.7,167.0,142.26,110.44
2018,11,1,11,15,18.5,201.0,5.1,20.9,212.5,186.75,146.37
2018,11,1,11,30,34.0,237.0,5.1,21.1,258.0,246.44,193.92
2018,11,1,11,45,32.5,241.5,5.1,21.3,262.0,253.19,198.93
2018,11,1,12,0,31.0,246.0,5.1,21.5,266.0,259.93,204.03
2018,11,1,12,15,32.0,248.5,5.05,21.6,269.0,266.79,209.4
2018,11,1,12,30,33.0,251.0,5.0,21.7,272.0,273.82,214.94
2018,11,1,12,45,24.0,231.0,4.95,21.8,246.0,229.76,180.07
2018,11,1,13,0,15.0,211.0,4.9,21.9,220.0,202.94,158.68
2018,11,1,13,15,30.5,224.5,4.75,21.9,242.5,251.87,198.14
2018,11,1,13,30,46.0,238.0,4.6,21.9,265.0,286.24,225.83
2018,11,1,13,45,42.0,222.5,4.45,21.85,246.0,267.83,211.53
2018,11,1,14,0,38.0,207.0,4.3,21.8,227.0,249.06,197.01
2018,11,1,14,15,48.0,187.5,4.2,21.65,211.5,238.8,189.91
2018,11,1,14,30,58.0,168.0,4.1,21.5,196.0,228.06,182.42
2018,11,1,14,45,61.0,157.0,4.0,21.35,184.0,220.63,177.16
2018,11,1,15,0,64.0,146.0,3.9,21.2,172.0,213.06,171.73
2018,11,1,15,15,53.0,119.0,3.8,20.95,139.0,171.31,138.07
2018,11,1,15,30,42.0,92.0,3.7,20.7,106.0,129.73,104.03
2018,11,1,15,45,43.5,88.0,3.6,20.5,100.5,128.85,103.51
2018,11,1,16,0,45.0,84.0,3.5,20.3,95.0,129.43,103.87
2018,11,1,16,15,39.5,71.0,3.4,20.05,79.5,112.11,88.9
2018,11,1,16,30,34.0,58.0,3.3,19.8,64.0,95.93,74.42
2018,11,1,16,45,25.0,40.5,3.25,19.6,44.0,69.24,50.51
2018,11,1,17,0,16.0,23.0,3.2,19.4,24.0,38.3,15.59
2018,11,1,17,15,13.5,12.5,3.2,19.25,13.0,19.44,0.0
2018,11,1,17,30,11.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,5.0,2.9,17.25,5.0,4.27,0.0
2018,11,2,7,0,0.0,10.0,2.9,17.3,10.0,8.23,0.0
2018,11,2,7,15,0.0,21.0,2.9,17.4,21.0,17.33,8.23
2018,11,2,7,30,0.0,32.0,2.9,17.5,32.0,26.45,17.15
2018,11,2,7,45,0.0,46.0,2.9,17.6,46.0,37.75,27.43
2018,11,2,8,0,0.0,60.0,2.9,17.7,60.0,48.85,37.44
2018,11,2,8,15,2.5,80.0,2.9,17.8,81.0,64.75,49.05
2018,11,2,8,30,5.0,100.0,2.9,17.9,102.0,81.44,62.89
2018,11,2,8,45,3.5,113.5,2.85,18.0,115.0,93.07,72.52
2018,11,2,9,0,2.0,127.0,2.8,18.1,128.0,104.6,81.97
2018,11,2,9,15,4.5,135.5,2.75,18.2,137.5,113.23,88.8
2018,11,2,9,30,7.0,144.0,2.7,18.3,147.0,122.13,95.85
2018,11,2,9,45,4.0,141.0,2.65,18.4,143.0,119.31,93.34
2018,11,2,10,0,1.0,138.0,2.6,18.5,139.0,115.92,90.37
2018,11,2,10,15,3.5,146.5,2.7,18.55,148.5,124.93,97.56
2018,11,2,10,30,6.0,155.0,2.8,18.6,158.0,134.3,105.04
2018,11,2,10,45,13.5,185.5,2.85,18.65,193.5,166.76,131.24
2018,11,2,11,0,21.0,216.0,2.9,18.7,229.0,200.81,158.47
2018,11,2,11,15,30.5,226.5,3.0,18.75,245.5,230.3,182.02
2018,11,2,11,30,40.0,237.0,3.1,18.8,262.0,251.36,198.85
2018,11,2,11,45,21.5,184.5,3.25,18.9,198.0,186.98,147.24
2018,11,2,12,0,3.0,132.0,3.4,19.0,134.0,114.3,88.21
2018,11,2,12,15,3.5,152.5,3.5,19.1,155.0,133.66,103.96
2018,11,2,12,30,4.0,173.0,3.6,19.2,176.0,153.73,120.13
2018,11,2,12,45,2.5,153.0,3.7,19.3,155.0,134.12,104.28
2018,11,2,13,0,1.0,133.0,3.8,19.4,134.0,114.51,88.41
2018,11,2,13,15,0.5,110.5,3.85,19.45,111.0,93.63,71.5
2018,11,2,13,30,0.0,88.0,3.9,19.5,88.0,73.17,54.83
2018,11,2,13,45,0.0,72.5,3.9,19.5,72.5,60.19,44.26
2018,11,2,14,0,0.0,57.0,3.9,19.5,57.0,47.25,33.65
2018,11,2,14,15,0.0,53.5,3.8,19.5,53.5,44.32,31.3
2018,11,2,14,30,0.0,50.0,3.7,19.5,50.0,41.39,28.95
2018,11,2,14,45,0.0,51.0,3.6,19.45,51.0,42.21,29.72
2018,11,2,15,0,0.0,52.0,3.5,19.4,52.0,43.03,30.49
2018,11,2,15,15,0.0,42.0,3.25,19.25,42.0,34.71,23.6
2018,11,2,15,30,0.0,32.0,3.0,19.1,32.0,26.4,16.67
2018,11,2,15,45,0.0,22.0,2.75,18.95,22.0,18.12,9.7
2018,11,2,16,0,0.0,12.0,2.5,18.8,12.0,9.86,2.7
2018,11,2,16,15,0.0,10.0,2.3,18.55,10.0,8.21,1.26
2018,11,2,16,30,0.0,8.0,2.1,18.3,8.0,6.56,0.0
2018,11,2,16,45,0.0,6.0,1.9,18.05,6.0,4.92,0.0
2018,11,2,17,0,0.0,4.0,1.7,17.8,4.0,3.28,0.0
2018,11,2,17,15,0.0,2.0,1.65,17.6,2.0,1.71,0.0
2018,11,2,17,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.9,5.2,14.5,8.54,0.0
2018,11,3,7,0,211.0,20.0,1.9,5.3,29.0,17.07,0.0
2018,11,3,7,15,361.5,30.0,2.05,5.85,69.5,25.04,14.93
2018,11,3,7,30,512.0,40.0,2.2,6.4,110.0,33.11,23.98
2018,11,3,7,45,593.0,46.0,2.4,6.95,158.0,37.51,28.48
2018,11,3,8,0,674.0,52.0,2.6,7.5,206.0,45.72,36.19
2018,11,3,8,15,723.0,56.5,2.65,8.05,254.5,86.86,48.29
2018,11,3,8,30,772.0,61.0,2.7,8.6,303.0,145.85,86.29
2018,11,3,8,45,805.0,64.0,2.8,9.1,349.0,206.47,136.33
2018,11,3,9,0,838.0,67.0,2.9,9.6,395.0,270.61,193.8
2018,11,3,9,15,859.0,69.5,2.95,10.05,435.5,333.81,252.06
2018,11,3,9,30,880.0,72.0,3.0,10.5,476.0,398.41,310.83
2018,11,3,9,45,894.0,73.0,3.0,10.9,510.0,459.34,365.28
2018,11,3,10,0,908.0,74.0,3.0,11.3,544.0,519.72,417.55
2018,11,3,10,15,919.0,75.5,3.05,11.65,572.5,578.6,467.09
2018,11,3,10,30,930.0,77.0,3.1,12.0,601.0,636.52,514.29
2018,11,3,10,45,938.0,78.0,3.15,12.35,622.5,690.74,557.3
2018,11,3,11,0,946.0,79.0,3.2,12.7,644.0,743.15,597.78
2018,11,3,11,15,951.0,78.5,3.15,12.95,657.0,789.68,630.74
2018,11,3,11,30,956.0,78.0,3.1,13.2,670.0,833.59,661.1
2018,11,3,11,45,958.5,78.0,3.05,13.5,675.0,873.24,687.94
2018,11,3,12,0,961.0,78.0,3.0,13.8,680.0,909.73,712.31
2018,11,3,12,15,960.0,78.0,2.85,14.0,677.0,939.84,731.5
2018,11,3,12,30,959.0,78.0,2.7,14.2,674.0,966.29,747.98
2018,11,3,12,45,953.5,77.0,2.55,14.4,661.0,983.62,758.06
2018,11,3,13,0,948.0,76.0,2.4,14.6,648.0,996.9,765.42
2018,11,3,13,15,942.0,75.0,2.25,14.65,628.5,1005.67,770.18
2018,11,3,13,30,936.0,74.0,2.1,14.7,609.0,1010.4,772.28
2018,11,3,13,45,925.5,72.0,2.0,14.8,581.0,1005.44,768.46
2018,11,3,14,0,915.0,70.0,1.9,14.9,553.0,996.47,762.19
2018,11,3,14,15,900.5,68.5,1.75,14.9,519.0,980.42,750.88
2018,11,3,14,30,886.0,67.0,1.6,14.9,485.0,960.75,737.2
2018,11,3,14,45,865.5,64.5,1.5,14.85,445.0,930.52,717.2
2018,11,3,15,0,845.0,62.0,1.4,14.8,405.0,897.27,695.05
2018,11,3,15,15,816.0,59.0,1.25,14.6,360.5,862.63,671.25
2018,11,3,15,30,787.0,56.0,1.1,14.4,316.0,815.55,638.1
2018,11,3,15,45,745.0,52.5,0.95,14.25,269.0,754.59,594.0
2018,11,3,16,0,703.0,49.0,0.8,14.1,222.0,692.96,547.76
2018,11,3,16,15,636.0,43.5,0.75,13.65,174.5,608.2,483.85
2018,11,3,16,30,569.0,38.0,0.7,13.2,127.0,525.37,417.58
2018,11,3,16,45,439.5,30.5,0.65,12.75,84.5,407.82,316.84
2018,11,3,17,0,310.0,23.0,0.6,12.3,42.0,275.37,104.22
2018,11,3,17,15,155.0,11.5,0.65,12.0,21.0,110.31,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,114.0,9.5,2.1,2.9,14.0,0.0,0.0
2018,11,4,7,0,228.0,19.0,2.2,3.1,28.0,16.22,0.0
2018,11,4,7,15,378.0,27.5,2.3,3.7,67.5,22.92,12.95
2018,11,4,7,30,528.0,36.0,2.4,4.3,107.0,32.47,23.56
2018,11,4,7,45,604.0,42.0,2.55,4.9,154.0,37.36,28.55
2018,11,4,8,0,680.0,48.0,2.7,5.5,201.0,42.31,33.33
2018,11,4,8,15,727.0,52.0,2.7,6.35,248.5,83.11,45.26
2018,11,4,8,30,774.0,56.0,2.7,7.2,296.0,141.54,82.98
2018,11,4,8,45,805.0,58.5,2.75,8.0,340.5,201.3,132.52
2018,11,4,9,0,836.0,61.0,2.8,8.8,385.0,264.28,189.15
2018,11,4,9,15,855.5,63.0,2.9,9.6,424.5,327.41,247.36
2018,11,4,9,30,875.0,65.0,3.0,10.4,464.0,389.83,304.25
2018,11,4,9,45,890.0,67.0,3.1,11.25,498.5,451.2,358.75
2018,11,4,10,0,905.0,69.0,3.2,12.1,533.0,512.62,411.45
2018,11,4,10,15,915.0,70.0,3.15,12.6,561.0,570.1,459.46
2018,11,4,10,30,925.0,71.0,3.1,13.1,589.0,626.5,504.92
2018,11,4,10,45,931.5,72.5,3.0,13.65,610.0,679.86,546.18
2018,11,4,11,0,938.0,74.0,2.9,14.2,631.0,731.31,584.6
2018,11,4,11,15,941.0,74.5,2.85,14.55,643.0,776.95,616.33
2018,11,4,11,30,944.0,75.0,2.8,14.9,655.0,819.89,645.5
2018,11,4,11,45,881.0,94.0,2.75,15.2,638.5,827.32,649.14
2018,11,4,12,0,818.0,113.0,2.7,15.5,622.0,835.86,653.98
2018,11,4,12,15,585.0,171.5,2.7,15.75,534.5,729.17,575.84
2018,11,4,12,30,352.0,230.0,2.7,16.0,447.0,575.37,458.09
2018,11,4,12,45,550.0,177.5,2.7,16.25,510.0,731.79,579.49
2018,11,4,13,0,748.0,125.0,2.7,16.5,573.0,882.12,686.24
2018,11,4,13,15,600.5,153.0,2.7,16.6,505.5,787.66,618.14
2018,11,4,13,30,453.0,181.0,2.7,16.7,438.0,677.39,537.49
2018,11,4,13,45,292.0,190.0,2.7,16.8,353.0,514.65,413.76
2018,11,4,14,0,131.0,199.0,2.7,16.9,268.0,351.77,284.35
2018,11,4,14,15,177.5,180.5,2.7,16.9,267.5,377.58,307.78
2018,11,4,14,30,224.0,162.0,2.7,16.9,267.0,422.88,345.34
2018,11,4,14,45,169.5,155.0,2.65,16.85,230.5,342.51,281.1
2018,11,4,15,0,115.0,148.0,2.6,16.8,194.0,284.18,233.42
2018,11,4,15,15,95.0,120.0,2.45,16.55,155.0,230.38,190.04
2018,11,4,15,30,75.0,92.0,2.3,16.3,116.0,176.43,145.63
2018,11,4,15,45,82.5,90.0,2.15,16.05,113.0,183.13,151.58
2018,11,4,16,0,90.0,88.0,2.0,15.8,110.0,191.54,158.31
2018,11,4,16,15,102.5,68.5,1.85,15.2,88.5,176.17,145.3
2018,11,4,16,30,115.0,49.0,1.7,14.6,67.0,173.83,141.76
2018,11,4,16,45,63.0,32.0,1.55,14.0,41.5,95.19,72.38
2018,11,4,17,0,11.0,15.0,1.4,13.4,16.0,21.0,0.5
2018,11,4,17,15,5.5,7.5,1.45,13.3,8.0,9.96,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.6,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.6,9.0,7.68,0.0
2018,11,5,7,15,6.0,19.0,2.05,10.8,19.0,15.98,6.68
2018,11,5,7,30,0.0,29.0,2.1,11.0,29.0,23.96,15.37
2018,11,5,7,45,0.0,41.5,2.1,11.25,41.5,34.22,24.98
2018,11,5,8,0,0.0,54.0,2.1,11.5,54.0,44.24,34.24
2018,11,5,8,15,0.0,61.5,2.1,11.9,61.5,50.59,38.14
2018,11,5,8,30,0.0,69.0,2.1,12.3,69.0,56.91,43.54
2018,11,5,8,45,0.0,75.5,2.05,12.7,75.5,62.4,48.13
2018,11,5,9,0,0.0,82.0,2.0,13.1,82.0,67.88,52.62
2018,11,5,9,15,0.0,95.5,1.9,13.5,95.5,79.13,61.93
2018,11,5,9,30,0.0,109.0,1.8,13.9,109.0,90.53,71.25
2018,11,5,9,45,0.0,120.0,1.75,14.3,120.0,99.99,78.85
2018,11,5,10,0,0.0,131.0,1.7,14.7,131.0,109.58,86.49
2018,11,5,10,15,5.0,157.5,1.55,15.15,160.5,135.41,107.43
2018,11,5,10,30,10.0,184.0,1.4,15.6,190.0,162.39,129.01
2018,11,5,10,45,11.5,188.5,1.3,16.05,195.5,168.44,133.45
2018,11,5,11,0,13.0,193.0,1.2,16.5,201.0,174.66,138.07
2018,11,5,11,15,6.5,149.5,1.05,16.75,153.5,131.66,103.02
2018,11,5,11,30,0.0,106.0,0.9,17.0,106.0,88.67,67.8
2018,11,5,11,45,0.0,112.0,0.75,17.3,112.0,93.97,72.09
2018,11,5,12,0,0.0,118.0,0.6,17.6,118.0,99.36,76.33
2018,11,5,12,15,3.0,135.5,0.6,17.75,137.5,117.85,91.35
2018,11,5,12,30,6.0,153.0,0.6,17.9,157.0,137.03,106.81
2018,11,5,12,45,8.5,175.0,0.55,18.05,180.5,160.87,125.82
2018,11,5,13,0,11.0,197.0,0.5,18.2,204.0,185.94,145.62
2018,11,5,13,15,6.0,174.5,0.65,18.3,178.5,159.98,125.01
2018,11,5,13,30,1.0,152.0,0.8,18.4,153.0,133.92,104.26
2018,11,5,13,45,3.5,154.5,0.9,18.45,156.5,139.79,109.39
2018,11,5,14,0,6.0,157.0,1.0,18.5,160.0,146.07,114.78
2018,11,5,14,15,5.5,148.0,1.1,18.45,150.5,137.8,108.36
2018,11,5,14,30,5.0,139.0,1.2,18.4,141.0,129.6,102.0
2018,11,5,14,45,7.5,127.5,1.25,18.4,130.5,121.66,95.91
2018,11,5,15,0,10.0,116.0,1.3,18.4,120.0,113.67,89.73
2018,11,5,15,15,5.0,93.0,1.25,18.2,95.0,86.13,66.97
2018,11,5,15,30,0.0,70.0,1.2,18.0,70.0,58.99,44.23
2018,11,5,15,45,0.0,60.5,1.15,17.85,60.5,50.55,37.19
2018,11,5,16,0,0.0,51.0,1.1,17.7,51.0,42.22,30.11
2018,11,5,16,15,122.5,44.0,0.95,17.25,62.5,167.99,138.33
2018,11,5,16,30,245.0,37.0,0.8,16.8,74.0,272.43,221.24
2018,11,5,16,45,127.0,23.5,0.7,16.4,42.0,158.06,120.68
2018,11,5,17,0,9.0,10.0,0.6,16.0,10.0,14.65,0.0
2018,11,5,17,15,4.5,5.0,0.6,15.75,5.0,7.18,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.0,3.0,15.85,3.0,0.0,0.0
2018,11,6,7,0,10.0,6.0,3.1,16.0,6.0,5.12,0.0
2018,11,6,7,15,5.0,11.5,3.2,16.35,11.5,9.71,1.44
2018,11,6,7,30,0.0,17.0,3.3,16.7,17.0,13.99,6.34
2018,11,6,7,45,0.0,23.5,3.45,17.05,23.5,19.36,11.31
2018,11,6,8,0,0.0,30.0,3.6,17.4,30.0,24.74,16.21
2018,11,6,8,15,0.0,27.0,3.75,17.9,27.0,22.25,13.24
2018,11,6,8,30,0.0,24.0,3.9,18.4,24.0,19.77,11.12
2018,11,6,8,45,0.0,23.0,4.05,18.9,23.0,18.96,10.39
2018,11,6,9,0,0.0,22.0,4.2,19.4,22.0,18.14,9.64
2018,11,6,9,15,0.0,24.5,4.45,19.85,24.5,20.21,11.32
2018,11,6,9,30,0.0,27.0,4.7,20.3,27.0,22.29,12.99
2018,11,6,9,45,0.0,32.5,4.95,20.75,32.5,26.86,16.72
2018,11,6,10,0,0.0,38.0,5.2,21.2,38.0,31.44,20.42
2018,11,6,10,15,0.0,41.5,5.25,21.45,41.5,34.36,22.75
2018,11,6,10,30,0.0,45.0,5.3,21.7,45.0,37.28,25.08
2018,11,6,10,45,0.0,48.5,5.35,22.0,48.5,40.2,27.4
2018,11,6,11,0,0.0,52.0,5.4,22.3,52.0,43.12,29.72
2018,11,6,11,15,3.5,85.5,5.3,22.45,87.5,73.64,54.61
2018,11,6,11,30,7.0,119.0,5.2,22.6,123.0,105.45,80.34
2018,11,6,11,45,13.0,154.5,5.15,22.75,162.5,142.53,110.19
2018,11,6,12,0,19.0,190.0,5.1,22.9,202.0,181.44,141.25
2018,11,6,12,15,11.5,154.0,4.9,22.85,161.0,142.27,109.83
2018,11,6,12,30,4.0,118.0,4.7,22.8,120.0,103.21,78.32
2018,11,6,12,45,2.5,112.5,4.45,22.8,114.0,97.09,73.4
2018,11,6,13,0,1.0,107.0,4.2,22.8,108.0,90.89,68.39
2018,11,6,13,15,8.5,145.5,4.0,22.55,150.5,134.17,103.71
2018,11,6,13,30,16.0,184.0,3.8,22.3,193.0,180.71,141.38
2018,11,6,13,45,60.0,189.5,3.55,22.1,221.0,248.03,196.86
2018,11,6,14,0,104.0,195.0,3.3,21.9,249.0,321.07,255.98
2018,11,6,14,15,246.0,160.5,3.05,21.6,277.0,440.09,353.48
2018,11,6,14,30,388.0,126.0,2.8,21.3,305.0,558.59,447.54
2018,11,6,14,45,194.0,97.0,2.5,20.95,186.5,310.14,252.41
2018,11,6,15,0,0.0,68.0,2.2,20.6,68.0,56.37,41.26
2018,11,6,15,15,2.0,71.0,1.95,20.25,71.5,60.91,45.49
2018,11,6,15,30,4.0,74.0,1.7,19.9,75.0,66.88,50.68
2018,11,6,15,45,2.5,66.5,1.45,19.55,67.0,59.31,44.34
2018,11,6,16,0,1.0,59.0,1.2,19.2,59.0,52.1,38.2
2018,11,6,16,15,0.5,45.0,1.15,18.7,45.0,38.35,26.49
2018,11,6,16,30,0.0,31.0,1.1,18.2,31.0,25.61,15.54
2018,11,6,16,45,5.5,20.0,1.0,17.65,20.5,20.52,10.62
2018,11,6,17,0,11.0,9.0,0.9,17.1,10.0,18.31,0.0
2018,11,6,17,15,5.5,4.5,0.95,16.55,5.0,7.4,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,7,6,45,88.0,8.0,0.9,7.4,10.5,0.0,0.0
2018,11,7,7,0,176.0,16.0,0.9,7.6,21.0,13.66,0.0
2018,11,7,7,15,336.5,25.0,1.05,8.45,58.0,20.83,9.38
2018,11,7,7,30,497.0,34.0,1.2,9.3,95.0,30.71,21.3
2018,11,7,7,45,576.0,39.5,1.35,10.15,140.0,35.15,25.87
2018,11,7,8,0,655.0,45.0,1.5,11.0,185.0,39.71,30.21
2018,11,7,8,15,703.5,48.5,1.45,11.55,231.0,78.3,41.14
2018,11,7,8,30,752.0,52.0,1.4,12.1,277.0,134.66,76.55
2018,11,7,8,45,783.5,55.5,1.3,12.7,321.0,193.69,124.33
2018,11,7,9,0,815.0,59.0,1.2,13.3,365.0,256.05,178.84
2018,11,7,9,15,837.5,60.5,1.3,14.15,404.5,317.96,234.18
2018,11,7,9,30,860.0,62.0,1.4,15.0,444.0,379.61,288.57
2018,11,7,9,45,876.0,63.5,1.5,15.9,478.0,439.71,340.28
2018,11,7,10,0,892.0,65.0,1.6,16.8,512.0,500.0,390.32
2018,11,7,10,15,902.5,66.0,1.45,17.3,539.5,556.73,435.24
2018,11,7,10,30,913.0,67.0,1.3,17.8,567.0,612.48,477.33
2018,11,7,10,45,920.0,68.0,1.15,18.25,587.5,664.75,515.02
2018,11,7,11,0,927.0,69.0,1.0,18.7,608.0,715.18,549.62
2018,11,7,11,15,931.5,69.5,0.9,19.05,621.0,761.16,578.58
2018,11,7,11,30,936.0,70.0,0.8,19.4,634.0,804.62,604.87
2018,11,7,11,45,937.0,70.5,0.65,19.75,638.5,842.54,625.95
2018,11,7,12,0,938.0,71.0,0.5,20.1,643.0,877.31,644.34
2018,11,7,12,15,936.0,70.5,0.65,20.25,639.0,904.98,664.32
2018,11,7,12,30,934.0,70.0,0.8,20.4,635.0,929.03,682.19
2018,11,7,12,45,930.0,70.0,0.9,20.5,624.0,948.18,696.2
2018,11,7,13,0,926.0,70.0,1.0,20.6,613.0,963.51,707.96
2018,11,7,13,15,917.5,69.0,1.15,20.6,593.0,969.44,715.03
2018,11,7,13,30,909.0,68.0,1.3,20.6,573.0,971.4,719.68
2018,11,7,13,45,897.5,67.5,1.4,20.6,546.5,967.22,719.61
2018,11,7,14,0,886.0,67.0,1.5,20.6,520.0,959.24,717.18
2018,11,7,14,15,869.0,65.5,1.5,20.45,486.5,940.92,706.93
2018,11,7,14,30,852.0,64.0,1.5,20.3,453.0,919.15,694.5
2018,11,7,14,45,828.5,62.0,1.45,20.2,414.0,887.3,674.37
2018,11,7,15,0,805.0,60.0,1.4,20.1,375.0,862.89,659.16
2018,11,7,15,15,747.5,61.0,1.25,19.85,327.5,798.37,614.87
2018,11,7,15,30,690.0,62.0,1.1,19.6,280.0,732.64,569.01
2018,11,7,15,45,481.0,72.0,0.95,19.4,212.5,553.57,438.97
2018,11,7,16,0,272.0,82.0,0.8,19.2,145.0,372.96,300.09
2018,11,7,16,15,197.5,66.5,0.75,18.85,107.0,267.86,216.48
2018,11,7,16,30,123.0,51.0,0.7,18.5,69.0,186.44,147.99
2018,11,7,16,45,97.0,34.5,0.65,18.2,45.0,143.98,106.47
2018,11,7,17,0,71.0,18.0,0.6,17.9,21.0,85.58,0.0
2018,11,7,17,15,35.5,9.0,0.6,17.75,10.5,30.61,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,35.5,6.5,3.05,11.15,7.5,0.0,0.0
2018,11,8,7,0,71.0,13.0,3.1,11.1,15.0,11.1,0.0
2018,11,8,7,15,168.5,26.5,3.1,11.15,43.5,20.57,8.18
2018,11,8,7,30,266.0,40.0,3.1,11.2,72.0,30.85,21.11
2018,11,8,7,45,319.0,52.5,3.1,11.3,107.5,40.06,30.02
2018,11,8,8,0,372.0,65.0,3.1,11.4,143.0,49.06,38.48
2018,11,8,8,15,384.5,79.5,3.25,11.7,177.0,81.11,53.0
2018,11,8,8,30,397.0,94.0,3.4,12.0,211.0,122.69,82.22
2018,11,8,8,45,364.5,115.5,3.5,12.25,236.0,163.54,118.07
2018,11,8,9,0,332.0,137.0,3.6,12.5,261.0,197.92,150.19
2018,11,8,9,15,360.0,148.5,3.7,12.85,296.0,240.21,187.0
2018,11,8,9,30,388.0,160.0,3.8,13.2,331.0,290.78,230.61
2018,11,8,9,45,385.0,175.0,3.85,13.5,355.5,324.13,260.2
2018,11,8,10,0,382.0,190.0,3.9,13.8,380.0,362.03,292.65
2018,11,8,10,15,456.0,181.5,3.85,14.15,420.5,427.28,346.11
2018,11,8,10,30,530.0,173.0,3.8,14.5,461.0,491.33,397.96
2018,11,8,10,45,689.0,131.5,3.75,14.8,520.0,588.65,475.8
2018,11,8,11,0,848.0,90.0,3.7,15.1,579.0,687.88,553.69
2018,11,8,11,15,851.5,90.0,3.6,15.35,590.5,730.34,584.86
2018,11,8,11,30,855.0,90.0,3.5,15.6,602.0,770.38,612.8
2018,11,8,11,45,855.5,91.0,3.4,15.8,606.5,806.57,637.74
2018,11,8,12,0,856.0,92.0,3.3,16.0,611.0,839.83,660.35
2018,11,8,12,15,856.0,91.0,3.3,16.1,608.0,867.21,679.5
2018,11,8,12,30,856.0,90.0,3.3,16.2,605.0,881.97,689.74
2018,11,8,12,45,743.5,119.0,3.25,16.3,560.5,849.53,666.28
2018,11,8,13,0,631.0,148.0,3.2,16.4,516.0,795.3,627.45
2018,11,8,13,15,352.5,193.5,3.1,16.35,398.0,563.82,452.81
2018,11,8,13,30,74.0,239.0,3.0,16.3,280.0,317.89,255.38
2018,11,8,13,45,65.5,218.0,2.85,16.3,253.0,288.45,232.99
2018,11,8,14,0,57.0,197.0,2.7,16.3,226.0,258.44,209.2
2018,11,8,14,15,59.0,190.0,2.55,16.0,218.5,255.81,207.85
2018,11,8,14,30,61.0,183.0,2.4,15.7,211.0,253.39,206.59
2018,11,8,14,45,47.0,157.5,2.2,15.45,178.0,211.08,172.31
2018,11,8,15,0,33.0,132.0,2.0,15.2,145.0,168.67,137.51
2018,11,8,15,15,45.5,121.0,1.9,14.85,136.5,170.04,139.71
2018,11,8,15,30,58.0,110.0,1.8,14.5,128.0,171.13,141.43
2018,11,8,15,45,29.0,80.0,1.7,14.15,89.0,108.12,87.68
2018,11,8,16,0,0.0,50.0,1.6,13.8,50.0,41.48,29.9
2018,11,8,16,15,0.0,38.0,1.6,13.55,38.0,31.41,21.14
2018,11,8,16,30,0.0,26.0,1.6,13.3,26.0,21.45,12.36
2018,11,8,16,45,0.0,16.5,1.55,13.05,16.5,13.59,4.96
2018,11,8,17,0,0.0,7.0,1.5,12.8,7.0,5.75,0.0
2018,11,8,17,15,0.0,3.5,1.55,12.65,3.5,2.99,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,20.5,3.5,2.2,7.75,4.0,0.0,0.0
2018,11,9,7,0,41.0,7.0,2.2,7.8,8.0,5.97,0.0
2018,11,9,7,15,115.0,14.5,2.2,7.95,26.0,11.3,1.47
2018,11,9,7,30,189.0,22.0,2.2,8.1,44.0,17.13,9.34
2018,11,9,7,45,94.5,18.5,2.2,8.3,29.5,14.02,6.99
2018,11,9,8,0,0.0,15.0,2.2,8.5,15.0,12.33,5.6
2018,11,9,8,15,0.5,25.0,2.15,8.8,25.0,20.62,12.43
2018,11,9,8,30,1.0,35.0,2.1,9.1,35.0,29.0,19.75
2018,11,9,8,45,1.0,47.0,2.0,9.35,47.0,39.04,28.48
2018,11,9,9,0,1.0,59.0,1.9,9.6,59.0,49.1,37.14
2018,11,9,9,15,0.5,49.0,1.95,9.85,49.0,40.68,29.75
2018,11,9,9,30,0.0,39.0,2.0,10.1,39.0,32.24,22.36
2018,11,9,9,45,0.0,41.5,2.1,10.4,41.5,34.32,24.07
2018,11,9,10,0,0.0,44.0,2.2,10.7,44.0,36.41,25.77
2018,11,9,10,15,0.0,37.0,2.15,10.85,37.0,30.61,20.72
2018,11,9,10,30,0.0,30.0,2.1,11.0,30.0,24.82,15.7
2018,11,9,10,45,2.5,43.0,2.1,11.15,44.5,37.2,26.31
2018,11,9,11,0,5.0,56.0,2.1,11.3,59.0,49.84,37.09
2018,11,9,11,15,5.5,60.5,2.0,11.4,64.0,54.18,40.75
2018,11,9,11,30,6.0,65.0,1.9,11.5,69.0,58.55,44.43
2018,11,9,11,45,3.0,59.0,1.85,11.6,61.0,51.37,38.22
2018,11,9,12,0,0.0,53.0,1.8,11.7,53.0,43.97,31.82
2018,11,9,12,15,0.0,49.5,1.85,11.85,49.5,41.05,29.33
2018,11,9,12,30,0.0,46.0,1.9,12.0,46.0,38.14,26.85
2018,11,9,12,45,0.0,48.0,1.9,12.15,48.0,39.8,28.26
2018,11,9,13,0,0.0,50.0,1.9,12.3,50.0,41.45,29.68
2018,11,9,13,15,0.0,51.0,2.0,12.35,51.0,42.28,30.4
2018,11,9,13,30,0.0,52.0,2.1,12.4,52.0,43.1,31.14
2018,11,9,13,45,0.5,57.5,2.2,12.45,58.0,48.15,35.5
2018,11,9,14,0,1.0,63.0,2.3,12.5,64.0,53.2,39.88
2018,11,9,14,15,1.0,75.5,2.35,12.4,76.0,63.62,48.84
2018,11,9,14,30,1.0,88.0,2.4,12.3,88.0,74.83,58.5
2018,11,9,14,45,0.5,80.5,2.5,12.25,80.5,67.67,52.51
2018,11,9,15,0,0.0,73.0,2.6,12.2,73.0,60.55,46.53
2018,11,9,15,15,0.0,54.0,2.55,12.0,54.0,44.69,33.03
2018,11,9,15,30,0.0,35.0,2.5,11.8,35.0,28.89,19.44
2018,11,9,15,45,0.0,22.0,2.4,11.6,22.0,18.12,10.1
2018,11,9,16,0,0.0,9.0,2.3,11.4,9.0,7.39,0.76
2018,11,9,16,15,0.0,7.5,2.15,11.2,7.5,6.15,0.0
2018,11,9,16,30,0.0,6.0,2.0,11.0,6.0,4.92,0.0
2018,11,9,16,45,0.0,4.5,1.8,10.8,4.5,3.69,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.46,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.45,1.5,1.28,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
