Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,11.5,2.0,1.35,6.75,2.0,0.0,0.0
2018,11,20,7,0,23.0,4.0,1.4,6.8,4.0,0.0,0.0
2018,11,20,7,15,69.0,16.5,1.55,7.4,21.0,14.08,0.0
2018,11,20,7,30,115.0,29.0,1.7,8.0,38.0,22.68,11.39
2018,11,20,7,45,226.5,41.0,1.9,8.6,74.0,31.43,22.01
2018,11,20,8,0,338.0,53.0,2.1,9.2,110.0,40.5,30.74
2018,11,20,8,15,354.0,65.0,2.3,9.7,140.0,65.43,42.05
2018,11,20,8,30,370.0,77.0,2.5,10.2,170.0,102.81,67.27
2018,11,20,8,45,440.0,86.0,2.7,10.75,216.0,148.85,102.71
2018,11,20,9,0,510.0,95.0,2.9,11.3,262.0,206.59,150.95
2018,11,20,9,15,600.0,93.0,3.05,11.65,313.0,265.6,201.37
2018,11,20,9,30,690.0,91.0,3.2,12.0,364.0,334.33,260.74
2018,11,20,9,45,762.0,85.5,3.35,12.35,410.5,402.11,319.63
2018,11,20,10,0,834.0,80.0,3.5,12.7,457.0,475.32,382.13
2018,11,20,10,15,846.5,82.0,3.5,12.85,484.5,531.34,430.12
2018,11,20,10,30,859.0,84.0,3.5,13.0,512.0,586.8,476.31
2018,11,20,10,45,867.0,85.5,3.45,13.15,532.5,638.13,517.88
2018,11,20,11,0,875.0,87.0,3.4,13.3,553.0,687.91,557.14
2018,11,20,11,15,879.5,88.5,3.4,13.4,566.0,733.45,592.53
2018,11,20,11,30,884.0,90.0,3.4,13.5,579.0,776.7,623.82
2018,11,20,11,45,885.0,91.0,3.35,13.65,584.5,814.14,650.18
2018,11,20,12,0,886.0,92.0,3.3,13.8,590.0,848.64,674.26
2018,11,20,12,15,887.5,90.5,3.3,13.8,587.5,877.55,694.9
2018,11,20,12,30,889.0,89.0,3.3,13.8,585.0,903.18,713.26
2018,11,20,12,45,888.5,87.0,3.25,13.85,575.0,923.01,727.1
2018,11,20,13,0,888.0,85.0,3.2,13.9,565.0,939.26,738.52
2018,11,20,13,15,880.0,84.0,3.2,13.85,547.0,946.14,744.13
2018,11,20,13,30,872.0,83.0,3.2,13.8,529.0,949.2,747.29
2018,11,20,13,45,860.0,81.5,3.2,13.8,503.5,944.04,744.67
2018,11,20,14,0,848.0,80.0,3.2,13.8,478.0,935.13,739.59
2018,11,20,14,15,831.5,77.5,3.1,13.6,446.0,917.03,727.83
2018,11,20,14,30,815.0,75.0,3.0,13.4,414.0,895.48,713.64
2018,11,20,14,45,791.5,72.0,2.95,13.2,376.5,863.49,692.09
2018,11,20,15,0,768.0,69.0,2.9,13.0,339.0,828.63,668.1
2018,11,20,15,15,736.5,64.5,2.65,12.5,298.0,782.1,634.16
2018,11,20,15,30,705.0,60.0,2.4,12.0,257.0,733.61,597.69
2018,11,20,15,45,654.0,55.0,2.15,11.5,213.0,674.36,551.46
2018,11,20,16,0,603.0,50.0,1.9,11.0,169.0,608.13,497.63
2018,11,20,16,15,520.0,42.5,1.8,10.1,126.0,513.93,420.48
2018,11,20,16,30,437.0,35.0,1.7,9.2,83.0,423.47,338.57
2018,11,20,16,45,288.5,24.5,1.65,8.35,50.0,274.14,136.84
2018,11,20,17,0,140.0,14.0,1.6,7.5,17.0,107.35,0.0
2018,11,20,17,15,70.0,7.0,1.6,7.15,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,29.5,3.0,0.9,-1.1,2.5,0.0,0.0
2018,11,21,7,0,59.0,6.0,0.9,-1.1,5.0,0.0,0.0
2018,11,21,7,15,225.5,16.5,0.95,-0.35,31.0,14.08,0.0
2018,11,21,7,30,392.0,27.0,1.0,0.4,57.0,22.78,11.25
2018,11,21,7,45,498.5,34.0,1.05,1.15,99.0,30.77,22.09
2018,11,21,8,0,605.0,41.0,1.1,1.9,141.0,36.76,28.24
2018,11,21,8,15,667.0,46.0,1.2,2.55,186.5,67.31,37.18
2018,11,21,8,30,729.0,51.0,1.3,3.2,232.0,122.63,70.62
2018,11,21,8,45,769.0,54.0,1.45,3.85,276.0,179.9,116.9
2018,11,21,9,0,809.0,57.0,1.6,4.5,320.0,241.52,172.0
2018,11,21,9,15,836.0,59.5,1.6,5.0,360.0,302.95,229.05
2018,11,21,9,30,863.0,62.0,1.6,5.5,400.0,366.65,287.58
2018,11,21,9,45,882.5,63.0,1.6,6.05,434.5,426.85,341.98
2018,11,21,10,0,902.0,64.0,1.6,6.6,469.0,487.6,395.01
2018,11,21,10,15,914.0,65.5,1.7,7.05,497.0,545.29,444.44
2018,11,21,10,30,926.0,67.0,1.8,7.5,525.0,602.2,491.67
2018,11,21,10,45,932.0,67.5,1.9,7.95,544.5,653.27,533.06
2018,11,21,11,0,938.0,68.0,2.0,8.4,564.0,702.41,571.88
2018,11,21,11,15,943.5,68.5,2.05,8.8,577.5,749.07,606.54
2018,11,21,11,30,949.0,69.0,2.1,9.2,591.0,793.32,637.77
2018,11,21,11,45,951.0,69.0,2.2,9.6,596.5,831.64,664.86
2018,11,21,12,0,953.0,69.0,2.3,10.0,602.0,866.91,689.68
2018,11,21,12,15,952.0,68.5,2.35,10.25,599.0,895.82,709.86
2018,11,21,12,30,951.0,68.0,2.4,10.5,596.0,921.2,727.62
2018,11,21,12,45,946.0,67.0,2.45,10.75,584.0,938.76,739.97
2018,11,21,13,0,941.0,66.0,2.5,11.0,572.0,952.44,749.8
2018,11,21,13,15,934.0,65.5,2.45,11.15,554.0,961.06,755.54
2018,11,21,13,30,927.0,65.0,2.4,11.3,536.0,965.79,758.75
2018,11,21,13,45,915.5,63.5,2.4,11.45,510.0,961.07,756.06
2018,11,21,14,0,904.0,62.0,2.4,11.6,484.0,952.51,750.9
2018,11,21,14,15,887.0,60.5,2.25,11.6,451.5,935.07,738.45
2018,11,21,14,30,870.0,59.0,2.1,11.6,419.0,914.19,723.61
2018,11,21,14,45,848.0,57.0,2.0,11.55,381.5,884.72,703.23
2018,11,21,15,0,826.0,55.0,1.9,11.5,344.0,852.49,680.59
2018,11,21,15,15,793.5,52.0,1.65,11.05,302.0,816.16,653.74
2018,11,21,15,30,761.0,49.0,1.4,10.6,260.0,768.13,617.3
2018,11,21,15,45,711.5,45.0,1.15,10.2,215.5,702.64,566.34
2018,11,21,16,0,662.0,41.0,0.9,9.8,171.0,636.97,512.98
2018,11,21,16,15,579.5,35.5,0.95,8.95,127.5,543.43,439.04
2018,11,21,16,30,497.0,30.0,1.0,8.1,84.0,452.47,357.75
2018,11,21,16,45,334.0,22.0,1.05,7.25,50.5,304.25,139.47
2018,11,21,17,0,171.0,14.0,1.1,6.4,17.0,128.45,0.0
2018,11,21,17,15,85.5,7.0,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.5,1.0,1.0,-0.55,1.0,0.0,0.0
2018,11,22,7,0,15.0,2.0,1.0,-0.5,2.0,0.0,0.0
2018,11,22,7,15,121.0,16.5,1.15,0.3,25.0,14.08,0.0
2018,11,22,7,30,227.0,31.0,1.3,1.1,48.0,24.13,11.26
2018,11,22,7,45,327.5,43.0,1.5,1.9,86.0,35.79,26.38
2018,11,22,8,0,428.0,55.0,1.7,2.7,124.0,45.14,35.72
2018,11,22,8,15,494.5,63.0,1.85,3.35,166.5,71.13,45.02
2018,11,22,8,30,561.0,71.0,2.0,4.0,209.0,119.23,74.93
2018,11,22,8,45,605.0,77.5,2.15,4.65,250.5,170.55,116.11
2018,11,22,9,0,649.0,84.0,2.3,5.3,292.0,227.0,165.79
2018,11,22,9,15,681.5,88.0,2.4,5.8,330.5,282.74,216.94
2018,11,22,9,30,714.0,92.0,2.5,6.3,369.0,341.56,270.66
2018,11,22,9,45,737.0,95.0,2.55,6.85,402.5,398.37,321.91
2018,11,22,10,0,760.0,98.0,2.6,7.4,436.0,456.51,372.89
2018,11,22,10,15,775.5,100.0,2.55,7.75,463.5,510.85,419.42
2018,11,22,10,30,791.0,102.0,2.5,8.1,491.0,565.1,464.41
2018,11,22,10,45,801.5,103.5,2.4,8.45,511.5,613.74,503.48
2018,11,22,11,0,812.0,105.0,2.3,8.8,532.0,662.43,541.32
2018,11,22,11,15,818.0,106.0,2.25,9.05,545.0,706.06,574.71
2018,11,22,11,30,824.0,107.0,2.2,9.3,558.0,747.66,605.21
2018,11,22,11,45,826.0,108.0,2.1,9.6,563.5,783.93,629.85
2018,11,22,12,0,828.0,109.0,2.0,9.9,569.0,817.5,652.22
2018,11,22,12,15,844.0,102.0,1.95,10.05,569.5,851.18,675.27
2018,11,22,12,30,860.0,95.0,1.9,10.2,570.0,882.18,696.24
2018,11,22,12,45,878.5,86.0,1.8,10.4,563.5,910.02,714.19
2018,11,22,13,0,897.0,77.0,1.7,10.6,557.0,924.95,723.01
2018,11,22,13,15,888.5,76.5,1.65,10.65,539.0,931.8,727.5
2018,11,22,13,30,880.0,76.0,1.6,10.7,521.0,934.91,729.62
2018,11,22,13,45,867.5,74.5,1.5,10.8,495.5,939.6,732.15
2018,11,22,14,0,855.0,73.0,1.4,10.9,470.0,930.34,725.1
2018,11,22,14,15,836.5,71.5,1.45,10.8,438.0,911.79,714.65
2018,11,22,14,30,818.0,70.0,1.5,10.7,406.0,889.84,701.79
2018,11,22,14,45,791.5,67.5,1.55,10.6,368.5,855.9,680.18
2018,11,22,15,0,765.0,65.0,1.6,10.5,331.0,819.21,656.1
2018,11,22,15,15,728.5,61.5,1.5,10.05,289.5,769.76,621.02
2018,11,22,15,30,692.0,58.0,1.4,9.6,248.0,718.56,583.5
2018,11,22,15,45,637.0,53.0,1.3,9.2,204.5,656.16,535.71
2018,11,22,16,0,582.0,48.0,1.2,8.8,161.0,587.44,480.7
2018,11,22,16,15,492.0,41.5,1.2,7.9,119.5,489.99,401.61
2018,11,22,16,30,402.0,35.0,1.2,7.0,78.0,396.37,316.76
2018,11,22,16,45,257.0,24.0,1.2,6.15,46.5,248.72,104.01
2018,11,22,17,0,112.0,13.0,1.2,5.3,15.0,87.39,0.0
2018,11,22,17,15,56.0,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,2.35,-3.2,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,2.4,-3.2,3.0,0.0,0.0
2018,11,23,7,15,156.0,16.0,2.55,-2.9,26.0,13.66,0.0
2018,11,23,7,30,292.0,28.0,2.7,-2.6,49.0,23.71,10.01
2018,11,23,7,45,264.0,32.5,2.9,-2.25,61.5,26.25,18.08
2018,11,23,8,0,236.0,37.0,3.1,-1.9,74.0,28.31,20.7
2018,11,23,8,15,185.0,49.0,3.1,-1.5,83.5,45.25,30.56
2018,11,23,8,30,134.0,61.0,3.1,-1.1,93.0,64.25,46.38
2018,11,23,8,45,67.5,82.0,3.1,-0.65,98.0,80.27,63.56
2018,11,23,9,0,1.0,103.0,3.1,-0.2,103.0,85.1,70.87
2018,11,23,9,15,6.0,121.0,3.0,0.2,123.0,102.11,85.63
2018,11,23,9,30,11.0,139.0,2.9,0.6,143.0,120.05,101.1
2018,11,23,9,45,16.0,152.5,2.85,1.05,159.0,134.98,113.83
2018,11,23,10,0,21.0,166.0,2.8,1.5,175.0,150.65,127.15
2018,11,23,10,15,19.0,172.5,2.75,1.9,181.0,157.16,132.47
2018,11,23,10,30,17.0,179.0,2.7,2.3,187.0,163.48,137.57
2018,11,23,10,45,33.5,198.5,2.65,2.7,215.5,202.15,170.56
2018,11,23,11,0,50.0,218.0,2.6,3.1,244.0,235.84,198.95
2018,11,23,11,15,54.5,225.5,2.55,3.5,254.5,250.81,211.19
2018,11,23,11,30,59.0,233.0,2.5,3.9,265.0,266.34,223.89
2018,11,23,11,45,64.0,237.5,2.4,4.25,272.5,279.53,234.62
2018,11,23,12,0,69.0,242.0,2.3,4.6,280.0,293.2,245.71
2018,11,23,12,15,77.5,242.5,2.2,4.9,285.0,305.7,256.0
2018,11,23,12,30,86.0,243.0,2.1,5.2,290.0,318.69,266.67
2018,11,23,12,45,92.5,240.0,2.05,5.45,290.0,326.16,272.9
2018,11,23,13,0,99.0,237.0,2.0,5.7,290.0,333.8,279.34
2018,11,23,13,15,103.5,230.0,1.95,5.8,283.5,334.76,280.49
2018,11,23,13,30,108.0,223.0,1.9,5.9,277.0,335.64,281.66
2018,11,23,13,45,95.0,209.0,1.85,6.05,255.0,310.79,261.2
2018,11,23,14,0,82.0,195.0,1.8,6.2,233.0,285.41,240.29
2018,11,23,14,15,118.0,184.0,1.8,6.1,234.5,329.54,278.63
2018,11,23,14,30,154.0,173.0,1.8,6.0,236.0,353.49,300.08
2018,11,23,14,45,155.0,157.0,1.85,5.9,215.5,336.75,287.15
2018,11,23,15,0,156.0,141.0,1.9,5.8,195.0,319.27,273.59
2018,11,23,15,15,155.0,124.5,1.75,5.45,172.5,298.54,256.83
2018,11,23,15,30,154.0,108.0,1.6,5.1,150.0,277.19,239.08
2018,11,23,15,45,130.5,90.0,1.45,4.75,121.5,233.49,201.11
2018,11,23,16,0,107.0,72.0,1.3,4.4,93.0,190.18,162.65
2018,11,23,16,15,81.0,55.0,1.25,3.9,68.5,147.31,123.69
2018,11,23,16,30,55.0,38.0,1.2,3.4,44.0,105.11,83.34
2018,11,23,16,45,32.0,22.5,1.2,2.9,25.5,60.49,18.97
2018,11,23,17,0,9.0,7.0,1.2,2.4,7.0,12.11,0.0
2018,11,23,17,15,4.5,3.5,1.3,2.25,3.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,24,6,45,1.0,0.5,1.35,2.2,0.5,0.0,0.0
2018,11,24,7,0,2.0,1.0,1.0,2.2,1.0,0.0,0.0
2018,11,24,7,15,2.0,3.0,0.9,2.5,3.0,2.56,0.0
2018,11,24,7,30,2.0,5.0,0.8,2.8,5.0,4.21,0.0
2018,11,24,7,45,1.5,9.0,0.7,3.05,9.0,7.39,0.91
2018,11,24,8,0,1.0,13.0,0.6,3.3,13.0,10.69,4.16
2018,11,24,8,15,3.5,22.5,0.7,3.7,23.0,18.66,10.87
2018,11,24,8,30,6.0,32.0,0.8,4.1,33.0,27.0,18.19
2018,11,24,8,45,10.0,47.0,0.9,4.5,49.5,41.26,30.67
2018,11,24,9,0,14.0,62.0,1.0,4.9,66.0,55.45,43.04
2018,11,24,9,15,15.5,76.5,0.9,5.25,81.5,69.27,55.12
2018,11,24,9,30,17.0,91.0,0.8,5.6,97.0,83.56,67.5
2018,11,24,9,45,9.0,83.0,0.7,5.9,86.0,72.56,57.96
2018,11,24,10,0,1.0,75.0,0.6,6.2,75.0,62.68,49.33
2018,11,24,10,15,0.5,83.5,0.85,6.25,83.5,69.62,55.26
2018,11,24,10,30,0.0,92.0,1.1,6.3,92.0,76.64,61.2
2018,11,24,10,45,0.0,94.5,1.35,6.35,94.5,78.8,62.95
2018,11,24,11,0,0.0,97.0,1.6,6.4,97.0,80.97,64.73
2018,11,24,11,15,0.0,94.5,1.8,6.25,94.5,78.79,62.83
2018,11,24,11,30,0.0,92.0,2.0,6.1,92.0,76.61,60.94
2018,11,24,11,45,0.0,94.0,2.2,6.0,94.0,78.36,62.45
2018,11,24,12,0,0.0,96.0,2.4,5.9,96.0,80.14,63.99
2018,11,24,12,15,0.0,88.0,2.35,5.8,88.0,73.15,57.99
2018,11,24,12,30,0.0,80.0,2.3,5.7,80.0,66.45,52.25
2018,11,24,12,45,21.0,114.5,2.3,5.6,125.5,124.08,102.83
2018,11,24,13,0,42.0,149.0,2.3,5.5,171.0,180.52,151.71
2018,11,24,13,15,44.5,163.5,2.15,5.55,186.5,201.09,169.07
2018,11,24,13,30,47.0,178.0,2.0,5.6,202.0,223.08,187.61
2018,11,24,13,45,101.0,164.5,1.85,5.6,212.0,279.66,237.14
2018,11,24,14,0,155.0,151.0,1.7,5.6,222.0,317.32,270.43
2018,11,24,14,15,253.5,127.0,1.7,5.65,234.0,402.34,343.64
2018,11,24,14,30,352.0,103.0,1.7,5.7,246.0,488.23,415.61
2018,11,24,14,45,511.5,89.0,1.7,5.7,275.5,628.63,527.35
2018,11,24,15,0,671.0,75.0,1.7,5.7,305.0,751.43,620.83
2018,11,24,15,15,659.0,70.5,1.7,5.65,273.0,724.95,600.01
2018,11,24,15,30,647.0,66.0,1.7,5.6,241.0,696.17,578.13
2018,11,24,15,45,588.0,60.0,1.65,5.55,198.0,623.13,520.2
2018,11,24,16,0,529.0,54.0,1.6,5.5,155.0,550.64,460.45
2018,11,24,16,15,438.5,46.0,1.5,5.35,114.5,451.93,376.48
2018,11,24,16,30,348.0,38.0,1.4,5.2,74.0,356.44,286.79
2018,11,24,16,45,212.0,24.5,1.3,5.0,43.0,214.16,69.98
2018,11,24,17,0,76.0,11.0,1.2,4.8,12.0,61.16,0.0
2018,11,24,17,15,38.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,150.5,15.0,1.3,3.3,23.5,12.8,0.0
2018,11,25,7,30,283.0,27.0,1.3,3.5,45.0,22.99,6.13
2018,11,25,7,45,397.0,35.5,1.3,3.65,83.5,29.54,20.29
2018,11,25,8,0,511.0,44.0,1.3,3.8,122.0,36.17,27.3
2018,11,25,8,15,580.5,50.0,1.25,4.2,165.5,61.32,35.26
2018,11,25,8,30,650.0,56.0,1.2,4.6,209.0,112.84,65.61
2018,11,25,8,45,537.5,77.0,1.15,4.95,219.5,156.74,106.8
2018,11,25,9,0,425.0,98.0,1.1,5.3,230.0,183.5,136.84
2018,11,25,9,15,420.0,113.5,1.05,5.75,258.0,225.08,175.3
2018,11,25,9,30,415.0,129.0,1.0,6.2,286.0,265.99,212.56
2018,11,25,9,45,500.5,125.5,0.9,6.6,331.5,324.8,262.11
2018,11,25,10,0,586.0,122.0,0.8,7.0,377.0,396.79,321.42
2018,11,25,10,15,544.5,140.0,0.75,7.55,388.5,423.52,344.09
2018,11,25,10,30,503.0,158.0,0.7,8.1,400.0,450.05,365.5
2018,11,25,10,45,457.0,177.0,0.65,8.6,404.0,469.85,380.56
2018,11,25,11,0,411.0,196.0,0.6,9.1,408.0,484.42,390.8
2018,11,25,11,15,435.5,195.5,0.75,9.6,425.0,523.92,422.19
2018,11,25,11,30,460.0,195.0,0.9,10.1,442.0,563.98,453.37
2018,11,25,11,45,454.5,198.0,1.0,10.6,444.5,584.73,468.91
2018,11,25,12,0,449.0,201.0,1.1,11.1,447.0,603.51,483.03
2018,11,25,12,15,428.0,206.0,1.2,11.4,439.5,609.45,487.57
2018,11,25,12,30,407.0,211.0,1.3,11.7,432.0,612.57,490.09
2018,11,25,12,45,363.0,216.0,1.4,12.0,410.5,575.01,462.21
2018,11,25,13,0,319.0,221.0,1.5,12.3,389.0,552.24,445.0
2018,11,25,13,15,307.0,215.0,1.55,12.4,372.5,543.09,438.83
2018,11,25,13,30,295.0,209.0,1.6,12.5,356.0,532.33,431.3
2018,11,25,13,45,301.0,196.5,1.6,12.55,340.0,528.76,429.7
2018,11,25,14,0,307.0,184.0,1.6,12.6,324.0,523.73,426.98
2018,11,25,14,15,307.0,170.5,1.55,12.5,302.5,510.24,417.65
2018,11,25,14,30,307.0,157.0,1.5,12.4,281.0,495.25,407.15
2018,11,25,14,45,326.0,139.0,1.5,12.3,260.0,490.18,405.05
2018,11,25,15,0,345.0,121.0,1.5,12.2,239.0,503.87,416.8
2018,11,25,15,15,366.5,104.0,1.3,11.75,215.0,498.03,412.87
2018,11,25,15,30,388.0,87.0,1.1,11.3,191.0,489.31,405.96
2018,11,25,15,45,314.5,76.5,0.95,10.85,151.5,406.03,338.08
2018,11,25,16,0,241.0,66.0,0.8,10.4,112.0,325.79,270.89
2018,11,25,16,15,170.0,51.5,0.85,9.85,79.5,227.47,187.93
2018,11,25,16,30,99.0,37.0,0.9,9.3,47.0,152.43,119.38
2018,11,25,16,45,58.5,22.0,0.95,8.8,27.0,89.16,21.24
2018,11,25,17,0,18.0,7.0,1.0,8.3,7.0,18.24,0.0
2018,11,25,17,15,9.0,3.5,1.0,8.1,3.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,2.0,0.5,3.15,7.8,0.5,0.0,0.0
2018,11,26,7,0,4.0,1.0,3.2,7.9,1.0,0.0,0.0
2018,11,26,7,15,9.0,3.5,3.15,8.05,4.0,2.99,0.0
2018,11,26,7,30,14.0,6.0,3.1,8.2,7.0,4.97,0.0
2018,11,26,7,45,46.5,14.0,3.1,8.4,20.5,11.42,4.15
2018,11,26,8,0,79.0,22.0,3.1,8.6,34.0,17.75,10.23
2018,11,26,8,15,103.0,26.5,3.2,8.85,47.0,24.24,13.18
2018,11,26,8,30,127.0,31.0,3.3,9.1,60.0,38.68,22.73
2018,11,26,8,45,65.0,45.5,3.4,9.4,60.5,49.57,34.69
2018,11,26,9,0,3.0,60.0,3.5,9.7,61.0,50.36,38.19
2018,11,26,9,15,122.0,81.0,3.6,10.0,126.5,108.09,84.25
2018,11,26,9,30,241.0,102.0,3.7,10.3,192.0,176.57,140.85
2018,11,26,9,45,221.5,110.0,3.8,10.6,198.5,192.33,156.1
2018,11,26,10,0,202.0,118.0,3.9,10.9,205.0,205.71,168.78
2018,11,26,10,15,101.0,89.0,4.1,11.15,132.5,133.72,109.17
2018,11,26,10,30,0.0,60.0,4.3,11.4,60.0,49.72,37.06
2018,11,26,10,45,0.0,70.0,4.45,11.7,70.0,58.07,44.12
2018,11,26,11,0,0.0,80.0,4.6,12.0,80.0,66.43,51.11
2018,11,26,11,15,0.0,105.0,4.75,12.25,105.0,88.04,69.28
2018,11,26,11,30,0.0,130.0,4.9,12.5,130.0,110.56,88.08
2018,11,26,11,45,0.0,115.5,5.1,12.7,115.5,97.55,77.04
2018,11,26,12,0,0.0,101.0,5.3,12.9,101.0,84.61,66.1
2018,11,26,12,15,0.0,105.0,5.35,12.9,105.0,88.26,69.18
2018,11,26,12,30,0.0,109.0,5.4,12.9,109.0,92.0,72.35
2018,11,26,12,45,0.0,100.0,5.45,12.95,100.0,83.93,65.57
2018,11,26,13,0,0.0,91.0,5.5,13.0,91.0,75.86,58.81
2018,11,26,13,15,0.0,70.0,5.5,12.75,70.0,58.08,43.87
2018,11,26,13,30,0.0,49.0,5.5,12.5,49.0,40.57,29.07
2018,11,26,13,45,31.5,75.0,5.55,12.2,89.5,97.27,78.99
2018,11,26,14,0,63.0,101.0,5.6,11.9,130.0,169.6,141.78
2018,11,26,14,15,335.5,101.0,5.45,11.5,238.0,468.26,399.19
2018,11,26,14,30,608.0,101.0,5.3,11.1,346.0,735.91,615.36
2018,11,26,14,45,700.0,81.5,5.15,10.7,338.5,792.71,659.63
2018,11,26,15,0,792.0,62.0,5.0,10.3,331.0,837.2,694.74
2018,11,26,15,15,759.0,58.5,4.75,9.75,290.0,790.92,659.14
2018,11,26,15,30,726.0,55.0,4.5,9.2,249.0,742.69,621.34
2018,11,26,15,45,674.5,50.0,4.2,8.7,205.5,675.21,566.32
2018,11,26,16,0,623.0,45.0,3.9,8.2,162.0,607.42,508.87
2018,11,26,16,15,538.0,38.5,3.6,7.55,120.0,522.12,434.53
2018,11,26,16,30,453.0,32.0,3.3,6.9,78.0,431.89,345.12
2018,11,26,16,45,286.0,21.5,3.0,6.3,45.5,264.76,62.28
2018,11,26,17,0,119.0,11.0,2.7,5.7,13.0,90.46,0.0
2018,11,26,17,15,59.5,5.5,2.75,5.4,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,7,15,28.5,10.5,1.35,-2.0,12.0,8.96,0.0
2018,11,27,7,30,57.0,21.0,1.5,-1.3,24.0,16.54,0.0
2018,11,27,7,45,95.5,36.5,1.7,-0.6,48.0,28.24,19.19
2018,11,27,8,0,134.0,52.0,1.9,0.1,72.0,39.72,30.84
2018,11,27,8,15,273.5,63.0,2.1,0.65,120.5,57.74,39.93
2018,11,27,8,30,413.0,74.0,2.3,1.2,169.0,100.97,66.5
2018,11,27,8,45,595.0,68.0,2.55,1.75,234.0,156.26,105.23
2018,11,27,9,0,777.0,62.0,2.8,2.3,299.0,231.9,166.26
2018,11,27,9,15,806.0,65.0,2.8,2.7,338.5,292.07,222.89
2018,11,27,9,30,835.0,68.0,2.8,3.1,378.0,354.7,281.7
2018,11,27,9,45,854.0,70.0,2.85,3.45,412.5,414.54,337.48
2018,11,27,10,0,873.0,72.0,2.9,3.8,447.0,475.06,392.31
2018,11,27,10,15,883.0,74.0,2.9,4.15,474.0,531.41,442.04
2018,11,27,10,30,893.0,76.0,2.9,4.5,501.0,586.91,489.45
2018,11,27,10,45,901.5,77.5,2.9,4.8,522.0,636.05,530.58
2018,11,27,11,0,910.0,79.0,2.9,5.1,543.0,686.64,571.59
2018,11,27,11,15,915.5,79.5,2.9,5.3,556.5,732.27,607.9
2018,11,27,11,30,921.0,80.0,2.9,5.5,570.0,775.61,639.71
2018,11,27,11,45,923.0,80.5,2.95,5.75,576.0,813.78,667.55
2018,11,27,12,0,925.0,81.0,3.0,6.0,582.0,849.04,693.13
2018,11,27,12,15,753.5,121.5,3.05,6.1,528.5,795.5,652.8
2018,11,27,12,30,582.0,162.0,3.1,6.2,475.0,707.99,586.46
2018,11,27,12,45,409.5,188.5,3.15,6.3,407.0,602.67,502.32
2018,11,27,13,0,237.0,215.0,3.2,6.4,339.0,470.31,394.18
2018,11,27,13,15,280.5,200.0,3.25,6.4,342.0,499.79,420.67
2018,11,27,13,30,324.0,185.0,3.3,6.4,345.0,528.83,445.97
2018,11,27,13,45,409.5,164.5,3.35,6.4,356.5,611.29,514.2
2018,11,27,14,0,495.0,144.0,3.4,6.4,368.0,671.34,564.08
2018,11,27,14,15,648.0,110.0,3.35,6.2,382.5,784.89,653.03
2018,11,27,14,30,801.0,76.0,3.3,6.0,397.0,877.25,723.54
2018,11,27,14,45,615.5,93.5,3.3,5.85,326.5,729.23,611.14
2018,11,27,15,0,430.0,111.0,3.3,5.7,256.0,568.11,485.31
2018,11,27,15,15,521.5,88.0,3.1,5.25,242.0,621.5,529.82
2018,11,27,15,30,613.0,65.0,2.9,4.8,228.0,663.89,562.79
2018,11,27,15,45,594.5,58.0,2.7,4.4,193.0,625.24,529.85
2018,11,27,16,0,576.0,51.0,2.5,4.0,158.0,585.19,494.2
2018,11,27,16,15,425.5,41.0,2.35,3.25,108.5,435.96,368.26
2018,11,27,16,30,275.0,31.0,2.2,2.5,59.0,295.98,240.27
2018,11,27,16,45,195.5,20.5,2.05,1.75,35.5,198.34,37.38
2018,11,27,17,0,116.0,10.0,1.9,1.0,12.0,87.59,0.0
2018,11,27,17,15,58.0,5.0,2.0,0.8,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,156.5,12.0,1.9,-4.6,20.5,10.24,0.0
2018,11,28,7,30,313.0,24.0,2.2,-4.1,41.0,20.52,0.0
2018,11,28,7,45,446.0,31.5,2.5,-3.55,81.5,26.36,17.56
2018,11,28,8,0,579.0,39.0,2.8,-3.0,122.0,35.29,27.06
2018,11,28,8,15,648.0,44.5,3.0,-2.6,167.0,59.19,34.21
2018,11,28,8,30,717.0,50.0,3.2,-2.2,212.0,113.44,65.45
2018,11,28,8,45,760.5,53.5,3.4,-1.8,256.0,170.2,111.21
2018,11,28,9,0,804.0,57.0,3.6,-1.4,300.0,231.78,167.31
2018,11,28,9,15,833.5,60.0,3.6,-1.0,340.5,293.5,226.47
2018,11,28,9,30,863.0,63.0,3.6,-0.6,381.0,357.72,287.92
2018,11,28,9,45,883.5,64.5,3.6,-0.25,416.0,418.43,345.65
2018,11,28,10,0,904.0,66.0,3.6,0.1,451.0,479.83,402.42
2018,11,28,10,15,918.5,67.0,3.6,0.5,480.0,538.12,454.88
2018,11,28,10,30,933.0,68.0,3.6,0.9,509.0,595.88,505.23
2018,11,28,10,45,943.5,68.5,3.55,1.25,531.0,649.89,550.95
2018,11,28,11,0,954.0,69.0,3.5,1.6,553.0,702.41,594.11
2018,11,28,11,15,960.0,69.5,3.45,1.95,567.0,750.08,631.79
2018,11,28,11,30,966.0,70.0,3.4,2.3,581.0,795.4,665.03
2018,11,28,11,45,969.0,69.5,3.4,2.6,587.0,834.66,693.67
2018,11,28,12,0,972.0,69.0,3.4,2.9,593.0,870.89,719.87
2018,11,28,12,15,972.0,68.5,3.4,3.15,591.0,901.45,741.84
2018,11,28,12,30,972.0,68.0,3.4,3.4,589.0,928.51,761.24
2018,11,28,12,45,969.0,68.0,3.35,3.65,579.5,949.96,776.17
2018,11,28,13,0,966.0,68.0,3.3,3.9,570.0,967.63,788.44
2018,11,28,13,15,959.5,67.0,3.3,4.0,552.0,976.96,795.57
2018,11,28,13,30,953.0,66.0,3.3,4.1,534.0,982.34,800.06
2018,11,28,13,45,942.5,64.5,3.3,4.2,508.5,979.37,798.64
2018,11,28,14,0,932.0,63.0,3.3,4.3,483.0,972.51,794.59
2018,11,28,14,15,917.0,61.5,3.2,4.25,451.5,957.66,784.38
2018,11,28,14,30,902.0,60.0,3.1,4.2,420.0,939.26,771.59
2018,11,28,14,45,879.5,58.0,3.0,4.1,382.0,909.87,750.63
2018,11,28,15,0,857.0,56.0,2.9,4.0,344.0,877.61,727.17
2018,11,28,15,15,824.0,52.5,2.55,3.45,301.5,840.03,698.14
2018,11,28,15,30,791.0,49.0,2.2,2.9,259.0,790.94,659.1
2018,11,28,15,45,740.0,45.0,1.8,2.3,214.0,724.16,604.34
2018,11,28,16,0,689.0,41.0,1.4,1.7,169.0,656.98,546.63
2018,11,28,16,15,602.5,35.5,1.4,0.7,125.0,559.82,465.71
2018,11,28,16,30,516.0,30.0,1.4,-0.3,81.0,464.4,371.77
2018,11,28,16,45,329.5,20.5,1.35,-1.25,47.0,294.38,45.03
2018,11,28,17,0,143.0,11.0,1.3,-2.2,13.0,106.88,0.0
2018,11,28,17,15,71.5,5.5,1.3,-2.4,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,144.0,11.0,1.1,-2.4,18.5,9.39,0.0
2018,11,29,7,30,288.0,22.0,1.3,-1.7,37.0,18.68,0.0
2018,11,29,7,45,419.0,29.0,1.45,-1.0,75.0,24.13,15.25
2018,11,29,8,0,550.0,36.0,1.6,-0.3,113.0,32.41,24.11
2018,11,29,8,15,619.0,41.5,1.55,0.3,156.5,54.56,30.86
2018,11,29,8,30,688.0,47.0,1.5,0.9,200.0,106.87,60.26
2018,11,29,8,45,731.5,50.0,1.45,1.45,242.0,161.23,103.06
2018,11,29,9,0,775.0,53.0,1.4,2.0,284.0,220.39,155.63
2018,11,29,9,15,804.0,55.0,1.25,2.6,323.0,279.09,210.24
2018,11,29,9,30,833.0,57.0,1.1,3.2,362.0,340.3,266.59
2018,11,29,9,45,852.0,58.5,1.0,3.8,395.5,398.47,319.26
2018,11,29,10,0,871.0,60.0,0.9,4.4,429.0,457.26,370.37
2018,11,29,10,15,884.5,61.5,0.85,4.9,457.0,513.63,417.92
2018,11,29,10,30,898.0,63.0,0.8,5.4,485.0,569.49,463.1
2018,11,29,10,45,907.0,64.0,0.75,5.9,506.0,621.31,503.42
2018,11,29,11,0,916.0,65.0,0.7,6.4,527.0,671.64,541.08
2018,11,29,11,15,921.5,65.5,0.8,6.8,540.5,717.24,575.88
2018,11,29,11,30,927.0,66.0,0.9,7.2,554.0,760.56,606.78
2018,11,29,11,45,929.0,66.0,1.0,7.6,560.0,798.13,633.37
2018,11,29,12,0,931.0,66.0,1.1,8.0,566.0,832.77,657.85
2018,11,29,12,15,931.0,65.5,1.2,8.2,564.0,862.05,679.03
2018,11,29,12,30,931.0,65.0,1.3,8.4,562.0,888.0,697.99
2018,11,29,12,45,927.5,65.0,1.45,8.65,552.5,908.06,713.58
2018,11,29,13,0,924.0,65.0,1.6,8.9,543.0,924.49,726.78
2018,11,29,13,15,914.5,64.5,1.65,8.95,525.0,931.1,732.43
2018,11,29,13,30,905.0,64.0,1.7,9.0,507.0,933.87,735.69
2018,11,29,13,45,892.5,63.5,1.75,9.1,482.5,930.09,734.41
2018,11,29,14,0,880.0,63.0,1.8,9.2,458.0,922.65,730.73
2018,11,29,14,15,862.0,62.0,1.75,9.1,427.0,905.83,719.76
2018,11,29,14,30,844.0,61.0,1.7,9.0,396.0,885.73,706.51
2018,11,29,14,45,818.0,59.5,1.65,8.95,359.5,864.29,692.03
2018,11,29,15,0,792.0,58.0,1.6,8.9,323.0,829.95,667.88
2018,11,29,15,15,753.0,55.0,1.45,8.2,281.5,779.38,631.59
2018,11,29,15,30,714.0,52.0,1.3,7.5,240.0,727.15,592.84
2018,11,29,15,45,404.5,44.5,1.1,6.85,147.0,443.41,372.25
2018,11,29,16,0,95.0,37.0,0.9,6.2,54.0,137.35,115.57
2018,11,29,16,15,65.5,26.5,1.0,5.4,37.0,97.86,80.61
2018,11,29,16,30,36.0,16.0,1.1,4.6,20.0,58.98,43.77
2018,11,29,16,45,18.0,9.0,1.15,3.8,11.0,23.76,0.0
2018,11,29,17,0,0.0,2.0,1.2,3.0,2.0,1.71,0.0
2018,11,29,17,15,0.0,1.0,1.25,2.85,1.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
