Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,15,45,167.5,80.5,1.55,1.65,117.5,269.05,234.35
2018,12,10,16,0,160.0,66.0,1.2,1.4,95.0,242.84,209.85
2018,12,10,16,15,113.5,50.5,1.1,0.9,68.0,183.79,155.75
2018,12,10,16,30,67.0,35.0,1.0,0.4,41.0,112.07,87.73
2018,12,10,16,45,49.5,21.0,0.95,-0.1,24.0,80.79,0.0
2018,12,10,17,0,32.0,7.0,0.9,-0.6,7.0,27.97,0.0
2018,12,10,17,15,16.0,3.5,0.9,-0.65,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,15,102.5,7.5,1.1,-4.65,10.0,0.0,0.0
2018,12,11,7,30,205.0,15.0,1.2,-4.0,20.0,12.8,0.0
2018,12,11,7,45,381.5,24.0,1.3,-3.35,56.5,20.32,5.57
2018,12,11,8,0,558.0,33.0,1.4,-2.7,93.0,30.35,21.57
2018,12,11,8,15,639.0,39.0,1.4,-2.05,138.0,39.17,30.7
2018,12,11,8,30,720.0,45.0,1.4,-1.4,183.0,92.02,49.65
2018,12,11,8,45,769.0,49.5,1.45,-0.8,228.0,149.11,91.34
2018,12,11,9,0,818.0,54.0,1.5,-0.2,273.0,211.76,145.6
2018,12,11,9,15,853.5,58.5,1.55,0.3,317.0,276.25,205.45
2018,12,11,9,30,889.0,63.0,1.6,0.8,361.0,344.04,268.74
2018,12,11,9,45,910.5,66.5,1.65,1.35,399.0,408.66,328.77
2018,12,11,10,0,932.0,70.0,1.7,1.9,437.0,474.29,387.94
2018,12,11,10,15,946.0,72.5,1.75,2.3,468.0,536.01,442.33
2018,12,11,10,30,960.0,75.0,1.8,2.7,499.0,594.53,492.42
2018,12,11,10,45,969.0,77.0,1.85,3.15,522.5,650.84,539.04
2018,12,11,11,0,978.0,79.0,1.9,3.6,546.0,705.6,583.0
2018,12,11,11,15,983.5,80.5,1.95,3.95,562.0,755.69,622.4
2018,12,11,11,30,989.0,82.0,2.0,4.3,578.0,803.43,657.98
2018,12,11,11,45,988.0,82.5,2.05,4.7,584.0,842.62,685.61
2018,12,11,12,0,987.0,83.0,2.1,5.1,590.0,878.57,710.78
2018,12,11,12,15,981.0,84.0,2.2,5.35,587.5,907.68,731.84
2018,12,11,12,30,975.0,85.0,2.3,5.6,585.0,933.04,750.32
2018,12,11,12,45,969.5,85.5,2.35,5.9,576.0,954.43,765.41
2018,12,11,13,0,964.0,86.0,2.4,6.2,567.0,981.18,784.47
2018,12,11,13,15,956.5,85.0,2.4,6.35,550.0,991.51,791.74
2018,12,11,13,30,949.0,84.0,2.4,6.5,533.0,997.78,796.49
2018,12,11,13,45,932.5,82.0,2.4,6.6,506.0,990.48,791.94
2018,12,11,14,0,916.0,80.0,2.4,6.7,479.0,979.09,784.75
2018,12,11,14,15,898.5,77.5,2.25,6.65,447.0,962.23,772.46
2018,12,11,14,30,881.0,75.0,2.1,6.6,415.0,941.62,757.47
2018,12,11,14,45,857.0,71.5,1.95,6.55,377.5,910.25,734.55
2018,12,11,15,0,833.0,68.0,1.8,6.5,340.0,875.68,708.97
2018,12,11,15,15,798.5,63.5,1.65,5.8,297.5,827.62,674.36
2018,12,11,15,30,764.0,59.0,1.5,5.1,255.0,777.26,636.75
2018,12,11,15,45,703.5,53.5,1.3,4.4,209.5,701.72,577.69
2018,12,11,16,0,643.0,48.0,1.1,3.7,164.0,625.62,515.55
2018,12,11,16,15,553.5,39.5,1.2,2.85,120.0,536.84,442.23
2018,12,11,16,30,464.0,31.0,1.3,2.0,76.0,441.07,347.01
2018,12,11,16,45,294.5,21.0,1.35,1.15,44.0,269.56,4.04
2018,12,11,17,0,125.0,11.0,1.4,0.3,12.0,95.41,0.0
2018,12,11,17,15,62.5,5.5,1.45,0.2,6.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,7,15,31.5,5.5,0.85,-0.8,6.0,0.0,0.0
2018,12,12,7,30,63.0,11.0,0.8,-0.4,12.0,9.39,0.0
2018,12,12,7,45,114.5,24.0,0.75,0.05,33.5,18.59,3.35
2018,12,12,8,0,166.0,37.0,0.7,0.5,55.0,28.35,19.44
2018,12,12,8,15,210.5,51.5,0.65,0.9,84.5,40.04,31.14
2018,12,12,8,30,255.0,66.0,0.6,1.3,114.0,71.62,48.59
2018,12,12,8,45,235.5,81.5,0.6,1.75,134.0,99.78,72.0
2018,12,12,9,0,216.0,97.0,0.6,2.2,154.0,126.35,96.59
2018,12,12,9,15,301.0,104.5,0.6,2.5,197.5,169.88,132.57
2018,12,12,9,30,386.0,112.0,0.6,2.8,241.0,228.2,182.16
2018,12,12,9,45,495.5,105.5,0.55,3.05,288.5,288.0,232.77
2018,12,12,10,0,605.0,99.0,0.5,3.3,336.0,363.6,296.18
2018,12,12,10,15,591.5,110.0,0.5,3.45,355.5,404.12,331.55
2018,12,12,10,30,578.0,121.0,0.5,3.6,375.0,442.2,363.96
2018,12,12,10,45,527.0,141.5,0.55,3.8,382.0,460.16,379.64
2018,12,12,11,0,476.0,162.0,0.6,4.0,389.0,477.92,394.35
2018,12,12,11,15,475.5,167.0,0.7,4.1,399.5,508.01,419.26
2018,12,12,11,30,475.0,172.0,0.8,4.2,410.0,536.75,442.64
2018,12,12,11,45,552.5,153.5,0.85,4.3,434.0,596.98,490.88
2018,12,12,12,0,630.0,135.0,0.9,4.4,458.0,668.25,546.15
2018,12,12,12,15,732.0,107.5,1.0,4.55,482.5,743.63,602.77
2018,12,12,12,30,834.0,80.0,1.1,4.7,507.0,815.8,655.4
2018,12,12,12,45,752.0,99.0,1.15,4.85,479.5,790.2,636.48
2018,12,12,13,0,670.0,118.0,1.2,5.0,452.0,764.12,618.5
2018,12,12,13,15,501.5,152.0,1.15,4.95,397.5,657.26,538.86
2018,12,12,13,30,333.0,186.0,1.1,4.9,343.0,533.99,442.46
2018,12,12,13,45,379.5,167.5,1.05,4.85,338.5,580.83,481.32
2018,12,12,14,0,426.0,149.0,1.0,4.8,334.0,606.86,502.6
2018,12,12,14,15,362.0,148.0,0.95,4.65,298.0,549.73,457.65
2018,12,12,14,30,298.0,147.0,0.9,4.5,262.0,471.34,396.41
2018,12,12,14,45,259.0,136.5,0.85,4.35,230.0,423.75,358.93
2018,12,12,15,0,220.0,126.0,0.8,4.2,198.0,375.94,320.15
2018,12,12,15,15,255.0,108.0,0.8,3.85,181.5,383.08,328.11
2018,12,12,15,30,290.0,90.0,0.8,3.5,165.0,407.37,348.48
2018,12,12,15,45,266.0,76.5,0.8,3.15,136.0,365.36,312.74
2018,12,12,16,0,242.0,63.0,0.8,2.8,107.0,323.54,276.21
2018,12,12,16,15,175.0,49.5,0.85,2.6,76.5,230.49,194.75
2018,12,12,16,30,108.0,36.0,0.9,2.4,46.0,160.59,126.89
2018,12,12,16,45,71.0,22.0,0.95,2.15,27.0,98.94,1.1
2018,12,12,17,0,34.0,8.0,1.0,1.9,8.0,30.25,0.0
2018,12,12,17,15,17.0,4.0,1.0,1.8,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,11.0,4.5,0.55,0.1,4.5,0.0,0.0
2018,12,13,7,30,22.0,9.0,0.5,0.4,9.0,7.68,0.0
2018,12,13,7,45,53.0,23.5,0.45,0.7,28.0,18.64,2.05
2018,12,13,8,0,84.0,38.0,0.4,1.0,47.0,29.27,20.11
2018,12,13,8,15,137.0,53.5,0.4,1.4,75.5,41.09,32.03
2018,12,13,8,30,190.0,69.0,0.4,1.8,104.0,68.46,48.19
2018,12,13,8,45,239.5,81.5,0.4,2.15,137.0,99.74,71.65
2018,12,13,9,0,289.0,94.0,0.4,2.5,170.0,137.04,102.36
2018,12,13,9,15,312.0,107.0,0.55,2.9,200.5,174.14,135.42
2018,12,13,9,30,335.0,120.0,0.7,3.3,231.0,213.93,171.21
2018,12,13,9,45,331.0,134.0,0.8,3.75,253.5,247.42,201.97
2018,12,13,10,0,327.0,148.0,0.9,4.2,276.0,280.36,231.56
2018,12,13,10,15,389.5,148.5,1.0,4.7,311.5,339.46,281.52
2018,12,13,10,30,452.0,149.0,1.1,5.2,347.0,397.15,329.66
2018,12,13,10,45,437.0,159.5,1.2,5.7,358.5,425.48,353.29
2018,12,13,11,0,422.0,170.0,1.3,6.2,370.0,451.53,374.64
2018,12,13,11,15,439.5,172.5,1.35,6.45,386.5,488.82,404.9
2018,12,13,11,30,457.0,175.0,1.4,6.7,403.0,526.31,434.78
2018,12,13,11,45,467.5,176.5,1.4,6.95,412.5,557.53,459.03
2018,12,13,12,0,478.0,178.0,1.4,7.2,422.0,587.94,482.4
2018,12,13,12,15,507.5,169.0,1.45,7.4,428.0,621.26,508.74
2018,12,13,12,30,537.0,160.0,1.5,7.6,434.0,653.99,534.46
2018,12,13,12,45,432.0,176.0,1.55,7.8,394.5,598.55,490.58
2018,12,13,13,0,327.0,192.0,1.6,8.0,355.0,518.08,427.6
2018,12,13,13,15,505.0,151.0,1.55,8.15,394.0,658.69,540.16
2018,12,13,13,30,683.0,110.0,1.5,8.3,433.0,791.4,637.44
2018,12,13,13,45,738.5,95.0,1.45,8.4,429.0,832.49,665.54
2018,12,13,14,0,794.0,80.0,1.4,8.5,425.0,864.92,688.26
2018,12,13,14,15,665.5,96.5,1.3,8.4,372.5,776.04,623.81
2018,12,13,14,30,537.0,113.0,1.2,8.3,320.0,668.67,545.52
2018,12,13,14,45,386.0,117.5,1.1,8.2,259.5,535.46,444.17
2018,12,13,15,0,235.0,122.0,1.0,8.1,199.0,383.62,322.44
2018,12,13,15,15,192.5,111.0,0.95,7.65,169.0,331.9,281.09
2018,12,13,15,30,150.0,100.0,0.9,7.2,139.0,263.63,224.33
2018,12,13,15,45,134.5,84.0,0.85,6.75,114.0,229.99,195.79
2018,12,13,16,0,119.0,68.0,0.8,6.3,89.0,196.5,166.24
2018,12,13,16,15,74.0,51.0,0.85,5.9,63.0,137.67,113.63
2018,12,13,16,30,29.0,34.0,0.9,5.5,37.0,66.79,49.33
2018,12,13,16,45,26.5,20.5,1.0,5.1,22.0,53.11,0.0
2018,12,13,17,0,24.0,7.0,1.1,4.7,7.0,22.53,0.0
2018,12,13,17,15,12.0,3.5,1.1,4.4,3.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,15,2.0,3.0,3.05,3.15,3.0,0.0,0.0
2018,12,14,7,30,4.0,6.0,3.1,3.2,6.0,5.12,0.0
2018,12,14,7,45,2.0,19.0,3.1,3.25,19.0,15.52,0.0
2018,12,14,8,0,0.0,32.0,3.1,3.3,32.0,25.83,16.7
2018,12,14,8,15,1.0,48.0,3.15,3.45,48.0,38.21,28.99
2018,12,14,8,30,2.0,64.0,3.2,3.6,64.0,51.64,39.75
2018,12,14,8,45,6.0,78.0,3.2,3.75,79.5,64.31,51.03
2018,12,14,9,0,10.0,92.0,3.2,3.9,95.0,77.58,62.73
2018,12,14,9,15,8.5,104.0,3.25,4.0,106.5,88.45,72.46
2018,12,14,9,30,7.0,116.0,3.3,4.1,118.0,99.22,81.96
2018,12,14,9,45,7.5,126.0,3.3,4.2,128.5,108.9,90.34
2018,12,14,10,0,8.0,136.0,3.3,4.3,139.0,118.71,98.76
2018,12,14,10,15,9.5,146.0,3.25,4.45,150.0,129.16,107.64
2018,12,14,10,30,11.0,156.0,3.2,4.6,161.0,139.89,116.73
2018,12,14,10,45,14.0,165.0,3.2,4.75,171.5,150.86,126.0
2018,12,14,11,0,17.0,174.0,3.2,4.9,182.0,162.27,135.65
2018,12,14,11,15,14.0,175.5,3.25,5.15,182.0,162.93,135.93
2018,12,14,11,30,11.0,177.0,3.3,5.4,182.0,163.34,136.03
2018,12,14,11,45,16.5,185.0,3.4,5.65,193.0,176.3,147.05
2018,12,14,12,0,22.0,193.0,3.5,5.9,204.0,189.93,158.62
2018,12,14,12,15,41.0,204.0,3.5,6.15,225.0,233.3,195.63
2018,12,14,12,30,60.0,215.0,3.5,6.4,246.0,265.32,222.84
2018,12,14,12,45,57.5,210.0,3.55,6.65,239.0,261.39,219.42
2018,12,14,13,0,55.0,205.0,3.6,6.9,232.0,257.26,215.95
2018,12,14,13,15,34.5,187.5,3.6,6.95,204.5,221.49,185.47
2018,12,14,13,30,14.0,170.0,3.6,7.0,177.0,169.16,140.73
2018,12,14,13,45,10.0,160.0,3.55,7.1,165.0,156.6,130.11
2018,12,14,14,0,6.0,150.0,3.5,7.2,153.0,144.01,119.36
2018,12,14,14,15,6.0,142.0,3.45,7.1,144.5,137.45,114.0
2018,12,14,14,30,6.0,134.0,3.4,7.0,136.0,131.07,108.77
2018,12,14,14,45,3.0,117.0,3.35,6.9,118.0,111.47,91.93
2018,12,14,15,0,0.0,100.0,3.3,6.8,100.0,91.85,74.93
2018,12,14,15,15,9.0,96.5,3.25,6.7,99.0,99.34,81.95
2018,12,14,15,30,18.0,93.0,3.2,6.6,98.0,107.93,89.72
2018,12,14,15,45,13.0,78.5,3.1,6.5,81.5,90.0,73.63
2018,12,14,16,0,8.0,64.0,3.0,6.4,65.0,72.31,57.56
2018,12,14,16,15,4.0,48.0,2.9,6.3,48.5,53.04,39.99
2018,12,14,16,30,0.0,32.0,2.8,6.2,32.0,32.94,21.09
2018,12,14,16,45,7.5,18.5,2.75,6.1,18.5,26.16,0.0
2018,12,14,17,0,15.0,5.0,2.7,6.0,5.0,14.63,0.0
2018,12,14,17,15,7.5,2.5,2.65,5.95,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,7.5,3.0,1.4,5.6,3.0,0.0,0.0
2018,12,15,7,30,15.0,6.0,1.6,5.7,6.0,5.12,0.0
2018,12,15,7,45,59.0,21.0,1.8,5.8,26.0,16.52,0.0
2018,12,15,8,0,103.0,36.0,2.0,5.9,46.0,27.87,18.13
2018,12,15,8,15,147.5,51.0,2.1,6.15,73.5,39.03,29.39
2018,12,15,8,30,192.0,66.0,2.2,6.4,101.0,65.33,44.71
2018,12,15,8,45,198.5,77.5,2.25,6.6,121.5,90.31,64.3
2018,12,15,9,0,205.0,89.0,2.3,6.8,142.0,116.06,86.76
2018,12,15,9,15,134.0,93.0,2.35,7.15,130.0,114.36,89.35
2018,12,15,9,30,63.0,97.0,2.4,7.5,118.0,102.19,81.92
2018,12,15,9,45,93.0,113.5,2.45,7.8,148.0,136.66,111.48
2018,12,15,10,0,123.0,130.0,2.5,8.1,178.0,171.2,141.1
2018,12,15,10,15,158.0,138.0,2.4,8.35,204.0,203.51,168.85
2018,12,15,10,30,193.0,146.0,2.3,8.6,230.0,247.82,206.5
2018,12,15,10,45,201.0,166.0,2.2,8.8,257.5,285.05,237.6
2018,12,15,11,0,209.0,186.0,2.1,9.0,285.0,312.18,260.04
2018,12,15,11,15,245.0,180.5,1.95,9.05,300.0,353.95,294.63
2018,12,15,11,30,281.0,175.0,1.8,9.1,315.0,386.69,321.62
2018,12,15,11,45,359.0,180.5,1.65,9.1,362.0,464.38,384.34
2018,12,15,12,0,437.0,186.0,1.5,9.1,409.0,563.12,460.92
2018,12,15,12,15,398.0,187.5,1.35,9.2,390.5,551.53,449.96
2018,12,15,12,30,359.0,189.0,1.2,9.3,372.0,518.31,423.7
2018,12,15,12,45,410.5,180.0,1.05,9.35,386.5,583.42,473.6
2018,12,15,13,0,462.0,171.0,0.9,9.4,401.0,631.01,508.63
2018,12,15,13,15,322.5,176.0,0.8,9.5,334.0,503.02,409.16
2018,12,15,13,30,183.0,181.0,0.7,9.6,267.0,370.68,304.42
2018,12,15,13,45,150.5,171.0,0.6,9.65,239.5,333.44,275.22
2018,12,15,14,0,118.0,161.0,0.5,9.7,212.0,295.07,243.93
2018,12,15,14,15,215.0,151.0,0.4,9.7,236.5,395.86,326.94
2018,12,15,14,30,312.0,141.0,0.3,9.7,261.0,475.64,389.93
2018,12,15,14,45,224.0,137.5,0.25,9.7,219.5,392.83,322.93
2018,12,15,15,0,136.0,134.0,0.2,9.7,178.0,292.77,242.36
2018,12,15,15,15,194.5,111.0,0.2,9.55,165.5,333.59,278.03
2018,12,15,15,30,253.0,88.0,0.2,9.4,153.0,352.01,294.0
2018,12,15,15,45,353.5,75.5,0.25,9.3,149.5,438.54,362.6
2018,12,15,16,0,454.0,63.0,0.3,9.2,146.0,496.68,403.93
2018,12,15,16,15,357.0,51.5,0.3,8.95,106.0,396.57,320.78
2018,12,15,16,30,260.0,40.0,0.3,8.7,66.0,300.95,232.5
2018,12,15,16,45,144.0,23.5,0.3,8.5,36.5,167.46,24.2
2018,12,15,17,0,28.0,7.0,0.3,8.3,7.0,25.33,0.0
2018,12,15,17,15,14.0,3.5,0.35,8.25,3.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,20.0,3.5,2.45,5.4,4.0,0.0,0.0
2018,12,16,7,30,40.0,7.0,2.6,5.6,8.0,5.97,0.0
2018,12,16,7,45,76.0,21.5,2.8,5.85,27.5,16.89,0.0
2018,12,16,8,0,112.0,36.0,3.0,6.1,47.0,27.87,17.96
2018,12,16,8,15,177.0,49.5,3.1,6.45,77.0,38.1,28.46
2018,12,16,8,30,242.0,63.0,3.2,6.8,107.0,65.96,43.62
2018,12,16,8,45,375.0,68.0,3.35,7.1,155.5,104.93,68.89
2018,12,16,9,0,508.0,73.0,3.5,7.4,204.0,162.37,113.08
2018,12,16,9,15,616.5,69.5,3.6,7.95,253.0,219.16,160.83
2018,12,16,9,30,725.0,66.0,3.7,8.5,302.0,288.61,221.3
2018,12,16,9,45,748.5,68.5,3.8,9.05,335.0,343.56,272.29
2018,12,16,10,0,772.0,71.0,3.9,9.6,368.0,399.99,323.54
2018,12,16,10,15,794.0,72.0,3.95,10.15,397.5,455.37,372.61
2018,12,16,10,30,816.0,73.0,4.0,10.7,427.0,511.4,420.82
2018,12,16,10,45,825.5,75.0,4.1,11.25,448.5,561.79,463.32
2018,12,16,11,0,835.0,77.0,4.2,11.8,470.0,611.09,503.86
2018,12,16,11,15,840.5,78.0,4.2,12.05,484.5,655.31,539.64
2018,12,16,11,30,846.0,79.0,4.2,12.3,499.0,697.59,573.1
2018,12,16,11,45,848.0,80.0,4.2,12.6,506.5,735.16,600.56
2018,12,16,12,0,850.0,81.0,4.2,12.9,514.0,770.17,625.9
2018,12,16,12,15,844.0,83.0,4.2,13.05,512.5,797.21,645.52
2018,12,16,12,30,838.0,85.0,4.2,13.2,511.0,820.96,662.74
2018,12,16,12,45,701.5,116.0,4.2,13.3,469.0,768.64,623.45
2018,12,16,13,0,565.0,147.0,4.2,13.4,427.0,693.08,566.58
2018,12,16,13,15,424.0,165.0,4.15,13.4,371.5,601.09,494.09
2018,12,16,13,30,283.0,183.0,4.1,13.4,316.0,483.56,399.78
2018,12,16,13,45,237.0,177.5,4.05,13.4,285.5,440.98,365.82
2018,12,16,14,0,191.0,172.0,4.0,13.4,255.0,376.95,314.11
2018,12,16,14,15,249.0,152.0,3.95,13.2,253.0,428.56,358.46
2018,12,16,14,30,307.0,132.0,3.9,13.0,251.0,458.55,385.14
2018,12,16,14,45,468.0,105.0,3.8,12.85,267.5,593.73,495.7
2018,12,16,15,0,629.0,78.0,3.7,12.7,284.0,711.05,586.9
2018,12,16,15,15,523.5,72.5,3.55,12.35,229.5,602.29,501.87
2018,12,16,15,30,418.0,67.0,3.4,12.0,175.0,494.73,416.43
2018,12,16,15,45,428.0,58.5,3.25,11.6,152.5,484.22,407.24
2018,12,16,16,0,438.0,50.0,3.1,11.2,130.0,471.56,394.12
2018,12,16,16,15,390.0,42.5,2.9,10.7,99.5,411.61,340.44
2018,12,16,16,30,342.0,35.0,2.7,10.2,69.0,352.52,277.87
2018,12,16,16,45,209.5,22.5,2.55,9.65,40.0,211.94,41.67
2018,12,16,17,0,77.0,10.0,2.4,9.1,11.0,61.85,0.0
2018,12,16,17,15,38.5,5.0,2.3,8.8,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,25.0,4.0,1.35,2.35,4.5,0.0,0.0
2018,12,17,7,30,50.0,8.0,1.4,3.1,9.0,6.83,0.0
2018,12,17,7,45,113.5,21.0,1.45,3.85,30.0,16.32,0.0
2018,12,17,8,0,177.0,34.0,1.5,4.6,51.0,26.19,16.54
2018,12,17,8,15,210.5,44.5,1.75,5.35,75.0,33.88,24.81
2018,12,17,8,30,244.0,55.0,2.0,6.1,99.0,59.16,37.96
2018,12,17,8,45,308.0,68.0,2.25,6.85,137.5,96.06,64.31
2018,12,17,9,0,372.0,81.0,2.5,7.6,176.0,140.86,100.37
2018,12,17,9,15,566.5,73.5,2.65,8.15,244.5,209.56,154.04
2018,12,17,9,30,761.0,66.0,2.8,8.7,313.0,297.81,227.04
2018,12,17,9,45,819.0,63.5,2.95,9.3,355.0,362.09,284.85
2018,12,17,10,0,877.0,61.0,3.1,9.9,397.0,430.23,345.17
2018,12,17,10,15,894.0,62.0,3.15,10.3,427.0,487.95,396.32
2018,12,17,10,30,911.0,63.0,3.2,10.7,457.0,545.59,445.88
2018,12,17,10,45,923.0,64.0,3.25,11.15,480.5,600.06,491.35
2018,12,17,11,0,935.0,65.0,3.3,11.6,504.0,653.4,534.61
2018,12,17,11,15,942.0,65.0,3.3,11.9,519.5,700.93,572.38
2018,12,17,11,30,949.0,65.0,3.3,12.2,535.0,746.36,606.57
2018,12,17,11,45,952.5,65.5,3.3,12.55,543.5,787.5,635.81
2018,12,17,12,0,956.0,66.0,3.3,12.9,552.0,825.88,662.77
2018,12,17,12,15,956.5,65.5,3.25,13.1,552.0,857.68,684.85
2018,12,17,12,30,957.0,65.0,3.2,13.3,552.0,886.19,704.48
2018,12,17,12,45,952.0,64.5,3.15,13.5,543.0,906.58,718.27
2018,12,17,13,0,947.0,64.0,3.1,13.7,534.0,923.24,729.51
2018,12,17,13,15,939.5,63.5,3.05,13.75,518.0,933.89,737.02
2018,12,17,13,30,932.0,63.0,3.0,13.8,502.0,940.73,741.99
2018,12,17,13,45,922.0,62.0,2.9,13.9,479.5,940.8,741.79
2018,12,17,14,0,912.0,61.0,2.8,14.0,457.0,937.12,739.08
2018,12,17,14,15,897.5,59.0,2.6,13.8,427.5,924.2,729.83
2018,12,17,14,30,883.0,57.0,2.4,13.6,398.0,907.77,718.08
2018,12,17,14,45,861.0,55.0,2.2,13.45,363.0,881.16,698.76
2018,12,17,15,0,839.0,53.0,2.0,13.3,328.0,851.67,677.05
2018,12,17,15,15,804.0,49.5,1.85,12.55,287.0,814.78,651.3
2018,12,17,15,30,769.0,46.0,1.7,11.8,246.0,766.39,616.02
2018,12,17,15,45,694.5,44.5,1.55,11.05,201.5,685.48,554.85
2018,12,17,16,0,620.0,43.0,1.4,10.3,157.0,604.46,490.93
2018,12,17,16,15,486.5,37.0,1.4,9.55,111.5,482.27,392.48
2018,12,17,16,30,353.0,31.0,1.4,8.8,66.0,358.38,281.77
2018,12,17,16,45,246.5,21.0,1.45,8.05,39.5,239.21,58.75
2018,12,17,17,0,140.0,11.0,1.5,7.3,13.0,106.46,0.0
2018,12,17,17,15,70.0,5.5,1.5,7.1,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,63.5,5.0,1.2,0.25,5.5,0.0,0.0
2018,12,18,7,30,127.0,10.0,1.3,1.0,11.0,8.54,0.0
2018,12,18,7,45,301.5,19.0,1.35,1.7,42.0,15.94,0.0
2018,12,18,8,0,476.0,28.0,1.4,2.4,73.0,25.58,16.05
2018,12,18,8,15,563.5,33.5,1.7,3.1,113.5,30.2,21.7
2018,12,18,8,30,651.0,39.0,2.0,3.8,154.0,72.09,36.72
2018,12,18,8,45,703.0,43.0,2.3,4.45,196.5,124.07,71.47
2018,12,18,9,0,755.0,47.0,2.6,5.1,239.0,182.0,119.62
2018,12,18,9,15,789.0,49.5,2.7,5.5,278.5,239.85,172.7
2018,12,18,9,30,823.0,52.0,2.8,5.9,318.0,301.1,230.03
2018,12,18,9,45,846.0,54.0,2.9,6.35,353.0,359.97,285.37
2018,12,18,10,0,869.0,56.0,3.0,6.8,388.0,420.05,340.58
2018,12,18,10,15,885.0,57.0,2.9,7.1,417.5,476.75,391.44
2018,12,18,10,30,901.0,58.0,2.8,7.4,447.0,533.32,440.48
2018,12,18,10,45,912.0,59.0,2.75,7.75,470.0,586.65,485.38
2018,12,18,11,0,923.0,60.0,2.7,8.1,493.0,638.81,527.91
2018,12,18,11,15,898.0,68.0,2.55,8.35,500.5,674.06,555.52
2018,12,18,11,30,873.0,76.0,2.4,8.6,508.0,710.3,582.62
2018,12,18,11,45,762.0,105.0,2.3,8.8,486.5,700.73,573.65
2018,12,18,12,0,651.0,134.0,2.2,9.0,465.0,677.55,554.19
2018,12,18,12,15,670.0,129.0,2.1,9.2,469.5,712.08,580.09
2018,12,18,12,30,689.0,124.0,2.0,9.4,474.0,745.03,603.25
2018,12,18,12,45,793.5,97.5,1.9,9.55,495.0,818.86,656.07
2018,12,18,13,0,898.0,71.0,1.8,9.7,516.0,888.49,704.15
2018,12,18,13,15,900.5,68.0,1.75,9.8,503.5,904.24,714.15
2018,12,18,13,30,903.0,65.0,1.7,9.9,491.0,916.5,722.41
2018,12,18,13,45,887.0,64.5,1.6,9.95,467.0,911.63,718.25
2018,12,18,14,0,871.0,64.0,1.5,10.0,443.0,903.09,711.78
2018,12,18,14,15,866.5,60.0,1.45,9.9,416.5,896.72,708.03
2018,12,18,14,30,862.0,56.0,1.4,9.8,390.0,886.81,701.74
2018,12,18,14,45,839.5,54.5,1.35,9.75,355.5,860.71,683.78
2018,12,18,15,0,817.0,53.0,1.3,9.7,321.0,841.33,670.45
2018,12,18,15,15,784.0,50.0,1.15,9.15,282.0,797.87,638.92
2018,12,18,15,30,751.0,47.0,1.0,8.6,243.0,752.39,605.0
2018,12,18,15,45,699.5,43.5,0.9,8.05,201.0,688.79,556.7
2018,12,18,16,0,648.0,40.0,0.8,7.5,159.0,624.73,505.64
2018,12,18,16,15,547.0,35.5,0.9,6.85,117.5,519.64,421.92
2018,12,18,16,30,446.0,31.0,1.0,6.2,76.0,430.0,338.0
2018,12,18,16,45,279.5,20.5,1.05,5.6,44.0,263.97,77.77
2018,12,18,17,0,113.0,10.0,1.1,5.0,12.0,87.01,0.0
2018,12,18,17,15,56.5,5.0,1.1,4.75,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,15,16.0,3.5,0.75,-0.3,3.5,0.0,0.0
2018,12,19,7,30,32.0,7.0,0.7,0.1,7.0,5.97,0.0
2018,12,19,7,45,75.0,20.5,0.65,0.5,26.0,16.09,0.0
2018,12,19,8,0,118.0,34.0,0.6,0.9,45.0,26.41,16.76
2018,12,19,8,15,169.5,48.0,0.65,1.35,73.0,36.96,28.02
2018,12,19,8,30,221.0,62.0,0.7,1.8,101.0,61.9,42.11
2018,12,19,8,45,269.0,75.0,0.75,2.2,134.5,95.82,67.01
2018,12,19,9,0,317.0,88.0,0.8,2.6,168.0,135.41,99.51
2018,12,19,9,15,353.0,98.5,0.75,3.1,201.0,175.82,134.84
2018,12,19,9,30,389.0,109.0,0.7,3.6,234.0,220.34,174.25
2018,12,19,9,45,404.5,119.5,0.7,4.05,262.0,261.58,211.32
2018,12,19,10,0,420.0,130.0,0.7,4.5,290.0,304.21,248.84
2018,12,19,10,15,411.0,143.0,0.9,5.25,309.5,339.15,279.73
2018,12,19,10,30,402.0,156.0,1.1,6.0,329.0,372.65,308.55
2018,12,19,10,45,384.5,168.5,1.3,6.7,341.0,399.4,331.16
2018,12,19,11,0,367.0,181.0,1.5,7.4,353.0,412.66,342.53
2018,12,19,11,15,344.5,192.5,1.6,7.7,358.0,429.85,356.61
2018,12,19,11,30,322.0,204.0,1.7,8.0,363.0,444.55,368.3
2018,12,19,11,45,292.5,212.5,1.8,8.3,358.5,448.5,371.16
2018,12,19,12,0,263.0,221.0,1.9,8.6,354.0,449.69,371.69
2018,12,19,12,15,284.0,217.5,1.85,8.75,361.5,475.14,392.25
2018,12,19,12,30,305.0,214.0,1.8,8.9,369.0,500.77,412.65
2018,12,19,12,45,316.0,209.0,1.8,9.0,367.5,516.0,424.98
2018,12,19,13,0,327.0,204.0,1.8,9.1,366.0,530.46,436.78
2018,12,19,13,15,336.0,196.0,1.75,9.1,358.5,538.53,443.63
2018,12,19,13,30,345.0,188.0,1.7,9.1,351.0,545.4,449.63
2018,12,19,13,45,337.5,179.5,1.65,9.1,333.0,535.21,442.12
2018,12,19,14,0,330.0,171.0,1.6,9.1,315.0,523.44,433.53
2018,12,19,14,15,303.5,162.5,1.5,9.0,288.0,492.68,409.52
2018,12,19,14,30,277.0,154.0,1.4,8.9,261.0,460.76,384.49
2018,12,19,14,45,320.5,134.5,1.25,8.75,248.0,476.7,398.91
2018,12,19,15,0,364.0,115.0,1.1,8.6,235.0,511.01,426.38
2018,12,19,15,15,469.0,90.5,1.0,8.2,225.5,569.74,472.91
2018,12,19,15,30,574.0,66.0,0.9,7.8,216.0,630.48,517.9
2018,12,19,15,45,472.0,62.0,0.8,7.35,171.5,526.73,435.84
2018,12,19,16,0,370.0,58.0,0.7,6.9,127.0,422.01,351.6
2018,12,19,16,15,345.0,46.0,0.75,6.65,97.0,380.11,314.75
2018,12,19,16,30,320.0,34.0,0.8,6.4,67.0,336.44,267.67
2018,12,19,16,45,183.5,21.5,0.85,6.15,38.5,195.48,65.16
2018,12,19,17,0,47.0,9.0,0.9,5.9,10.0,40.37,0.0
2018,12,19,17,15,23.5,4.5,0.9,5.85,5.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.45,4.65,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.6,4.8,3.0,2.56,0.0
2018,12,20,7,45,5.0,7.0,1.7,4.9,7.0,5.9,0.0
2018,12,20,8,0,0.0,11.0,1.8,5.0,11.0,9.04,1.84
2018,12,20,8,15,0.0,15.0,1.85,5.2,15.0,12.33,5.43
2018,12,20,8,30,0.0,19.0,1.9,5.4,19.0,15.64,8.06
2018,12,20,8,45,0.0,23.5,2.0,5.55,23.5,19.35,11.46
2018,12,20,9,0,0.0,28.0,2.1,5.7,28.0,23.08,14.82
2018,12,20,9,15,0.0,28.0,2.2,5.9,28.0,23.08,14.84
2018,12,20,9,30,0.0,28.0,2.3,6.1,28.0,23.09,14.83
2018,12,20,9,45,0.0,30.0,2.45,6.35,30.0,24.75,16.26
2018,12,20,10,0,0.0,32.0,2.6,6.6,32.0,26.41,17.68
2018,12,20,10,15,0.0,32.0,2.65,6.75,32.0,26.42,17.63
2018,12,20,10,30,0.0,32.0,2.7,6.9,32.0,26.43,17.59
2018,12,20,10,45,0.0,36.0,2.75,7.1,36.0,29.75,20.45
2018,12,20,11,0,0.0,40.0,2.8,7.3,40.0,33.08,23.3
2018,12,20,11,15,0.0,35.0,2.9,7.4,35.0,28.94,19.65
2018,12,20,11,30,0.0,30.0,3.0,7.5,30.0,24.8,16.01
2018,12,20,11,45,0.0,42.5,3.1,7.65,42.5,35.17,25.01
2018,12,20,12,0,0.0,55.0,3.2,7.8,55.0,45.57,33.99
2018,12,20,12,15,0.0,48.0,3.25,7.9,48.0,39.75,28.92
2018,12,20,12,30,0.0,41.0,3.3,8.0,41.0,33.93,23.87
2018,12,20,12,45,0.0,41.0,3.35,8.15,41.0,33.93,23.86
2018,12,20,13,0,0.0,41.0,3.4,8.3,41.0,33.92,23.86
2018,12,20,13,15,0.0,41.0,3.45,8.4,41.0,33.92,23.87
2018,12,20,13,30,0.0,41.0,3.5,8.5,41.0,33.91,23.88
2018,12,20,13,45,0.0,37.0,3.55,8.65,37.0,30.58,21.01
2018,12,20,14,0,0.0,33.0,3.6,8.8,33.0,27.26,18.14
2018,12,20,14,15,0.0,26.0,3.9,9.7,26.0,21.46,13.05
2018,12,20,14,30,0.0,19.0,4.2,10.6,19.0,15.66,7.98
2018,12,20,14,45,0.0,17.5,4.5,11.55,17.5,14.42,6.87
2018,12,20,15,0,0.0,16.0,4.8,12.5,16.0,13.17,5.76
2018,12,20,15,15,0.0,13.0,4.9,13.05,13.0,10.69,3.59
2018,12,20,15,30,0.0,10.0,5.0,13.6,10.0,8.22,1.43
2018,12,20,15,45,0.0,8.5,5.1,14.15,8.5,6.98,0.33
2018,12,20,16,0,0.0,7.0,5.2,14.7,7.0,5.74,0.0
2018,12,20,16,15,0.0,6.0,5.5,15.05,6.0,4.92,0.0
2018,12,20,16,30,0.0,5.0,5.8,15.4,5.0,4.1,0.0
2018,12,20,16,45,0.0,3.5,6.15,15.75,3.5,2.87,0.0
2018,12,20,17,0,0.0,2.0,6.5,16.1,2.0,1.71,0.0
2018,12,20,17,15,0.0,1.0,6.6,16.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.85,16.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,17.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,16.25,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
